Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,8.85,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,17.37,8.11
2016,1,1,8,15,0.0,32.5,4.25,3.0,32.5,31.4,21.47
2016,1,1,8,30,0.0,47.0,4.3,3.0,47.0,45.91,34.7
2016,1,1,8,45,0.0,62.5,4.4,3.0,62.5,61.44,48.74
2016,1,1,9,0,0.0,78.0,4.5,3.0,78.0,76.96,62.61
2016,1,1,9,15,0.0,93.0,4.5,3.0,93.0,91.98,75.83
2016,1,1,9,30,0.0,108.0,4.5,3.0,108.0,107.02,88.91
2016,1,1,9,45,33.5,142.5,4.55,3.5,156.5,166.13,140.38
2016,1,1,10,0,67.0,177.0,4.6,4.0,205.0,224.76,190.66
2016,1,1,10,15,62.5,190.5,4.5,4.0,218.5,238.32,201.69
2016,1,1,10,30,58.0,204.0,4.4,4.0,232.0,251.52,212.35
2016,1,1,10,45,121.0,223.0,4.35,4.5,286.0,324.05,273.85
2016,1,1,11,0,184.0,242.0,4.3,5.0,340.0,392.76,330.97
2016,1,1,11,15,169.5,253.0,4.25,5.0,346.0,398.19,334.37
2016,1,1,11,30,155.0,264.0,4.2,5.0,352.0,402.52,337.06
2016,1,1,11,45,198.5,268.0,4.2,5.0,383.0,442.26,370.31
2016,1,1,12,0,242.0,272.0,4.2,5.0,414.0,482.47,403.57
2016,1,1,12,15,146.0,265.0,4.15,5.0,350.5,401.08,334.85
2016,1,1,12,30,50.0,258.0,4.1,5.0,287.0,309.56,257.15
2016,1,1,12,45,25.5,215.0,4.05,5.0,230.0,235.0,195.02
2016,1,1,13,0,1.0,172.0,4.0,5.0,173.0,170.87,140.62
2016,1,1,13,15,8.5,191.5,3.95,5.0,196.5,197.03,163.06
2016,1,1,13,30,16.0,211.0,3.9,5.0,220.0,223.36,185.39
2016,1,1,13,45,11.0,196.5,3.85,5.5,202.5,204.33,169.1
2016,1,1,14,0,6.0,182.0,3.8,6.0,185.0,185.54,153.12
2016,1,1,14,15,8.0,179.5,3.7,5.5,183.5,184.55,152.88
2016,1,1,14,30,10.0,177.0,3.6,5.0,182.0,183.54,152.61
2016,1,1,14,45,5.0,127.5,3.5,5.0,130.0,128.67,106.08
2016,1,1,15,0,0.0,78.0,3.4,5.0,78.0,75.43,60.31
2016,1,1,15,15,0.0,71.0,3.2,5.0,71.0,68.64,54.59
2016,1,1,15,30,0.0,64.0,3.0,5.0,64.0,61.86,48.8
2016,1,1,15,45,0.0,56.0,2.8,5.0,56.0,54.11,42.11
2016,1,1,16,0,0.0,48.0,2.6,5.0,48.0,46.36,35.35
2016,1,1,16,15,0.0,40.0,2.35,4.5,40.0,38.62,28.57
2016,1,1,16,30,0.0,32.0,2.1,4.0,32.0,30.89,21.68
2016,1,1,16,45,0.0,23.5,1.85,4.0,23.5,22.67,14.24
2016,1,1,17,0,0.0,15.0,1.6,4.0,15.0,14.46,6.77
2016,1,1,17,15,0.0,9.0,1.55,4.0,9.0,8.67,0.82
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.95,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.5,0.8,3.5,8.5,8.36,0.0
2016,1,2,8,0,0.0,17.0,0.8,4.0,17.0,16.4,7.31
2016,1,2,8,15,0.0,30.0,0.8,4.0,30.0,28.97,19.37
2016,1,2,8,30,0.0,43.0,0.8,4.0,43.0,41.69,30.97
2016,1,2,8,45,0.0,57.5,0.85,4.5,57.5,56.17,43.9
2016,1,2,9,0,0.0,72.0,0.9,5.0,72.0,70.64,56.61
2016,1,2,9,15,0.0,86.0,0.85,5.0,86.0,84.6,68.77
2016,1,2,9,30,0.0,100.0,0.8,5.0,100.0,98.6,80.76
2016,1,2,9,45,105.0,140.0,0.8,5.0,184.0,208.18,175.16
2016,1,2,10,0,210.0,180.0,0.8,5.0,268.0,318.23,266.57
2016,1,2,10,15,144.0,195.0,0.8,5.0,257.5,300.66,250.25
2016,1,2,10,30,78.0,210.0,0.8,5.0,247.0,271.37,224.89
2016,1,2,10,45,51.5,208.0,0.8,5.5,233.5,252.27,208.2
2016,1,2,11,0,25.0,206.0,0.8,6.0,220.0,224.67,184.42
2016,1,2,11,15,15.0,195.5,0.8,6.0,204.0,206.28,168.99
2016,1,2,11,30,5.0,185.0,0.8,6.0,188.0,187.72,153.3
2016,1,2,11,45,2.5,175.5,0.8,6.0,177.0,175.79,143.32
2016,1,2,12,0,0.0,166.0,0.8,6.0,166.0,163.93,133.38
2016,1,2,12,15,0.0,129.0,0.85,6.0,129.0,126.09,101.92
2016,1,2,12,30,0.0,92.0,0.9,6.0,92.0,89.03,70.81
2016,1,2,12,45,0.0,116.0,0.95,6.5,116.0,112.98,90.98
2016,1,2,13,0,0.0,140.0,1.0,7.0,140.0,137.25,111.07
2016,1,2,13,15,4.0,167.5,0.95,7.0,170.0,168.59,137.17
2016,1,2,13,30,8.0,195.0,0.9,7.0,200.0,200.36,163.35
2016,1,2,13,45,4.0,179.5,0.9,7.5,182.5,181.24,147.27
2016,1,2,14,0,0.0,164.0,0.9,8.0,165.0,162.34,131.57
2016,1,2,14,15,0.0,142.0,0.8,8.0,142.5,139.81,113.12
2016,1,2,14,30,0.0,120.0,0.7,8.0,120.0,117.47,94.69
2016,1,2,14,45,0.0,120.0,0.6,8.0,120.0,117.68,95.11
2016,1,2,15,0,0.0,120.0,0.5,8.0,120.0,117.98,95.53
2016,1,2,15,15,0.0,109.5,0.4,7.5,109.5,107.51,87.03
2016,1,2,15,30,0.0,99.0,0.3,7.0,99.0,97.08,78.52
2016,1,2,15,45,0.0,87.0,0.25,7.0,87.0,85.14,68.48
2016,1,2,16,0,0.0,75.0,0.2,7.0,75.0,73.22,58.34
2016,1,2,16,15,0.0,62.5,0.2,6.5,62.5,60.81,47.71
2016,1,2,16,30,0.0,50.0,0.2,6.0,50.0,48.42,36.88
2016,1,2,16,45,0.0,37.5,0.2,6.0,37.5,36.22,25.96
2016,1,2,17,0,0.0,25.0,0.2,6.0,25.0,24.13,15.02
2016,1,2,17,15,0.0,15.0,0.25,5.5,15.0,14.47,5.36
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.91,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,163.5,14.5,2.65,4.5,28.5,40.65,0.0
2016,1,3,8,0,327.0,29.0,3.0,5.0,57.0,110.95,69.18
2016,1,3,8,15,431.0,39.0,3.0,5.5,101.0,167.27,122.94
2016,1,3,8,30,535.0,49.0,3.0,6.0,145.0,234.17,182.91
2016,1,3,8,45,320.5,79.5,3.05,6.5,141.5,214.04,174.43
2016,1,3,9,0,106.0,110.0,3.1,7.0,138.0,164.49,136.24
2016,1,3,9,15,117.0,128.5,3.1,7.5,164.5,194.12,162.06
2016,1,3,9,30,128.0,147.0,3.1,8.0,191.0,224.57,187.89
2016,1,3,9,45,160.0,164.0,3.15,9.0,226.5,265.53,221.85
2016,1,3,10,0,192.0,181.0,3.2,10.0,262.0,308.7,256.99
2016,1,3,10,15,181.5,198.5,3.15,10.5,280.0,327.9,271.68
2016,1,3,10,30,171.0,216.0,3.1,11.0,298.0,345.93,285.16
2016,1,3,10,45,111.0,220.5,3.05,11.5,275.0,314.28,257.45
2016,1,3,11,0,51.0,225.0,3.0,12.0,252.0,271.51,220.7
2016,1,3,11,15,54.5,236.0,2.95,12.0,266.0,286.9,232.99
2016,1,3,11,30,58.0,247.0,2.9,12.0,280.0,302.36,245.11
2016,1,3,11,45,133.5,262.0,2.9,12.5,340.0,385.8,312.72
2016,1,3,12,0,209.0,277.0,2.9,13.0,400.0,462.69,373.48
2016,1,3,12,15,246.0,275.0,2.9,13.0,421.5,490.85,395.73
2016,1,3,12,30,283.0,273.0,2.9,13.0,443.0,527.37,424.35
2016,1,3,12,45,603.0,180.5,2.9,13.5,540.0,688.67,553.35
2016,1,3,13,0,923.0,88.0,2.9,14.0,637.0,827.41,655.17
2016,1,3,13,15,920.5,87.0,2.9,14.0,627.0,817.25,646.96
2016,1,3,13,30,918.0,86.0,2.9,14.0,617.0,803.69,637.69
2016,1,3,13,45,914.5,84.0,2.95,14.0,599.0,784.92,625.04
2016,1,3,14,0,911.0,82.0,3.0,14.0,581.0,762.94,610.11
2016,1,3,14,15,901.0,80.5,3.0,14.0,555.0,733.83,589.63
2016,1,3,14,30,891.0,79.0,3.0,14.0,529.0,705.91,570.01
2016,1,3,14,45,878.5,76.5,3.0,14.0,496.0,668.73,542.44
2016,1,3,15,0,866.0,74.0,3.0,14.0,463.0,629.46,512.07
2016,1,3,15,15,845.0,71.0,2.75,13.5,423.5,582.81,475.28
2016,1,3,15,30,824.0,68.0,2.5,13.0,384.0,535.22,436.84
2016,1,3,15,45,798.0,63.5,2.3,13.0,340.0,482.79,392.95
2016,1,3,16,0,772.0,59.0,2.1,13.0,296.0,430.5,347.98
2016,1,3,16,15,725.0,54.5,1.9,12.0,248.5,369.94,296.34
2016,1,3,16,30,678.0,50.0,1.7,11.0,201.0,312.16,245.31
2016,1,3,16,45,607.0,42.5,1.5,10.0,153.0,246.86,187.32
2016,1,3,17,0,536.0,35.0,1.3,9.0,105.0,187.75,133.73
2016,1,3,17,15,392.0,24.5,1.3,8.5,64.0,116.98,69.15
2016,1,3,17,30,248.0,14.0,1.3,8.0,23.0,53.15,0.0
2016,1,3,17,45,124.0,7.0,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,7,45,234.0,12.5,2.65,0.5,32.0,49.84,0.0
2016,1,4,8,0,468.0,25.0,3.0,1.0,64.0,134.57,83.41
2016,1,4,8,15,569.0,32.0,2.95,1.5,112.0,194.51,143.36
2016,1,4,8,30,670.0,39.0,2.9,2.0,160.0,264.31,207.86
2016,1,4,8,45,728.0,44.0,2.9,3.0,209.5,325.28,264.94
2016,1,4,9,0,786.0,49.0,2.9,4.0,259.0,390.52,324.02
2016,1,4,9,15,822.0,52.5,2.9,5.0,307.0,447.65,374.59
2016,1,4,9,30,858.0,56.0,2.9,6.0,355.0,503.47,422.2
2016,1,4,9,45,882.5,58.5,2.95,7.0,398.0,554.96,464.63
2016,1,4,10,0,907.0,61.0,3.0,8.0,441.0,605.97,505.16
2016,1,4,10,15,923.5,63.0,2.95,8.5,478.5,650.6,539.92
2016,1,4,10,30,940.0,65.0,2.9,9.0,516.0,693.51,572.25
2016,1,4,10,45,950.5,66.5,2.9,9.5,546.5,729.73,597.33
2016,1,4,11,0,961.0,68.0,2.9,10.0,577.0,763.34,620.18
2016,1,4,11,15,968.5,69.0,2.85,10.0,600.0,791.37,639.53
2016,1,4,11,30,976.0,70.0,2.8,10.0,623.0,816.26,656.54
2016,1,4,11,45,977.0,72.0,2.75,10.5,637.0,834.03,667.11
2016,1,4,12,0,978.0,74.0,2.7,11.0,651.0,848.21,675.16
2016,1,4,12,15,979.5,74.5,2.65,11.0,657.0,857.41,680.96
2016,1,4,12,30,981.0,75.0,2.6,11.0,663.0,862.91,684.27
2016,1,4,12,45,978.5,75.5,2.6,11.5,660.5,861.54,681.98
2016,1,4,13,0,976.0,76.0,2.6,12.0,658.0,856.46,677.27
2016,1,4,13,15,972.0,75.5,2.6,12.0,647.0,845.4,669.7
2016,1,4,13,30,968.0,75.0,2.6,12.0,636.0,830.77,659.74
2016,1,4,13,45,960.5,74.0,2.6,12.0,616.5,809.46,645.06
2016,1,4,14,0,953.0,73.0,2.6,12.0,597.0,784.9,628.11
2016,1,4,14,15,942.5,72.0,2.6,12.0,570.0,755.14,607.32
2016,1,4,14,30,932.0,71.0,2.6,12.0,543.0,722.61,584.42
2016,1,4,14,45,915.0,70.0,2.6,12.0,508.5,683.29,556.04
2016,1,4,15,0,898.0,69.0,2.6,12.0,474.0,642.06,524.18
2016,1,4,15,15,876.5,66.5,2.45,11.5,434.0,594.85,487.23
2016,1,4,15,30,855.0,64.0,2.3,11.0,394.0,549.47,450.63
2016,1,4,15,45,824.0,60.5,2.15,10.5,348.5,494.37,405.33
2016,1,4,16,0,793.0,57.0,2.0,10.0,303.0,439.74,359.0
2016,1,4,16,15,746.0,52.5,1.8,9.0,254.5,378.17,306.08
2016,1,4,16,30,699.0,48.0,1.6,8.0,206.0,319.37,253.7
2016,1,4,16,45,622.5,41.5,1.45,7.0,157.0,252.21,193.72
2016,1,4,17,0,546.0,35.0,1.3,6.0,108.0,191.73,138.58
2016,1,4,17,15,402.5,25.0,1.35,5.5,66.0,120.84,73.81
2016,1,4,17,30,259.0,15.0,1.4,5.0,24.0,56.46,0.0
2016,1,4,17,45,129.5,7.5,1.45,4.5,12.0,7.37,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,159.5,14.5,2.95,1.5,28.0,39.69,0.0
2016,1,5,8,0,319.0,29.0,3.1,2.0,56.0,108.52,67.93
2016,1,5,8,15,423.0,39.5,3.1,2.0,100.0,164.81,122.52
2016,1,5,8,30,527.0,50.0,3.1,2.0,144.0,231.75,183.55
2016,1,5,8,45,589.5,57.0,3.1,2.5,191.5,289.52,237.43
2016,1,5,9,0,652.0,64.0,3.1,3.0,239.0,352.31,294.57
2016,1,5,9,15,693.0,69.0,3.0,3.0,284.5,407.43,344.49
2016,1,5,9,30,734.0,74.0,2.9,3.0,330.0,464.58,394.64
2016,1,5,9,45,760.5,78.0,2.85,3.5,371.5,512.51,435.2
2016,1,5,10,0,787.0,82.0,2.8,4.0,413.0,562.18,475.84
2016,1,5,10,15,806.5,85.0,2.75,4.5,449.0,606.02,510.6
2016,1,5,10,30,826.0,88.0,2.7,5.0,485.0,648.66,543.45
2016,1,5,10,45,841.0,89.5,2.65,5.5,515.0,685.05,570.56
2016,1,5,11,0,856.0,91.0,2.6,6.0,545.0,719.4,594.34
2016,1,5,11,15,865.0,92.5,2.6,6.5,567.0,747.08,613.09
2016,1,5,11,30,874.0,94.0,2.6,7.0,589.0,772.01,629.71
2016,1,5,11,45,638.5,168.5,2.6,7.5,535.0,689.78,564.07
2016,1,5,12,0,403.0,243.0,2.6,8.0,481.0,584.23,477.33
2016,1,5,12,15,475.0,222.5,2.6,8.5,506.0,629.9,513.79
2016,1,5,12,30,547.0,202.0,2.6,9.0,531.0,666.32,541.92
2016,1,5,12,45,492.0,220.0,2.6,9.5,515.5,642.65,521.31
2016,1,5,13,0,437.0,238.0,2.6,10.0,500.0,617.0,499.66
2016,1,5,13,15,313.5,256.0,2.6,10.0,442.5,529.39,430.12
2016,1,5,13,30,190.0,274.0,2.6,10.0,385.0,442.87,360.32
2016,1,5,13,45,323.0,241.0,2.6,10.5,422.5,511.53,417.43
2016,1,5,14,0,456.0,208.0,2.6,11.0,460.0,574.39,467.91
2016,1,5,14,15,228.0,170.0,2.55,11.0,296.0,351.31,289.49
2016,1,5,14,30,0.0,132.0,2.5,11.0,132.0,129.68,103.75
2016,1,5,14,45,8.0,150.5,2.5,11.0,154.0,154.41,125.18
2016,1,5,15,0,16.0,169.0,2.5,11.0,176.0,179.3,146.22
2016,1,5,15,15,12.5,155.5,2.35,10.5,160.5,163.09,133.12
2016,1,5,15,30,9.0,142.0,2.2,10.0,145.0,147.18,120.22
2016,1,5,15,45,4.5,125.5,2.05,10.0,127.0,127.86,104.09
2016,1,5,16,0,0.0,109.0,1.9,10.0,109.0,108.97,88.17
2016,1,5,16,15,0.0,91.0,1.8,9.5,91.0,90.8,72.84
2016,1,5,16,30,0.0,73.0,1.7,9.0,73.0,72.64,57.21
2016,1,5,16,45,0.0,55.0,1.65,8.5,55.0,54.46,41.29
2016,1,5,17,0,0.0,37.0,1.6,8.0,37.0,36.2,25.13
2016,1,5,17,15,0.0,22.5,1.75,8.0,22.5,21.73,11.42
2016,1,5,17,30,0.0,8.0,1.9,8.0,8.0,7.86,0.0
2016,1,5,17,45,0.0,4.0,2.05,8.0,4.0,3.93,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,90.0,17.0,2.35,5.0,24.5,30.97,0.0
2016,1,6,8,0,180.0,34.0,2.5,5.0,49.0,84.23,53.21
2016,1,6,8,15,279.0,48.5,2.55,5.5,90.0,135.45,100.68
2016,1,6,8,30,378.0,63.0,2.6,6.0,131.0,197.14,154.98
2016,1,6,8,45,435.0,75.0,2.65,6.5,175.0,250.34,203.18
2016,1,6,9,0,492.0,87.0,2.7,7.0,219.0,308.48,254.82
2016,1,6,9,15,538.0,95.0,2.65,7.0,263.0,363.22,303.04
2016,1,6,9,30,584.0,103.0,2.6,7.0,307.0,419.75,351.59
2016,1,6,9,45,611.5,110.0,2.6,7.5,346.5,467.44,391.19
2016,1,6,10,0,639.0,117.0,2.6,8.0,386.0,515.58,430.04
2016,1,6,10,15,319.5,94.5,2.6,8.0,229.0,311.11,262.8
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,69.62,54.3
2016,1,6,10,45,0.0,83.0,2.65,8.5,83.0,80.28,63.39
2016,1,6,11,0,0.0,94.0,2.7,9.0,94.0,91.11,72.32
2016,1,6,11,15,0.0,102.0,2.7,9.0,102.0,99.06,78.91
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,107.03,85.5
2016,1,6,11,45,0.0,111.0,2.7,9.5,111.0,108.0,86.05
2016,1,6,12,0,0.0,112.0,2.7,10.0,112.0,108.97,86.63
2016,1,6,12,15,0.0,113.0,2.65,10.0,113.0,109.96,87.4
2016,1,6,12,30,0.0,114.0,2.6,10.0,114.0,110.95,88.2
2016,1,6,12,45,0.0,79.0,2.55,10.0,79.0,76.43,59.26
2016,1,6,13,0,0.0,44.0,2.5,10.0,44.0,42.53,30.64
2016,1,6,13,15,0.0,46.0,2.45,10.0,46.0,44.47,32.32
2016,1,6,13,30,0.0,48.0,2.4,10.0,48.0,46.4,33.99
2016,1,6,13,45,0.0,68.0,2.35,10.0,68.0,65.76,50.46
2016,1,6,14,0,0.0,88.0,2.3,10.0,88.0,85.14,66.89
2016,1,6,14,15,0.0,117.5,2.3,10.0,117.5,114.73,91.86
2016,1,6,14,30,0.0,147.0,2.3,10.0,147.0,145.11,117.38
2016,1,6,14,45,4.0,154.0,2.3,10.5,156.0,155.4,126.02
2016,1,6,15,0,8.0,161.0,2.3,11.0,165.0,165.73,134.7
2016,1,6,15,15,14.0,154.5,2.1,10.5,160.5,162.85,132.9
2016,1,6,15,30,20.0,148.0,1.9,10.0,156.0,159.65,130.76
2016,1,6,15,45,14.0,131.5,1.75,10.0,137.0,139.11,113.58
2016,1,6,16,0,8.0,115.0,1.6,10.0,118.0,119.11,96.75
2016,1,6,16,15,172.0,103.5,1.35,9.5,144.0,189.66,155.68
2016,1,6,16,30,336.0,92.0,1.1,9.0,170.0,234.83,189.05
2016,1,6,16,45,279.5,74.5,0.85,9.0,129.0,180.47,140.88
2016,1,6,17,0,223.0,57.0,0.6,9.0,88.0,131.58,97.77
2016,1,6,17,15,111.5,37.5,0.55,9.0,53.0,71.15,46.41
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,17.81,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,8.85,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,13.5,2.2,6.5,29.0,41.55,0.0
2016,1,7,8,0,359.0,27.0,2.3,7.0,58.0,114.26,69.33
2016,1,7,8,15,465.0,36.0,2.35,7.5,103.0,171.47,124.06
2016,1,7,8,30,571.0,45.0,2.4,8.0,148.0,239.49,184.64
2016,1,7,8,45,634.0,51.0,2.5,8.5,196.0,296.86,237.26
2016,1,7,9,0,697.0,57.0,2.6,9.0,244.0,361.0,294.44
2016,1,7,9,15,736.5,61.0,2.6,9.5,290.0,416.54,343.18
2016,1,7,9,30,776.0,65.0,2.6,10.0,336.0,473.84,391.73
2016,1,7,9,45,808.0,66.5,2.65,11.0,379.0,525.58,433.72
2016,1,7,10,0,840.0,68.0,2.7,12.0,422.0,577.6,474.48
2016,1,7,10,15,858.5,70.0,2.65,12.5,458.5,621.67,508.31
2016,1,7,10,30,877.0,72.0,2.6,13.0,495.0,660.77,537.51
2016,1,7,10,45,894.5,72.0,2.6,14.0,526.0,698.56,562.91
2016,1,7,11,0,912.0,72.0,2.6,15.0,557.0,734.34,585.99
2016,1,7,11,15,921.0,73.0,2.7,16.0,580.5,762.72,603.93
2016,1,7,11,30,930.0,74.0,2.8,17.0,604.0,788.21,619.68
2016,1,7,11,45,937.0,74.0,2.95,18.0,619.5,807.93,631.55
2016,1,7,12,0,944.0,74.0,3.1,19.0,635.0,824.38,641.11
2016,1,7,12,15,947.0,74.5,3.1,19.0,642.0,834.84,648.07
2016,1,7,12,30,950.0,75.0,3.1,19.0,649.0,841.75,652.7
2016,1,7,12,45,953.5,73.5,3.15,19.5,648.5,843.15,652.69
2016,1,7,13,0,957.0,72.0,3.2,20.0,648.0,840.9,650.29
2016,1,7,13,15,954.5,71.5,3.2,20.0,638.0,831.44,643.92
2016,1,7,13,30,952.0,71.0,3.2,20.0,628.0,818.44,635.23
2016,1,7,13,45,947.5,69.5,3.2,20.0,610.0,799.29,622.29
2016,1,7,14,0,943.0,68.0,3.2,20.0,592.0,776.83,607.08
2016,1,7,14,15,933.5,67.0,3.1,20.0,566.5,748.19,586.93
2016,1,7,14,30,924.0,66.0,3.0,20.0,541.0,716.74,564.76
2016,1,7,14,45,910.5,64.5,2.95,20.0,507.5,679.48,538.46
2016,1,7,15,0,897.0,63.0,2.9,20.0,474.0,640.1,508.95
2016,1,7,15,15,877.0,61.0,2.5,19.5,435.0,594.41,473.24
2016,1,7,15,30,857.0,59.0,2.1,19.0,396.0,547.61,435.83
2016,1,7,15,45,828.0,56.0,1.75,18.5,351.5,494.23,392.6
2016,1,7,16,0,799.0,53.0,1.4,18.0,307.0,443.47,350.1
2016,1,7,16,15,755.5,49.0,1.35,16.5,259.0,383.47,301.45
2016,1,7,16,30,712.0,45.0,1.3,15.0,211.0,325.89,252.64
2016,1,7,16,45,639.5,39.5,1.3,14.0,162.5,260.04,195.61
2016,1,7,17,0,567.0,34.0,1.3,13.0,114.0,200.43,142.65
2016,1,7,17,15,432.0,25.0,1.35,12.5,71.5,130.3,81.12
2016,1,7,17,30,297.0,16.0,1.4,12.0,29.0,69.87,0.0
2016,1,7,17,45,148.5,8.0,1.5,11.5,14.5,25.12,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,160.0,14.5,2.3,7.5,28.0,39.33,0.0
2016,1,8,8,0,320.0,29.0,2.4,8.0,56.0,107.69,65.37
2016,1,8,8,15,427.5,39.0,2.3,8.5,100.5,164.4,118.87
2016,1,8,8,30,535.0,49.0,2.2,9.0,145.0,232.08,178.49
2016,1,8,8,45,595.0,56.5,2.15,9.5,192.5,289.91,230.87
2016,1,8,9,0,655.0,64.0,2.1,10.0,240.0,352.59,286.07
2016,1,8,9,15,697.0,69.0,2.35,10.5,286.5,408.49,334.98
2016,1,8,9,30,739.0,74.0,2.6,11.0,333.0,466.54,384.29
2016,1,8,9,45,775.5,75.5,2.85,12.0,376.0,517.71,426.22
2016,1,8,10,0,812.0,77.0,3.1,13.0,419.0,571.33,468.81
2016,1,8,10,15,594.0,134.0,3.25,13.5,396.0,529.39,433.5
2016,1,8,10,30,376.0,191.0,3.4,14.0,373.0,459.09,374.98
2016,1,8,10,45,310.0,216.0,3.55,14.5,372.5,452.87,368.41
2016,1,8,11,0,244.0,241.0,3.7,15.0,372.0,434.21,351.62
2016,1,8,11,15,243.0,253.0,3.7,15.5,387.5,452.14,364.61
2016,1,8,11,30,242.0,265.0,3.7,16.0,403.0,469.25,376.68
2016,1,8,11,45,121.0,174.0,3.7,16.5,243.0,278.4,224.52
2016,1,8,12,0,0.0,83.0,3.7,17.0,83.0,80.3,60.74
2016,1,8,12,15,19.0,168.5,3.6,17.0,180.5,181.31,143.68
2016,1,8,12,30,38.0,254.0,3.5,17.0,278.0,295.33,234.48
2016,1,8,12,45,19.0,133.5,3.45,17.5,145.5,149.88,117.75
2016,1,8,13,0,0.0,13.0,3.4,18.0,13.0,12.56,4.77
2016,1,8,13,15,186.0,131.5,3.25,18.0,240.5,291.68,237.2
2016,1,8,13,30,372.0,250.0,3.1,18.0,468.0,565.65,449.45
2016,1,8,13,45,364.5,243.0,3.0,18.5,452.0,546.68,432.69
2016,1,8,14,0,357.0,236.0,2.9,19.0,436.0,526.64,416.83
2016,1,8,14,15,352.5,225.5,2.7,19.0,415.0,503.87,399.55
2016,1,8,14,30,348.0,215.0,2.5,19.0,394.0,480.13,381.42
2016,1,8,14,45,483.0,169.0,2.3,19.0,401.5,516.17,411.06
2016,1,8,15,0,618.0,123.0,2.1,19.0,409.0,538.19,428.84
2016,1,8,15,15,713.5,98.0,1.75,18.5,401.5,545.47,433.92
2016,1,8,15,30,809.0,73.0,1.4,18.0,394.0,541.48,429.4
2016,1,8,15,45,784.5,68.0,1.1,18.0,350.5,489.77,386.67
2016,1,8,16,0,760.0,63.0,0.8,18.0,307.0,438.04,343.24
2016,1,8,16,15,713.5,58.0,0.75,17.0,259.0,377.24,294.25
2016,1,8,16,30,667.0,53.0,0.7,16.0,211.0,319.16,245.58
2016,1,8,16,45,597.5,45.5,0.7,15.5,163.0,254.08,189.92
2016,1,8,17,0,528.0,38.0,0.7,15.0,115.0,196.91,139.66
2016,1,8,17,15,264.0,34.0,0.7,14.5,72.5,104.54,66.97
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,31.87,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,14.74,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,177.5,14.0,6.05,4.0,29.0,41.46,0.0
2016,1,9,8,0,355.0,28.0,6.4,4.0,58.0,113.82,69.95
2016,1,9,8,15,462.5,37.5,6.55,4.5,104.0,171.76,126.28
2016,1,9,8,30,570.0,47.0,6.7,5.0,150.0,240.68,189.12
2016,1,9,8,45,639.5,52.5,6.85,5.5,199.5,301.55,246.28
2016,1,9,9,0,709.0,58.0,7.0,6.0,249.0,366.56,306.31
2016,1,9,9,15,749.5,62.5,7.0,6.0,296.0,423.83,359.33
2016,1,9,9,30,790.0,67.0,7.0,6.0,343.0,482.95,412.62
2016,1,9,9,45,820.5,69.5,7.05,6.5,387.0,535.79,458.7
2016,1,9,10,0,851.0,72.0,7.1,7.0,431.0,588.78,503.69
2016,1,9,10,15,869.5,74.0,7.1,7.0,469.0,633.5,541.66
2016,1,9,10,30,888.0,76.0,7.1,7.0,507.0,676.78,577.73
2016,1,9,10,45,900.5,78.5,7.1,7.5,537.5,710.99,603.72
2016,1,9,11,0,913.0,81.0,7.1,8.0,568.0,746.45,629.87
2016,1,9,11,15,922.0,82.0,7.05,8.0,592.0,775.1,651.44
2016,1,9,11,30,931.0,83.0,7.0,8.0,616.0,800.84,670.69
2016,1,9,11,45,935.5,84.0,6.95,8.5,631.0,820.04,683.56
2016,1,9,12,0,940.0,85.0,6.9,9.0,646.0,835.89,693.87
2016,1,9,12,15,942.0,85.5,6.85,9.0,653.0,845.75,700.91
2016,1,9,12,30,944.0,86.0,6.8,9.0,660.0,852.06,705.37
2016,1,9,12,45,740.5,147.0,6.75,9.0,597.0,766.72,638.52
2016,1,9,13,0,537.0,208.0,6.7,9.0,534.0,666.1,555.4
2016,1,9,13,15,446.0,231.0,6.65,9.0,499.0,615.71,513.28
2016,1,9,13,30,355.0,254.0,6.6,9.0,464.0,557.54,464.63
2016,1,9,13,45,377.0,240.5,6.55,9.0,457.5,553.97,462.79
2016,1,9,14,0,399.0,227.0,6.5,9.0,451.0,548.32,459.07
2016,1,9,14,15,649.0,154.0,6.45,9.0,499.0,650.39,546.72
2016,1,9,14,30,899.0,81.0,6.4,9.0,547.0,720.38,605.68
2016,1,9,14,45,590.5,139.0,6.4,9.0,437.5,558.92,471.92
2016,1,9,15,0,282.0,197.0,6.4,9.0,328.0,398.03,335.02
2016,1,9,15,15,226.5,184.5,6.25,8.5,284.0,334.75,282.53
2016,1,9,15,30,171.0,172.0,6.1,8.0,240.0,281.87,237.84
2016,1,9,15,45,161.5,154.5,6.0,7.5,213.0,251.23,212.08
2016,1,9,16,0,152.0,137.0,5.9,7.0,186.0,221.09,186.22
2016,1,9,16,15,142.5,116.5,5.55,6.5,157.0,188.07,157.34
2016,1,9,16,30,133.0,96.0,5.2,6.0,128.0,155.7,128.46
2016,1,9,16,45,115.0,75.5,4.9,5.5,99.0,121.21,97.4
2016,1,9,17,0,97.0,55.0,4.6,5.0,70.0,88.31,67.52
2016,1,9,17,15,48.5,37.0,4.35,4.5,44.5,53.19,36.37
2016,1,9,17,30,0.0,19.0,4.1,4.0,19.0,18.73,0.0
2016,1,9,17,45,0.0,9.5,3.9,3.5,9.5,9.34,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.5,14.0,2.7,-0.5,30.0,43.23,0.0
2016,1,10,8,0,379.0,28.0,3.0,0.0,60.0,118.62,73.82
2016,1,10,8,15,485.5,38.0,3.1,0.0,107.0,178.07,132.46
2016,1,10,8,30,592.0,48.0,3.2,0.0,154.0,248.43,197.37
2016,1,10,8,45,656.0,54.0,3.3,0.5,204.0,309.03,254.58
2016,1,10,9,0,720.0,60.0,3.4,1.0,254.0,373.08,313.71
2016,1,10,9,15,760.0,64.5,3.35,1.5,302.0,430.76,365.93
2016,1,10,9,30,800.0,69.0,3.3,2.0,350.0,490.2,417.87
2016,1,10,9,45,828.0,72.0,3.25,2.5,394.0,542.77,462.5
2016,1,10,10,0,856.0,75.0,3.2,3.0,438.0,595.28,505.61
2016,1,10,10,15,875.0,78.0,3.05,3.5,476.0,641.75,542.17
2016,1,10,10,30,894.0,81.0,2.9,4.0,514.0,686.81,576.43
2016,1,10,10,45,907.5,82.5,2.8,4.5,545.5,724.7,603.53
2016,1,10,11,0,921.0,84.0,2.7,5.0,577.0,756.22,624.57
2016,1,10,11,15,929.5,85.5,2.55,5.5,600.5,785.37,643.22
2016,1,10,11,30,938.0,87.0,2.4,6.0,624.0,811.57,659.36
2016,1,10,11,45,940.5,88.5,2.3,6.5,639.5,830.02,670.0
2016,1,10,12,0,943.0,90.0,2.2,7.0,655.0,845.04,678.16
2016,1,10,12,15,945.0,90.5,2.1,7.0,662.0,855.03,683.93
2016,1,10,12,30,947.0,91.0,2.0,7.0,669.0,861.46,687.26
2016,1,10,12,45,946.0,91.0,1.9,7.5,667.0,861.32,684.77
2016,1,10,13,0,945.0,91.0,1.8,8.0,665.0,857.56,679.91
2016,1,10,13,15,941.0,90.0,1.7,8.0,654.5,846.72,671.39
2016,1,10,13,30,937.0,89.0,1.6,8.0,644.0,832.39,660.59
2016,1,10,13,45,928.0,89.0,1.55,8.0,625.0,811.98,646.17
2016,1,10,14,0,919.0,89.0,1.5,8.0,606.0,788.45,629.64
2016,1,10,14,15,908.0,87.0,1.5,8.0,579.5,762.41,611.9
2016,1,10,14,30,897.0,85.0,1.5,8.0,553.0,729.35,588.95
2016,1,10,14,45,883.5,82.5,1.5,8.0,519.5,691.57,562.11
2016,1,10,15,0,870.0,80.0,1.5,8.0,486.0,651.7,531.96
2016,1,10,15,15,848.5,77.0,1.45,7.5,446.0,604.61,496.07
2016,1,10,15,30,827.0,74.0,1.4,7.0,406.0,556.53,458.39
2016,1,10,15,45,795.0,70.5,1.4,7.0,361.0,501.74,413.75
2016,1,10,16,0,763.0,67.0,1.4,7.0,316.0,447.5,368.13
2016,1,10,16,15,716.5,62.0,1.25,6.5,267.5,386.31,315.5
2016,1,10,16,30,670.0,57.0,1.1,6.0,219.0,329.59,264.97
2016,1,10,16,45,594.5,50.0,1.0,5.5,169.5,262.6,205.35
2016,1,10,17,0,519.0,43.0,0.9,5.0,120.0,202.28,150.62
2016,1,10,17,15,389.0,31.5,0.95,4.5,77.0,132.13,88.84
2016,1,10,17,30,259.0,20.0,1.0,4.0,34.0,71.08,8.6
2016,1,10,17,45,129.5,10.0,1.05,3.5,17.0,25.68,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,167.0,14.5,1.1,0.5,28.5,40.11,0.0
2016,1,11,8,0,334.0,29.0,1.2,1.0,57.0,109.99,68.47
2016,1,11,8,15,441.0,39.0,1.25,1.5,102.5,167.17,123.51
2016,1,11,8,30,548.0,49.0,1.3,2.0,148.0,235.4,184.84
2016,1,11,8,45,444.5,73.5,1.4,3.0,169.0,251.04,204.94
2016,1,11,9,0,341.0,98.0,1.5,4.0,190.0,257.0,214.05
2016,1,11,9,15,373.5,109.5,1.5,4.5,227.0,300.85,252.59
2016,1,11,9,30,406.0,121.0,1.5,5.0,264.0,346.86,291.72
2016,1,11,9,45,342.5,148.0,1.55,5.5,279.0,352.83,296.51
2016,1,11,10,0,279.0,175.0,1.6,6.0,294.0,358.89,300.53
2016,1,11,10,15,563.5,131.0,1.55,6.5,397.0,507.8,423.13
2016,1,11,10,30,848.0,87.0,1.5,7.0,500.0,663.78,545.04
2016,1,11,10,45,639.0,147.0,1.5,7.5,469.0,613.98,501.39
2016,1,11,11,0,430.0,207.0,1.5,8.0,438.0,544.66,443.89
2016,1,11,11,15,425.0,218.5,1.45,8.0,455.0,563.88,458.37
2016,1,11,11,30,420.0,230.0,1.4,8.0,472.0,581.29,470.53
2016,1,11,11,45,244.0,250.5,1.4,8.5,392.0,467.04,378.39
2016,1,11,12,0,68.0,271.0,1.4,9.0,312.0,337.6,272.53
2016,1,11,12,15,122.5,282.0,1.4,9.0,357.0,402.2,325.37
2016,1,11,12,30,177.0,293.0,1.4,9.0,402.0,458.6,369.9
2016,1,11,12,45,232.0,286.5,1.45,9.5,428.5,495.31,398.68
2016,1,11,13,0,287.0,280.0,1.5,10.0,455.0,539.9,433.04
2016,1,11,13,15,271.5,277.5,1.5,10.0,441.5,522.89,419.58
2016,1,11,13,30,256.0,275.0,1.5,10.0,428.0,505.14,406.06
2016,1,11,13,45,148.0,255.5,1.5,10.5,344.0,388.69,313.79
2016,1,11,14,0,40.0,236.0,1.5,11.0,260.0,275.9,222.33
2016,1,11,14,15,143.5,235.5,1.45,11.0,312.0,357.73,290.86
2016,1,11,14,30,247.0,235.0,1.4,11.0,364.0,426.36,346.41
