Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,182.5,19.0,1.45,10.0,39.0,53.38,15.36
2016,2,1,8,0,365.0,38.0,1.6,11.0,78.0,126.64,84.42
2016,2,1,8,15,464.5,47.5,1.75,11.5,127.5,185.12,135.59
2016,2,1,8,30,564.0,57.0,1.9,12.0,177.0,254.03,195.79
2016,2,1,8,45,631.5,62.5,2.1,13.0,229.5,316.33,250.59
2016,2,1,9,0,699.0,68.0,2.3,14.0,282.0,384.44,308.79
2016,2,1,9,15,359.5,108.0,2.6,14.5,219.0,297.2,242.15
2016,2,1,9,30,20.0,148.0,2.9,15.0,156.0,158.32,127.14
2016,2,1,9,45,33.0,171.0,3.25,16.0,185.5,195.2,157.08
2016,2,1,10,0,46.0,194.0,3.6,17.0,215.0,228.83,183.6
2016,2,1,10,15,196.5,208.5,3.9,17.5,312.0,350.14,282.82
2016,2,1,10,30,347.0,223.0,4.2,18.0,409.0,483.19,388.35
2016,2,1,10,45,283.0,249.5,4.5,18.5,407.0,477.54,381.51
2016,2,1,11,0,219.0,276.0,4.8,19.0,405.0,459.39,365.39
2016,2,1,11,15,569.0,184.5,5.05,19.5,538.5,651.59,520.03
2016,2,1,11,30,919.0,93.0,5.3,20.0,672.0,838.75,659.85
2016,2,1,11,45,920.5,95.5,5.55,20.5,689.0,859.17,672.94
2016,2,1,12,0,922.0,98.0,5.8,21.0,706.0,876.13,684.49
2016,2,1,12,15,924.5,98.5,5.95,21.0,715.0,888.16,693.44
2016,2,1,12,30,927.0,99.0,6.1,21.0,724.0,896.63,699.99
2016,2,1,12,45,926.0,99.5,6.35,21.0,724.0,898.5,702.42
2016,2,1,13,0,925.0,100.0,6.6,21.0,724.0,896.71,702.34
2016,2,1,13,15,922.0,99.5,6.75,21.0,715.0,888.5,697.25
2016,2,1,13,30,919.0,99.0,6.9,21.0,706.0,876.71,689.68
2016,2,1,13,45,911.0,99.0,7.05,21.0,688.5,857.91,677.04
2016,2,1,14,0,903.0,99.0,7.2,21.0,671.0,835.86,662.05
2016,2,1,14,15,893.5,97.5,7.2,21.0,645.5,812.32,645.46
2016,2,1,14,30,884.0,96.0,7.2,21.0,620.0,781.3,623.29
2016,2,1,14,45,866.0,95.5,7.2,21.0,586.0,742.55,595.24
2016,2,1,15,0,848.0,95.0,7.2,21.0,552.0,701.85,565.55
2016,2,1,15,15,828.0,92.0,6.9,21.0,512.5,655.44,529.26
2016,2,1,15,30,808.0,89.0,6.6,21.0,473.0,607.84,491.16
2016,2,1,15,45,771.0,88.0,6.3,21.0,426.0,551.66,445.61
2016,2,1,16,0,734.0,87.0,6.0,21.0,379.0,498.08,401.28
2016,2,1,16,15,694.0,81.5,5.45,20.5,330.0,437.84,351.29
2016,2,1,16,30,654.0,76.0,4.9,20.0,281.0,379.72,301.88
2016,2,1,16,45,588.0,69.5,4.4,19.5,229.5,312.93,244.77
2016,2,1,17,0,522.0,63.0,3.9,19.0,178.0,251.76,191.51
2016,2,1,17,15,429.0,52.0,3.75,18.5,130.0,184.51,133.91
2016,2,1,17,30,336.0,41.0,3.6,18.0,82.0,126.97,84.81
2016,2,1,17,45,168.0,20.5,3.45,17.5,41.0,55.57,24.07
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,16.5,3.15,8.0,44.0,60.47,19.99
2016,2,2,8,0,483.0,33.0,3.5,9.0,88.0,147.61,98.32
2016,2,2,8,15,579.5,41.0,3.75,9.5,140.5,208.83,153.64
2016,2,2,8,30,676.0,49.0,4.0,10.0,193.0,281.62,219.1
2016,2,2,8,45,731.0,54.0,4.3,11.0,247.0,344.73,276.59
2016,2,2,9,0,786.0,59.0,4.6,12.0,301.0,412.12,336.15
2016,2,2,9,15,822.0,63.0,4.95,12.5,353.0,473.07,389.69
2016,2,2,9,30,858.0,67.0,5.3,13.0,405.0,535.5,442.95
2016,2,2,9,45,880.5,70.0,5.7,14.0,452.0,590.14,487.86
2016,2,2,10,0,903.0,73.0,6.1,15.0,499.0,641.28,528.85
2016,2,2,10,15,920.5,75.5,6.05,15.0,540.5,690.41,567.98
2016,2,2,10,30,938.0,78.0,6.0,15.0,582.0,737.96,603.54
2016,2,2,10,45,948.0,80.5,5.95,15.5,616.0,778.22,631.48
2016,2,2,11,0,958.0,83.0,5.9,16.0,650.0,815.86,657.1
2016,2,2,11,15,966.5,84.0,5.85,16.0,676.5,847.81,679.52
2016,2,2,11,30,975.0,85.0,5.8,16.0,703.0,876.64,699.56
2016,2,2,11,45,978.0,87.0,5.8,16.5,721.0,898.79,713.59
2016,2,2,12,0,981.0,89.0,5.8,17.0,739.0,917.31,725.01
2016,2,2,12,15,983.5,89.0,5.7,17.0,748.0,929.45,732.7
2016,2,2,12,30,986.0,89.0,5.6,17.0,757.0,937.77,737.78
2016,2,2,12,45,985.5,89.0,5.55,17.5,757.0,939.68,737.26
2016,2,2,13,0,985.0,89.0,5.5,18.0,757.0,937.7,734.15
2016,2,2,13,15,982.0,89.0,5.4,18.0,748.5,929.72,728.04
2016,2,2,13,30,979.0,89.0,5.3,18.0,740.0,917.94,719.38
2016,2,2,13,45,973.5,88.0,5.25,18.0,722.0,899.26,706.24
2016,2,2,14,0,968.0,87.0,5.2,18.0,704.0,877.02,690.68
2016,2,2,14,15,959.5,86.0,5.05,18.0,678.0,849.01,670.43
2016,2,2,14,30,951.0,85.0,4.9,18.0,652.0,817.88,647.98
2016,2,2,14,45,939.0,83.0,4.8,18.0,618.0,780.14,620.97
2016,2,2,15,0,927.0,81.0,4.7,18.0,584.0,739.89,592.01
2016,2,2,15,15,910.0,78.5,4.35,17.5,543.5,693.52,557.99
2016,2,2,15,30,893.0,76.0,4.0,17.0,503.0,648.54,523.08
2016,2,2,15,45,869.0,73.0,3.7,17.0,456.5,594.27,479.68
2016,2,2,16,0,845.0,70.0,3.4,17.0,410.0,539.58,434.99
2016,2,2,16,15,809.5,66.0,2.95,15.5,359.0,478.05,385.69
2016,2,2,16,30,774.0,62.0,2.5,14.0,308.0,417.92,335.66
2016,2,2,16,45,718.0,57.0,2.1,13.0,254.0,350.47,277.67
2016,2,2,17,0,662.0,52.0,1.7,12.0,200.0,287.34,221.67
2016,2,2,17,15,568.5,44.0,1.7,11.0,147.5,216.69,159.93
2016,2,2,17,30,475.0,36.0,1.7,10.0,95.0,154.38,105.01
2016,2,2,17,45,292.0,23.5,1.75,9.5,54.5,80.69,39.46
2016,2,2,18,0,109.0,11.0,1.8,9.0,14.0,23.35,0.0
2016,2,2,18,15,54.5,5.5,1.85,9.0,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.5,16.0,4.85,2.5,45.5,62.13,23.43
2016,2,3,8,0,505.0,32.0,5.2,3.0,91.0,150.41,102.58
2016,2,3,8,15,597.0,40.0,5.35,3.5,144.0,213.4,161.12
2016,2,3,8,30,689.0,48.0,5.5,4.0,197.0,285.83,228.35
2016,2,3,8,45,748.5,52.0,5.65,4.5,252.0,350.38,289.2
2016,2,3,9,0,808.0,56.0,5.8,5.0,307.0,419.65,352.75
2016,2,3,9,15,842.0,59.5,5.7,5.5,359.0,480.25,407.18
2016,2,3,9,30,876.0,63.0,5.6,6.0,411.0,539.74,458.88
2016,2,3,9,45,900.0,65.0,5.55,6.5,458.5,594.7,505.27
2016,2,3,10,0,924.0,67.0,5.5,7.0,506.0,649.25,549.84
2016,2,3,10,15,940.0,69.0,5.45,7.5,547.0,697.76,588.24
2016,2,3,10,30,956.0,71.0,5.4,8.0,588.0,744.52,622.22
2016,2,3,10,45,966.5,73.0,5.4,8.5,622.5,785.26,651.21
2016,2,3,11,0,977.0,75.0,5.4,9.0,657.0,823.34,677.86
2016,2,3,11,15,984.5,76.0,5.35,9.0,683.0,855.08,700.46
2016,2,3,11,30,992.0,77.0,5.3,9.0,709.0,883.58,720.57
2016,2,3,11,45,993.5,79.0,5.3,9.5,726.5,904.88,734.22
2016,2,3,12,0,995.0,81.0,5.3,10.0,744.0,922.44,745.14
2016,2,3,12,15,997.0,81.5,5.2,10.0,753.5,934.91,753.13
2016,2,3,12,30,999.0,82.0,5.1,10.0,763.0,943.51,758.4
2016,2,3,12,45,997.5,82.5,5.1,10.5,763.0,945.19,758.04
2016,2,3,13,0,996.0,83.0,5.1,11.0,763.0,942.93,755.01
2016,2,3,13,15,993.5,83.0,5.05,11.0,754.0,935.33,749.34
2016,2,3,13,30,991.0,83.0,5.0,11.0,745.0,923.86,741.04
2016,2,3,13,45,985.0,82.5,4.95,11.5,727.5,905.16,726.21
2016,2,3,14,0,979.0,82.0,4.9,12.0,710.0,882.87,708.94
2016,2,3,14,15,971.5,81.0,4.85,12.0,684.5,855.39,689.31
2016,2,3,14,30,964.0,80.0,4.8,12.0,659.0,824.69,667.32
2016,2,3,14,45,950.5,79.0,4.8,12.0,625.0,786.57,640.0
2016,2,3,15,0,937.0,78.0,4.8,12.0,591.0,745.97,610.65
2016,2,3,15,15,921.0,76.0,4.7,11.5,550.5,700.4,577.82
2016,2,3,15,30,905.0,74.0,4.6,11.0,510.0,653.09,541.07
2016,2,3,15,45,881.5,71.0,4.5,11.0,463.0,601.56,498.88
2016,2,3,16,0,858.0,68.0,4.4,11.0,416.0,546.5,452.94
2016,2,3,16,15,824.5,64.5,3.95,10.0,365.0,485.8,401.87
2016,2,3,16,30,791.0,61.0,3.5,9.0,314.0,426.26,350.46
2016,2,3,16,45,739.0,55.5,3.05,8.5,260.5,358.82,290.49
2016,2,3,17,0,687.0,50.0,2.6,8.0,207.0,295.3,232.38
2016,2,3,17,15,600.5,42.5,2.45,7.0,154.0,224.2,168.49
2016,2,3,17,30,514.0,35.0,2.3,6.0,101.0,161.75,111.88
2016,2,3,17,45,345.0,23.5,2.2,5.5,58.5,90.88,47.43
2016,2,3,18,0,176.0,12.0,2.1,5.0,16.0,32.36,0.0
2016,2,3,18,15,88.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,265.5,16.0,1.2,2.0,47.5,64.26,26.47
2016,2,4,8,0,531.0,32.0,1.3,3.0,95.0,156.77,106.83
2016,2,4,8,15,619.5,39.5,1.3,3.5,148.5,219.91,164.73
2016,2,4,8,30,708.0,47.0,1.3,4.0,202.0,292.07,230.25
2016,2,4,8,45,759.0,52.0,1.35,5.0,256.5,355.57,287.85
2016,2,4,9,0,810.0,57.0,1.4,6.0,311.0,422.94,346.58
2016,2,4,9,15,843.5,60.5,1.45,6.5,363.0,483.55,398.46
2016,2,4,9,30,877.0,64.0,1.5,7.0,415.0,542.99,447.58
2016,2,4,9,45,900.0,67.0,1.6,8.0,462.5,598.68,491.45
2016,2,4,10,0,923.0,70.0,1.7,9.0,510.0,653.86,533.36
2016,2,4,10,15,939.0,72.0,1.8,9.5,552.0,702.44,570.0
2016,2,4,10,30,955.0,74.0,1.9,10.0,594.0,749.28,602.54
2016,2,4,10,45,966.5,75.5,2.0,10.5,628.5,790.24,630.39
2016,2,4,11,0,978.0,77.0,2.1,11.0,663.0,828.61,656.15
2016,2,4,11,15,986.0,78.5,2.1,11.0,690.0,861.4,678.07
2016,2,4,11,30,994.0,80.0,2.1,11.0,717.0,890.98,697.68
2016,2,4,11,45,990.0,85.0,2.15,11.5,733.5,911.22,709.99
2016,2,4,12,0,986.0,90.0,2.2,12.0,750.0,927.54,719.72
2016,2,4,12,15,988.5,90.0,2.15,12.0,759.5,939.82,727.06
2016,2,4,12,30,991.0,90.0,2.1,12.0,769.0,948.27,731.91
2016,2,4,12,45,994.0,89.0,2.1,12.0,770.5,952.13,734.36
2016,2,4,13,0,997.0,88.0,2.1,12.0,772.0,952.04,734.32
2016,2,4,13,15,995.0,87.5,2.0,12.0,763.0,944.31,728.09
2016,2,4,13,30,993.0,87.0,1.9,12.0,754.0,932.7,719.42
2016,2,4,13,45,990.0,85.5,1.85,12.5,737.0,915.31,706.26
2016,2,4,14,0,987.0,84.0,1.8,13.0,720.0,894.22,690.77
2016,2,4,14,15,979.0,82.5,1.75,13.0,694.0,865.59,671.46
2016,2,4,14,30,971.0,81.0,1.7,13.0,668.0,833.73,649.97
2016,2,4,14,45,950.5,82.5,1.65,13.0,632.0,793.01,622.18
2016,2,4,15,0,930.0,84.0,1.6,13.0,596.0,750.24,592.77
2016,2,4,15,15,913.0,81.5,1.45,12.5,555.0,703.61,560.4
2016,2,4,15,30,896.0,79.0,1.3,12.0,514.0,658.37,526.43
2016,2,4,15,45,872.5,76.0,1.2,12.0,467.5,604.05,484.4
2016,2,4,16,0,849.0,73.0,1.1,12.0,421.0,549.25,440.95
2016,2,4,16,15,814.5,69.0,1.0,11.0,369.5,487.74,392.51
2016,2,4,16,30,780.0,65.0,0.9,10.0,318.0,427.51,343.19
2016,2,4,16,45,728.0,59.0,0.85,9.5,263.5,359.88,285.87
2016,2,4,17,0,676.0,53.0,0.8,9.0,209.0,296.18,229.86
2016,2,4,17,15,589.0,45.5,0.9,8.0,156.0,226.6,169.13
2016,2,4,17,30,502.0,38.0,1.0,7.0,103.0,164.64,114.15
2016,2,4,17,45,337.0,25.5,1.15,6.5,60.0,92.63,50.45
2016,2,4,18,0,172.0,13.0,1.3,6.0,17.0,33.18,0.0
2016,2,4,18,15,86.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,229.0,18.5,2.25,2.0,46.0,62.1,28.03
2016,2,5,8,0,458.0,37.0,2.6,3.0,92.0,147.91,102.71
2016,2,5,8,15,549.0,45.5,2.6,4.0,144.0,208.79,158.1
2016,2,5,8,30,640.0,54.0,2.6,5.0,196.0,279.16,221.74
2016,2,5,8,45,690.0,60.5,2.65,6.0,249.0,340.42,277.64
2016,2,5,9,0,740.0,67.0,2.7,7.0,302.0,404.42,334.07
2016,2,5,9,15,776.0,71.5,3.15,7.5,353.0,464.16,386.63
2016,2,5,9,30,812.0,76.0,3.6,8.0,404.0,525.47,439.02
2016,2,5,9,45,834.0,80.5,4.05,9.0,450.0,579.84,483.65
2016,2,5,10,0,856.0,85.0,4.5,10.0,496.0,633.78,527.23
2016,2,5,10,15,874.0,87.5,4.45,10.5,537.0,682.09,564.39
2016,2,5,10,30,892.0,90.0,4.4,11.0,578.0,728.97,598.45
2016,2,5,10,45,903.0,92.5,4.4,11.5,612.0,769.02,626.19
2016,2,5,11,0,914.0,95.0,4.4,12.0,646.0,802.48,648.7
2016,2,5,11,15,762.0,146.5,4.35,12.0,618.5,770.4,623.1
2016,2,5,11,30,610.0,198.0,4.3,12.0,591.0,720.05,582.18
2016,2,5,11,45,774.0,150.0,4.25,12.5,662.5,815.36,653.71
2016,2,5,12,0,938.0,102.0,4.2,13.0,734.0,903.17,714.92
2016,2,5,12,15,940.5,102.5,4.15,13.0,743.0,915.57,722.53
2016,2,5,12,30,943.0,103.0,4.1,13.0,752.0,924.3,728.16
2016,2,5,12,45,942.5,103.5,4.05,13.5,752.5,926.75,728.11
2016,2,5,13,0,942.0,104.0,4.0,14.0,753.0,925.44,725.59
2016,2,5,13,15,760.5,164.0,3.95,14.0,684.0,840.32,664.32
2016,2,5,13,30,579.0,224.0,3.9,14.0,615.0,741.66,590.03
2016,2,5,13,45,751.5,163.0,3.9,14.0,658.0,813.94,647.06
2016,2,5,14,0,924.0,102.0,3.9,14.0,701.0,865.87,685.05
2016,2,5,14,15,915.5,100.5,3.85,14.0,675.5,838.14,665.16
2016,2,5,14,30,907.0,99.0,3.8,14.0,650.0,811.66,646.79
2016,2,5,14,45,883.5,100.5,3.75,14.0,614.5,770.15,617.28
2016,2,5,15,0,860.0,102.0,3.7,14.0,579.0,726.89,586.34
2016,2,5,15,15,841.5,99.0,3.55,13.5,539.0,680.71,552.59
2016,2,5,15,30,823.0,96.0,3.4,13.0,499.0,633.18,516.37
2016,2,5,15,45,796.0,92.5,3.3,13.0,453.0,579.03,473.35
2016,2,5,16,0,769.0,89.0,3.2,13.0,407.0,526.55,430.57
2016,2,5,16,15,731.5,83.5,2.75,12.0,356.5,465.37,380.46
2016,2,5,16,30,694.0,78.0,2.3,11.0,306.0,405.98,330.29
2016,2,5,16,45,636.5,71.5,1.9,10.0,253.0,339.73,273.31
2016,2,5,17,0,579.0,65.0,1.5,9.0,200.0,278.17,218.8
2016,2,5,17,15,491.0,54.5,1.5,8.0,149.0,208.77,158.12
2016,2,5,17,30,403.0,44.0,1.5,7.0,98.0,148.47,104.96
2016,2,5,17,45,254.5,28.5,1.5,6.5,57.5,82.1,47.11
2016,2,5,18,0,106.0,13.0,1.5,6.0,17.0,25.53,0.0
2016,2,5,18,15,53.0,6.5,1.5,5.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,69.0,5.5,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,138.0,11.0,5.5,3.0,13.0,25.78,0.0
2016,2,6,7,45,311.5,23.5,5.65,4.0,54.5,81.6,39.81
2016,2,6,8,0,485.0,36.0,5.8,5.0,96.0,153.47,106.23
2016,2,6,8,15,575.0,44.0,6.2,5.5,149.0,215.2,163.13
2016,2,6,8,30,665.0,52.0,6.6,6.0,202.0,285.11,227.84
2016,2,6,8,45,720.0,57.5,7.0,7.0,256.5,348.82,287.15
2016,2,6,9,0,775.0,63.0,7.4,8.0,311.0,416.87,348.73
2016,2,6,9,15,810.5,67.0,7.5,8.5,363.0,477.62,403.13
2016,2,6,9,30,846.0,71.0,7.6,9.0,415.0,539.84,457.17
2016,2,6,9,45,874.0,73.0,7.75,9.5,463.0,596.53,505.32
2016,2,6,10,0,902.0,75.0,7.9,10.0,511.0,650.22,549.9
2016,2,6,10,15,919.0,77.0,7.85,10.0,553.0,698.86,589.93
2016,2,6,10,30,936.0,79.0,7.8,10.0,595.0,745.89,625.92
2016,2,6,10,45,950.5,80.0,7.75,10.5,630.0,788.05,656.49
2016,2,6,11,0,965.0,81.0,7.7,11.0,665.0,827.85,684.88
2016,2,6,11,15,973.0,82.0,7.6,11.0,692.0,859.91,708.17
2016,2,6,11,30,981.0,83.0,7.5,11.0,719.0,888.78,728.95
2016,2,6,11,45,985.5,84.0,7.45,11.5,737.5,911.4,743.74
2016,2,6,12,0,990.0,85.0,7.4,12.0,756.0,930.38,755.8
2016,2,6,12,15,992.5,85.5,7.25,12.0,765.5,943.36,764.4
2016,2,6,12,30,995.0,86.0,7.1,12.0,775.0,952.46,770.22
2016,2,6,12,45,996.0,85.5,7.0,12.5,776.0,955.24,770.21
2016,2,6,13,0,997.0,85.0,6.9,13.0,777.0,954.05,767.44
2016,2,6,13,15,995.0,85.0,6.75,13.0,768.5,946.89,761.63
2016,2,6,13,30,993.0,85.0,6.6,13.0,760.0,935.84,753.11
2016,2,6,13,45,989.0,83.5,6.45,13.0,742.5,917.61,739.41
2016,2,6,14,0,985.0,82.0,6.3,13.0,725.0,895.69,723.13
2016,2,6,14,15,977.5,81.0,6.15,13.0,699.5,868.0,702.63
2016,2,6,14,30,970.0,80.0,6.0,13.0,674.0,837.04,679.76
2016,2,6,14,45,951.5,81.0,5.85,13.0,638.5,797.11,650.1
2016,2,6,15,0,933.0,82.0,5.7,13.0,603.0,754.99,618.71
2016,2,6,15,15,917.0,80.0,5.45,12.5,562.5,709.33,585.14
2016,2,6,15,30,901.0,78.0,5.2,12.0,522.0,661.92,548.08
2016,2,6,15,45,880.0,74.5,5.0,12.0,475.5,611.17,506.29
2016,2,6,16,0,859.0,71.0,4.8,12.0,429.0,556.67,460.67
2016,2,6,16,15,826.5,67.0,4.2,11.0,377.5,495.45,409.1
2016,2,6,16,30,794.0,63.0,3.6,10.0,326.0,435.31,357.25
2016,2,6,16,45,747.5,57.5,3.05,9.5,272.0,369.4,298.78
2016,2,6,17,0,701.0,52.0,2.5,9.0,218.0,306.82,241.63
2016,2,6,17,15,619.5,44.5,2.25,8.0,164.5,235.67,177.83
2016,2,6,17,30,538.0,37.0,2.0,7.0,111.0,172.63,120.73
2016,2,6,17,45,386.0,25.5,1.8,6.0,66.5,103.35,59.58
2016,2,6,18,0,234.0,14.0,1.6,5.0,22.0,42.33,0.0
2016,2,6,18,15,117.0,7.0,1.55,4.5,11.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,51.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,102.0,12.0,3.0,2.0,14.0,22.98,0.0
2016,2,7,7,45,272.0,26.0,3.05,2.5,55.5,78.28,40.84
2016,2,7,8,0,442.0,40.0,3.1,3.0,97.0,148.59,104.57
2016,2,7,8,15,533.5,49.5,3.15,3.5,149.5,210.24,160.78
2016,2,7,8,30,625.0,59.0,3.2,4.0,202.0,281.48,225.66
2016,2,7,8,45,689.5,63.5,3.3,5.0,257.0,345.8,284.18
2016,2,7,9,0,754.0,68.0,3.4,6.0,312.0,414.34,344.67
2016,2,7,9,15,789.5,72.5,3.55,7.0,363.5,474.79,396.83
2016,2,7,9,30,825.0,77.0,3.7,8.0,415.0,536.76,448.37
2016,2,7,9,45,853.5,79.0,3.9,9.0,463.0,593.0,493.8
2016,2,7,10,0,882.0,81.0,4.1,10.0,511.0,649.28,537.91
2016,2,7,10,15,899.0,83.5,4.25,10.5,552.5,698.11,576.0
2016,2,7,10,30,916.0,86.0,4.4,11.0,594.0,741.81,607.87
2016,2,7,10,45,929.0,87.5,4.6,12.0,628.5,782.89,636.22
2016,2,7,11,0,942.0,89.0,4.8,13.0,663.0,821.57,662.48
2016,2,7,11,15,950.0,90.5,4.9,13.5,690.0,853.67,684.33
2016,2,7,11,30,958.0,92.0,5.0,14.0,717.0,882.66,703.86
2016,2,7,11,45,959.5,94.5,5.1,14.5,734.0,904.09,717.86
2016,2,7,12,0,961.0,97.0,5.2,15.0,751.0,921.88,729.33
2016,2,7,12,15,963.5,97.5,5.2,15.5,760.5,934.59,736.56
2016,2,7,12,30,966.0,98.0,5.2,16.0,770.0,943.54,741.22
2016,2,7,12,45,968.5,96.5,5.2,16.5,771.0,946.45,741.72
2016,2,7,13,0,971.0,95.0,5.2,17.0,772.0,945.51,739.65
2016,2,7,13,15,968.5,94.5,5.1,17.0,763.5,937.51,733.48
2016,2,7,13,30,966.0,94.0,5.0,17.0,755.0,925.73,724.79
2016,2,7,13,45,963.0,92.0,4.95,17.5,738.0,908.13,711.07
2016,2,7,14,0,960.0,90.0,4.9,18.0,721.0,886.9,694.96
2016,2,7,14,15,952.0,88.5,4.75,18.0,695.0,858.74,674.67
2016,2,7,14,30,944.0,87.0,4.6,18.0,669.0,827.42,652.21
2016,2,7,14,45,931.5,85.5,4.45,18.0,635.0,789.8,625.17
2016,2,7,15,0,919.0,84.0,4.3,18.0,601.0,749.7,596.28
2016,2,7,15,15,902.5,82.0,3.95,17.5,560.5,704.11,563.83
2016,2,7,15,30,886.0,80.0,3.6,17.0,520.0,659.9,530.29
2016,2,7,15,45,864.5,76.5,3.25,17.0,473.5,606.32,487.66
2016,2,7,16,0,843.0,73.0,2.9,17.0,427.0,552.11,443.65
2016,2,7,16,15,809.5,69.0,2.65,16.0,376.0,491.0,394.97
2016,2,7,16,30,776.0,65.0,2.4,15.0,325.0,431.08,345.52
2016,2,7,16,45,725.5,59.5,2.2,14.0,271.0,364.3,289.05
2016,2,7,17,0,675.0,54.0,2.0,13.0,217.0,301.3,233.86
2016,2,7,17,15,592.5,46.5,2.0,12.0,164.0,232.25,173.32
2016,2,7,17,30,510.0,39.0,2.0,11.0,111.0,170.47,118.52
2016,2,7,17,45,355.0,27.0,2.0,10.0,66.5,99.92,58.3
2016,2,7,18,0,200.0,15.0,2.0,9.0,22.0,39.49,0.0
2016,2,7,18,15,100.0,7.5,2.0,9.0,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,16.71,0.0
2016,2,8,7,45,275.5,25.0,4.45,4.5,61.0,78.6,42.06
2016,2,8,8,0,551.0,33.0,4.6,5.0,105.0,165.35,114.38
2016,2,8,8,15,634.5,40.0,4.9,5.5,158.5,228.43,172.97
2016,2,8,8,30,718.0,47.0,5.2,6.0,212.0,300.02,239.38
2016,2,8,8,45,766.5,51.5,5.55,7.0,266.5,363.13,298.19
2016,2,8,9,0,815.0,56.0,5.9,8.0,321.0,429.86,358.42
2016,2,8,9,15,689.5,86.5,5.9,8.5,335.5,443.47,372.98
2016,2,8,9,30,564.0,117.0,5.9,9.0,350.0,441.55,372.34
2016,2,8,9,45,544.0,138.0,5.95,9.5,383.0,475.84,400.77
2016,2,8,10,0,524.0,159.0,6.0,10.0,416.0,509.44,427.48
2016,2,8,10,15,430.5,198.0,5.95,10.5,420.5,509.98,425.18
2016,2,8,10,30,337.0,237.0,5.9,11.0,425.0,495.67,410.52
2016,2,8,10,45,460.5,214.5,5.9,11.5,487.5,580.78,479.95
2016,2,8,11,0,584.0,192.0,5.9,12.0,550.0,665.15,547.38
2016,2,8,11,15,629.0,186.5,5.95,12.0,586.5,713.47,585.23
2016,2,8,11,30,674.0,181.0,6.0,12.0,623.0,758.8,620.67
2016,2,8,11,45,832.0,132.5,6.1,12.5,692.5,847.14,686.8
2016,2,8,12,0,990.0,84.0,6.2,13.0,762.0,934.46,750.26
2016,2,8,12,15,797.0,155.5,6.2,13.0,706.0,866.66,698.79
2016,2,8,12,30,604.0,227.0,6.2,13.0,650.0,779.28,630.75
2016,2,8,12,45,802.5,154.5,6.25,13.5,717.0,877.7,706.32
2016,2,8,13,0,1001.0,82.0,6.3,14.0,784.0,959.55,765.49
2016,2,8,13,15,999.0,81.5,6.25,14.0,775.5,951.82,759.35
2016,2,8,13,30,997.0,81.0,6.2,14.0,767.0,940.15,750.95
2016,2,8,13,45,995.5,79.0,6.2,14.0,750.0,923.36,739.19
2016,2,8,14,0,994.0,77.0,6.2,14.0,733.0,902.77,724.75
2016,2,8,14,15,986.5,76.0,6.15,14.0,707.5,874.81,704.65
2016,2,8,14,30,979.0,75.0,6.1,14.0,682.0,843.54,682.14
2016,2,8,14,45,971.5,72.0,6.1,14.0,648.5,806.89,655.75
2016,2,8,15,0,964.0,69.0,6.1,14.0,615.0,767.32,627.0
2016,2,8,15,15,949.5,67.5,5.95,13.5,574.5,721.99,594.19
2016,2,8,15,30,935.0,66.0,5.8,13.0,534.0,674.7,558.58
2016,2,8,15,45,917.0,62.5,5.7,13.0,487.5,621.39,515.17
2016,2,8,16,0,899.0,59.0,5.6,13.0,441.0,567.02,469.84
2016,2,8,16,15,869.5,56.0,5.1,12.0,389.0,506.65,419.18
2016,2,8,16,30,840.0,53.0,4.6,11.0,337.0,447.01,367.51
2016,2,8,16,45,796.5,49.0,4.1,10.5,283.0,383.26,310.31
2016,2,8,17,0,753.0,45.0,3.6,10.0,229.0,320.6,252.79
2016,2,8,17,15,677.5,39.0,3.3,9.0,174.5,249.64,188.55
2016,2,8,17,30,602.0,33.0,3.0,8.0,120.0,186.15,130.32
2016,2,8,17,45,455.0,24.0,2.7,7.5,73.5,114.52,67.39
2016,2,8,18,0,308.0,15.0,2.4,7.0,27.0,55.9,0.0
2016,2,8,18,15,154.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,114.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,229.0,12.0,3.3,3.0,18.0,37.47,0.0
2016,2,9,7,45,391.5,22.5,3.55,4.0,62.0,95.33,51.57
2016,2,9,8,0,554.0,33.0,3.8,5.0,106.0,166.92,115.82
2016,2,9,8,15,635.0,39.0,3.7,6.0,159.5,228.59,172.69
2016,2,9,8,30,716.0,45.0,3.6,7.0,213.0,298.45,236.51
2016,2,9,8,45,764.0,49.5,3.5,8.0,267.0,361.37,293.89
2016,2,9,9,0,812.0,54.0,3.4,9.0,321.0,427.89,352.19
2016,2,9,9,15,843.0,57.0,3.6,10.0,372.5,485.35,401.63
2016,2,9,9,30,874.0,60.0,3.8,11.0,424.0,545.61,451.46
2016,2,9,9,45,895.0,62.5,4.05,12.0,471.0,600.03,495.09
2016,2,9,10,0,916.0,65.0,4.3,13.0,518.0,653.79,537.07
2016,2,9,10,15,931.0,67.0,4.4,13.5,559.0,701.95,573.21
2016,2,9,10,30,946.0,69.0,4.5,14.0,600.0,748.3,606.12
2016,2,9,10,45,955.5,71.0,4.6,15.0,634.0,788.51,632.83
2016,2,9,11,0,965.0,73.0,4.7,16.0,668.0,826.01,657.23
2016,2,9,11,15,972.5,74.0,4.75,16.0,694.5,857.88,679.57
2016,2,9,11,30,980.0,75.0,4.8,16.0,721.0,886.53,699.59
2016,2,9,11,45,974.0,81.0,4.85,16.5,737.5,906.14,711.77
2016,2,9,12,0,968.0,87.0,4.9,17.0,754.0,921.77,721.22
2016,2,9,12,15,970.5,87.0,4.9,17.0,763.5,934.07,729.45
2016,2,9,12,30,973.0,87.0,4.9,17.0,773.0,942.56,735.15
2016,2,9,12,45,974.5,86.5,4.9,17.5,773.5,945.77,735.84
2016,2,9,13,0,976.0,86.0,4.9,18.0,774.0,945.09,733.96
2016,2,9,13,15,973.5,85.5,4.85,18.0,765.5,937.06,728.14
2016,2,9,13,30,971.0,85.0,4.8,18.0,757.0,925.2,719.8
2016,2,9,13,45,967.5,83.5,4.75,18.5,740.0,907.63,706.19
2016,2,9,14,0,964.0,82.0,4.7,19.0,723.0,886.43,690.2
2016,2,9,14,15,956.0,81.0,4.6,19.0,697.0,858.65,670.64
2016,2,9,14,30,948.0,80.0,4.5,19.0,671.0,827.7,648.89
2016,2,9,14,45,934.0,79.5,4.45,19.0,637.0,789.83,622.43
2016,2,9,15,0,920.0,79.0,4.4,19.0,603.0,749.56,594.1
2016,2,9,15,15,904.5,77.0,4.05,18.5,563.0,704.45,561.98
2016,2,9,15,30,889.0,75.0,3.7,18.0,523.0,657.59,527.21
2016,2,9,15,45,869.0,71.5,3.4,18.0,477.0,604.9,485.59
2016,2,9,16,0,849.0,68.0,3.1,18.0,431.0,553.88,444.25
2016,2,9,16,15,817.5,64.5,2.7,17.0,380.0,493.84,396.18
2016,2,9,16,30,786.0,61.0,2.3,16.0,329.0,434.79,347.31
2016,2,9,16,45,741.0,55.5,1.9,15.0,276.0,369.45,291.88
2016,2,9,17,0,696.0,50.0,1.5,14.0,223.0,307.35,237.36
2016,2,9,17,15,619.0,43.5,1.5,13.0,170.0,238.25,177.14
2016,2,9,17,30,542.0,37.0,1.5,12.0,117.0,176.8,122.66
2016,2,9,17,45,399.5,26.5,1.5,11.5,72.0,108.73,64.68
2016,2,9,18,0,257.0,16.0,1.5,11.0,27.0,51.38,0.0
2016,2,9,18,15,128.5,8.0,1.45,10.5,13.5,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,19.0,35.93,0.0
2016,2,10,7,45,362.0,24.0,1.75,6.0,62.5,93.89,52.41
2016,2,10,8,0,520.0,35.0,2.0,7.0,106.0,162.05,112.25
2016,2,10,8,15,603.0,42.5,2.1,7.5,159.0,224.21,168.7
2016,2,10,8,30,686.0,50.0,2.2,8.0,212.0,294.87,232.5
2016,2,10,8,45,735.5,54.5,2.3,9.0,266.0,357.01,288.39
2016,2,10,9,0,785.0,59.0,2.4,10.0,320.0,422.93,345.51
2016,2,10,9,15,817.5,63.0,2.65,11.0,372.0,483.17,396.5
2016,2,10,9,30,850.0,67.0,2.9,12.0,424.0,544.61,446.63
2016,2,10,9,45,872.5,70.0,3.2,13.0,471.0,597.16,488.47
2016,2,10,10,0,895.0,73.0,3.5,14.0,518.0,651.59,530.41
2016,2,10,10,15,911.0,75.0,3.45,14.5,559.5,699.69,565.57
2016,2,10,10,30,927.0,77.0,3.4,15.0,601.0,746.12,597.25
2016,2,10,10,45,937.5,79.0,3.4,15.5,635.0,786.52,624.2
2016,2,10,11,0,948.0,81.0,3.4,16.0,669.0,824.33,648.96
2016,2,10,11,15,956.0,82.0,3.35,16.5,695.5,856.22,668.96
2016,2,10,11,30,964.0,83.0,3.3,17.0,722.0,884.97,686.59
2016,2,10,11,45,968.0,84.0,3.25,17.5,740.5,907.05,699.45
2016,2,10,12,0,972.0,85.0,3.2,18.0,759.0,925.53,709.84
2016,2,10,12,15,974.0,85.5,3.2,18.5,768.5,938.02,716.51
2016,2,10,12,30,976.0,86.0,3.2,19.0,778.0,946.69,720.71
2016,2,10,12,45,975.0,86.5,3.2,19.5,778.0,948.86,720.65
2016,2,10,13,0,974.0,87.0,3.2,20.0,778.0,947.13,718.13
2016,2,10,13,15,972.0,86.5,3.15,20.0,770.0,939.53,712.82
2016,2,10,13,30,970.0,86.0,3.1,20.0,762.0,928.1,705.08
2016,2,10,13,45,964.5,86.0,3.1,20.5,744.5,910.51,692.33
2016,2,10,14,0,959.0,86.0,3.1,21.0,727.0,889.36,677.3
2016,2,10,14,15,952.0,84.5,3.1,21.0,701.5,861.89,659.29
2016,2,10,14,30,945.0,83.0,3.1,21.0,676.0,831.2,639.06
2016,2,10,14,45,932.0,82.0,3.1,21.0,642.5,793.54,613.83
2016,2,10,15,0,919.0,81.0,3.1,21.0,609.0,753.41,586.69
2016,2,10,15,15,904.0,79.0,2.85,20.5,568.5,708.59,555.78
2016,2,10,15,30,889.0,77.0,2.6,20.0,528.0,661.99,522.1
2016,2,10,15,45,864.0,75.0,2.4,20.0,481.0,610.58,482.33
2016,2,10,16,0,839.0,73.0,2.2,20.0,434.0,555.8,439.23
2016,2,10,16,15,807.0,69.0,2.1,19.0,383.5,495.25,392.53
2016,2,10,16,30,775.0,65.0,2.0,18.0,333.0,435.77,344.85
2016,2,10,16,45,723.0,60.5,1.95,17.0,278.5,369.0,289.78
2016,2,10,17,0,671.0,56.0,1.9,16.0,224.0,306.17,235.92
2016,2,10,17,15,593.0,48.0,2.05,15.0,171.0,237.4,176.53
2016,2,10,17,30,515.0,40.0,2.2,14.0,118.0,175.51,122.18
2016,2,10,17,45,372.0,28.5,2.4,13.5,72.5,106.33,64.11
2016,2,10,18,0,229.0,17.0,2.6,13.0,27.0,49.4,0.0
2016,2,10,18,15,114.5,8.5,2.75,13.0,13.5,16.79,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,7.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,232.0,14.0,4.0,9.0,22.0,40.41,0.0
2016,2,11,7,45,388.5,25.0,4.15,10.0,67.0,98.88,55.46
2016,2,11,8,0,545.0,36.0,4.3,11.0,112.0,169.71,116.65
2016,2,11,8,15,626.0,43.0,4.15,12.0,166.5,232.43,173.11
2016,2,11,8,30,707.0,50.0,4.0,13.0,221.0,303.37,236.32
2016,2,11,8,45,756.5,55.0,3.85,14.0,276.0,367.35,293.12
2016,2,11,9,0,806.0,60.0,3.7,15.0,331.0,435.09,350.92
2016,2,11,9,15,837.5,63.5,3.85,16.0,383.0,495.46,401.25
2016,2,11,9,30,869.0,67.0,4.0,17.0,435.0,556.89,450.52
2016,2,11,9,45,891.5,69.5,4.2,18.0,482.5,609.86,491.8
2016,2,11,10,0,914.0,72.0,4.4,19.0,530.0,664.64,533.22
2016,2,11,10,15,929.5,74.0,4.55,19.5,572.0,713.24,568.95
2016,2,11,10,30,945.0,76.0,4.7,20.0,614.0,760.08,601.6
2016,2,11,10,45,955.5,77.5,4.85,21.0,648.5,800.58,628.05
2016,2,11,11,0,966.0,79.0,5.0,22.0,683.0,838.44,652.3
2016,2,11,11,15,973.5,80.5,4.9,22.5,709.5,871.01,672.38
2016,2,11,11,30,981.0,82.0,4.8,23.0,736.0,900.35,689.96
2016,2,11,11,45,977.5,86.0,4.7,23.5,752.5,919.84,700.53
2016,2,11,12,0,974.0,90.0,4.6,24.0,769.0,935.42,708.42
2016,2,11,12,15,976.0,90.5,4.5,24.0,778.5,947.95,715.69
2016,2,11,12,30,978.0,91.0,4.4,24.0,788.0,956.64,720.78
2016,2,11,12,45,975.5,92.0,4.35,24.5,787.5,958.07,719.91
2016,2,11,13,0,973.0,93.0,4.3,25.0,787.0,955.58,716.59
2016,2,11,13,15,970.0,92.5,4.2,25.0,778.0,947.11,710.54
2016,2,11,13,30,967.0,92.0,4.1,25.0,769.0,934.83,702.08
2016,2,11,13,45,959.5,92.0,4.05,25.0,750.5,915.56,689.29
2016,2,11,14,0,952.0,92.0,4.0,25.0,732.0,892.79,674.24
2016,2,11,14,15,943.5,91.0,3.85,25.0,706.0,864.77,655.14
2016,2,11,14,30,935.0,90.0,3.7,25.0,680.0,833.63,633.95
2016,2,11,14,45,922.0,88.5,3.6,25.0,646.0,795.62,608.18
2016,2,11,15,0,909.0,87.0,3.5,25.0,612.0,755.17,580.6
2016,2,11,15,15,892.5,84.5,3.25,24.5,571.5,709.04,549.22
2016,2,11,15,30,876.0,82.0,3.0,24.0,531.0,664.31,517.22
2016,2,11,15,45,851.0,79.5,2.75,23.5,483.5,609.72,476.51
2016,2,11,16,0,826.0,77.0,2.5,23.0,436.0,554.81,434.52
