Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,15,793.0,73.0,2.35,21.5,385.0,494.2,388.84
2016,2,11,16,30,760.0,69.0,2.2,20.0,334.0,434.78,342.15
2016,2,11,16,45,709.5,63.5,2.1,19.0,280.0,368.12,287.5
2016,2,11,17,0,659.0,58.0,2.0,18.0,226.0,306.41,234.91
2016,2,11,17,15,580.5,50.5,2.1,17.0,173.0,237.39,175.81
2016,2,11,17,30,502.0,43.0,2.2,16.0,120.0,176.35,122.65
2016,2,11,17,45,362.0,30.5,2.3,15.5,74.5,107.09,65.13
2016,2,11,18,0,222.0,18.0,2.4,15.0,29.0,50.07,0.0
2016,2,11,18,15,111.0,9.0,2.45,15.0,14.5,17.15,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,90.5,7.5,2.15,8.0,10.5,0.0,0.0
2016,2,12,7,30,181.0,15.0,2.5,9.0,21.0,35.81,0.0
2016,2,12,7,45,333.5,27.5,2.85,10.0,65.0,93.71,54.52
2016,2,12,8,0,486.0,40.0,3.2,11.0,109.0,162.3,112.81
2016,2,12,8,15,569.5,48.5,3.05,11.5,162.5,224.07,168.0
2016,2,12,8,30,653.0,57.0,2.9,12.0,216.0,294.55,230.56
2016,2,12,8,45,705.5,62.5,2.75,13.0,270.5,356.48,285.06
2016,2,12,9,0,758.0,68.0,2.6,14.0,325.0,423.71,341.83
2016,2,12,9,15,791.5,72.0,2.6,15.0,377.0,483.46,390.88
2016,2,12,9,30,825.0,76.0,2.6,16.0,429.0,544.55,439.01
2016,2,12,9,45,848.5,79.0,2.65,17.0,476.0,599.5,480.82
2016,2,12,10,0,872.0,82.0,2.7,18.0,523.0,654.1,520.89
2016,2,12,10,15,888.5,84.5,2.8,18.5,564.5,702.68,556.26
2016,2,12,10,30,905.0,87.0,2.9,19.0,606.0,746.13,585.61
2016,2,12,10,45,916.0,89.0,3.0,20.0,640.0,786.31,611.14
2016,2,12,11,0,927.0,91.0,3.1,21.0,674.0,824.01,634.56
2016,2,12,11,15,934.5,92.5,3.15,21.5,700.5,855.63,654.43
2016,2,12,11,30,942.0,94.0,3.2,22.0,727.0,884.16,672.09
2016,2,12,11,45,946.0,95.5,3.25,22.5,744.5,906.46,685.45
2016,2,12,12,0,950.0,97.0,3.3,23.0,762.0,925.24,696.48
2016,2,12,12,15,951.5,97.5,3.3,23.0,771.0,937.1,703.95
2016,2,12,12,30,953.0,98.0,3.3,23.0,780.0,945.21,709.07
2016,2,12,12,45,951.5,98.5,3.3,23.5,780.0,946.88,708.65
2016,2,12,13,0,950.0,99.0,3.3,24.0,780.0,944.73,705.87
2016,2,12,13,15,947.0,98.5,3.3,24.0,771.0,936.38,700.48
2016,2,12,13,30,944.0,98.0,3.3,24.0,762.0,924.29,692.75
2016,2,12,13,45,937.0,97.5,3.3,24.0,744.0,905.16,680.4
2016,2,12,14,0,930.0,97.0,3.3,24.0,726.0,882.59,665.83
2016,2,12,14,15,921.5,96.0,3.3,23.5,700.5,854.98,649.1
2016,2,12,14,30,913.0,95.0,3.3,23.0,675.0,824.33,630.2
2016,2,12,14,45,889.5,97.0,3.3,23.0,639.0,786.78,605.11
2016,2,12,15,0,866.0,99.0,3.3,23.0,603.0,743.27,575.61
2016,2,12,15,15,848.5,96.0,3.2,22.5,562.5,697.0,544.46
2016,2,12,15,30,831.0,93.0,3.1,22.0,522.0,649.26,510.06
2016,2,12,15,45,805.0,90.0,3.05,22.0,475.5,595.2,469.17
2016,2,12,16,0,779.0,87.0,3.0,22.0,429.0,541.01,427.17
2016,2,12,16,15,744.5,82.0,2.75,21.0,378.5,481.84,381.21
2016,2,12,16,30,710.0,77.0,2.5,20.0,328.0,422.84,333.87
2016,2,12,16,45,657.5,71.0,2.25,19.0,274.5,357.18,279.81
2016,2,12,17,0,605.0,65.0,2.0,18.0,221.0,295.72,227.51
2016,2,12,17,15,526.0,56.0,2.05,17.0,169.0,227.64,169.52
2016,2,12,17,30,447.0,47.0,2.1,16.0,117.0,167.67,117.69
2016,2,12,17,45,314.5,33.0,2.15,15.5,73.0,101.15,62.76
2016,2,12,18,0,182.0,19.0,2.2,15.0,29.0,46.36,1.0
2016,2,12,18,15,91.0,9.5,2.25,14.5,14.5,16.26,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,44.0,7.5,2.3,7.5,9.5,0.0,0.0
2016,2,13,7,30,88.0,15.0,2.3,8.0,19.0,27.12,0.0
2016,2,13,7,45,213.5,33.0,2.3,8.5,59.5,78.29,48.19
2016,2,13,8,0,339.0,51.0,2.3,9.0,100.0,139.47,100.04
2016,2,13,8,15,421.0,63.5,2.3,9.5,150.5,197.21,150.85
2016,2,13,8,30,503.0,76.0,2.3,10.0,201.0,263.49,209.1
2016,2,13,8,45,562.0,84.5,2.3,11.0,253.5,324.64,262.3
2016,2,13,9,0,621.0,93.0,2.3,12.0,306.0,390.93,318.13
2016,2,13,9,15,659.0,99.5,2.25,12.5,356.0,449.17,366.37
2016,2,13,9,30,697.0,106.0,2.2,13.0,406.0,509.51,414.62
2016,2,13,9,45,726.0,110.5,2.2,14.0,453.0,563.99,456.14
2016,2,13,10,0,755.0,115.0,2.2,15.0,500.0,618.93,496.55
2016,2,13,10,15,774.5,119.0,2.35,15.5,540.5,666.93,532.25
2016,2,13,10,30,794.0,123.0,2.5,16.0,581.0,713.93,566.48
2016,2,13,10,45,810.5,124.5,2.65,17.0,615.5,752.16,591.53
2016,2,13,11,0,827.0,126.0,2.8,18.0,650.0,790.96,616.59
2016,2,13,11,15,837.0,128.0,2.95,18.5,676.5,822.95,637.74
2016,2,13,11,30,847.0,130.0,3.1,19.0,703.0,852.26,656.96
2016,2,13,11,45,880.0,119.0,3.3,19.5,727.0,884.01,678.19
2016,2,13,12,0,913.0,108.0,3.5,20.0,751.0,908.08,694.0
2016,2,13,12,15,916.0,108.5,3.6,20.0,761.0,920.88,702.86
2016,2,13,12,30,919.0,109.0,3.7,20.0,771.0,930.07,709.46
2016,2,13,12,45,921.0,108.0,3.8,20.5,772.0,933.09,710.6
2016,2,13,13,0,923.0,107.0,3.9,21.0,773.0,932.4,709.38
2016,2,13,13,15,921.0,106.5,4.0,21.0,764.5,925.04,705.09
2016,2,13,13,30,919.0,106.0,4.1,21.0,756.0,914.04,698.42
2016,2,13,13,45,916.0,104.0,4.25,21.5,739.5,896.95,686.56
2016,2,13,14,0,913.0,102.0,4.4,22.0,723.0,876.39,672.35
2016,2,13,14,15,905.0,101.0,4.45,21.5,698.0,849.49,655.93
2016,2,13,14,30,897.0,100.0,4.5,21.0,673.0,819.57,637.35
2016,2,13,14,45,880.5,99.5,4.55,21.0,639.0,784.96,613.99
2016,2,13,15,0,864.0,99.0,4.6,21.0,605.0,743.94,585.78
2016,2,13,15,15,847.0,96.0,4.5,20.5,564.5,698.0,554.02
2016,2,13,15,30,830.0,93.0,4.4,20.0,524.0,650.56,519.12
2016,2,13,15,45,808.0,89.0,4.35,20.0,478.5,597.79,478.34
2016,2,13,16,0,786.0,85.0,4.3,20.0,433.0,544.56,436.23
2016,2,13,16,15,753.0,80.5,3.85,19.0,382.5,484.96,388.89
2016,2,13,16,30,720.0,76.0,3.4,18.0,332.0,427.87,342.03
2016,2,13,16,45,672.0,70.0,3.0,17.5,279.5,363.42,287.44
2016,2,13,17,0,624.0,64.0,2.6,17.0,227.0,302.67,234.5
2016,2,13,17,15,547.0,55.0,2.5,16.0,174.5,233.97,175.32
2016,2,13,17,30,470.0,46.0,2.4,15.0,122.0,173.16,122.22
2016,2,13,17,45,339.0,33.0,2.3,14.5,77.0,106.33,66.61
2016,2,13,18,0,208.0,20.0,2.2,14.0,32.0,51.35,6.79
2016,2,13,18,15,104.0,10.0,2.3,14.0,16.0,17.87,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,62.0,9.0,4.2,10.5,11.5,8.85,0.0
2016,2,14,7,30,124.0,18.0,4.5,11.0,23.0,34.88,0.0
2016,2,14,7,45,266.5,32.5,4.8,12.0,65.5,87.86,53.57
2016,2,14,8,0,409.0,47.0,5.1,13.0,108.0,152.97,107.78
2016,2,14,8,15,204.5,51.5,5.5,13.5,82.0,120.26,90.96
2016,2,14,8,30,0.0,56.0,5.9,14.0,56.0,54.21,40.63
2016,2,14,8,45,0.0,70.0,6.35,15.0,70.0,67.99,52.23
2016,2,14,9,0,0.0,84.0,6.8,16.0,84.0,81.79,63.58
2016,2,14,9,15,0.0,84.5,6.85,16.5,84.5,82.02,63.48
2016,2,14,9,30,0.0,85.0,6.9,17.0,85.0,82.35,63.44
2016,2,14,9,45,0.0,94.5,7.0,17.5,94.5,91.69,70.86
2016,2,14,10,0,0.0,104.0,7.1,18.0,104.0,101.05,78.21
2016,2,14,10,15,0.0,129.5,7.0,18.5,129.5,126.47,98.62
2016,2,14,10,30,0.0,155.0,6.9,19.0,155.0,152.05,118.89
2016,2,14,10,45,31.5,220.5,6.8,19.5,240.5,248.87,196.91
2016,2,14,11,0,63.0,286.0,6.7,20.0,326.0,344.84,272.4
2016,2,14,11,15,62.5,297.5,6.5,20.0,339.0,358.17,282.07
2016,2,14,11,30,62.0,309.0,6.3,20.0,352.0,371.34,291.73
2016,2,14,11,45,179.5,322.5,6.1,20.5,449.5,495.11,389.44
2016,2,14,12,0,297.0,336.0,5.9,21.0,547.0,622.58,486.65
2016,2,14,12,15,297.5,340.5,5.7,21.0,554.0,631.22,491.86
2016,2,14,12,30,298.0,345.0,5.5,21.0,561.0,638.62,496.57
2016,2,14,12,45,326.5,338.5,5.3,21.5,575.0,657.46,509.68
2016,2,14,13,0,355.0,332.0,5.1,22.0,589.0,674.95,521.6
2016,2,14,13,15,379.5,322.0,5.0,22.0,594.5,683.43,528.25
2016,2,14,13,30,404.0,312.0,4.9,22.0,600.0,689.98,533.55
2016,2,14,13,45,433.0,292.0,4.85,22.0,594.0,694.94,538.1
2016,2,14,14,0,462.0,272.0,4.8,22.0,588.0,689.91,535.58
2016,2,14,14,15,507.5,244.0,4.7,22.0,580.5,686.77,534.79
2016,2,14,14,30,553.0,216.0,4.6,22.0,573.0,679.41,530.84
2016,2,14,14,45,483.5,226.5,4.6,22.0,527.0,621.31,486.9
2016,2,14,15,0,414.0,237.0,4.6,22.0,481.0,558.71,439.43
2016,2,14,15,15,454.5,210.0,4.45,21.5,461.5,549.41,434.34
2016,2,14,15,30,495.0,183.0,4.3,21.0,442.0,528.84,420.27
2016,2,14,15,45,374.0,186.0,4.2,21.0,372.0,430.5,343.14
2016,2,14,16,0,253.0,189.0,4.1,21.0,302.0,348.44,277.67
2016,2,14,16,15,234.5,171.0,3.55,20.0,266.5,307.42,245.72
2016,2,14,16,30,216.0,153.0,3.0,19.0,231.0,267.71,214.0
2016,2,14,16,45,200.0,130.5,2.55,18.5,193.5,225.63,179.36
2016,2,14,17,0,184.0,108.0,2.1,18.0,156.0,184.93,145.13
2016,2,14,17,15,156.0,85.5,2.0,17.0,119.5,142.04,109.03
2016,2,14,17,30,128.0,63.0,1.9,16.0,83.0,102.13,74.97
2016,2,14,17,45,72.5,42.0,1.85,15.5,52.5,59.48,39.55
2016,2,14,18,0,17.0,21.0,1.8,15.0,22.0,23.27,3.41
2016,2,14,18,15,8.5,10.5,1.85,14.5,11.0,10.99,0.0
2016,2,14,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,15,7,15,75.5,9.0,4.0,8.5,12.5,13.83,0.0
2016,2,15,7,30,151.0,18.0,4.1,9.0,25.0,38.53,0.0
2016,2,15,7,45,293.0,32.0,4.2,10.0,68.5,92.61,57.31
2016,2,15,8,0,435.0,46.0,4.3,11.0,112.0,158.98,112.9
2016,2,15,8,15,517.5,55.5,4.55,11.5,165.0,219.35,166.81
2016,2,15,8,30,600.0,65.0,4.8,12.0,218.0,288.39,228.39
2016,2,15,8,45,658.5,70.5,5.05,13.0,273.0,351.53,284.38
2016,2,15,9,0,717.0,76.0,5.3,14.0,328.0,419.59,343.01
2016,2,15,9,15,752.0,81.0,5.35,14.5,379.5,478.38,393.07
2016,2,15,9,30,787.0,86.0,5.4,15.0,431.0,539.95,443.83
2016,2,15,9,45,817.0,88.5,5.5,16.0,479.5,596.97,488.81
2016,2,15,10,0,847.0,91.0,5.6,17.0,528.0,654.26,532.64
2016,2,15,10,15,863.5,93.5,5.6,17.5,569.5,702.16,568.59
2016,2,15,10,30,880.0,96.0,5.6,18.0,611.0,748.54,601.04
2016,2,15,10,45,894.5,97.0,5.6,18.5,646.0,789.94,629.31
2016,2,15,11,0,909.0,98.0,5.6,19.0,681.0,824.91,652.55
2016,2,15,11,15,917.0,100.0,5.6,19.0,707.5,857.16,674.95
2016,2,15,11,30,925.0,102.0,5.6,19.0,734.0,886.39,695.12
2016,2,15,11,45,927.5,104.0,5.7,19.5,751.5,907.73,708.8
2016,2,15,12,0,930.0,106.0,5.8,20.0,769.0,925.55,720.05
2016,2,15,12,15,932.5,106.5,5.7,20.0,778.5,938.11,727.91
2016,2,15,12,30,935.0,107.0,5.6,20.0,788.0,946.99,733.28
2016,2,15,12,45,940.0,104.5,5.6,20.5,789.5,951.06,734.57
2016,2,15,13,0,945.0,102.0,5.6,21.0,791.0,951.33,733.35
2016,2,15,13,15,943.5,101.5,5.45,21.0,783.0,944.25,727.63
2016,2,15,13,30,942.0,101.0,5.3,21.0,775.0,933.42,719.44
2016,2,15,13,45,944.5,96.5,5.15,21.0,759.5,917.9,708.11
2016,2,15,14,0,947.0,92.0,5.0,21.0,744.0,898.61,694.28
2016,2,15,14,15,940.5,91.0,4.85,21.0,719.0,872.1,675.46
2016,2,15,14,30,934.0,90.0,4.7,21.0,694.0,842.37,654.46
2016,2,15,14,45,927.0,87.0,4.6,21.0,661.5,807.01,629.76
2016,2,15,15,0,920.0,84.0,4.5,21.0,629.0,768.81,602.97
2016,2,15,15,15,905.5,82.0,4.25,20.5,589.0,723.87,571.65
2016,2,15,15,30,891.0,80.0,4.0,20.0,549.0,677.08,538.37
2016,2,15,15,45,877.5,75.0,3.8,20.0,504.0,626.03,498.93
2016,2,15,16,0,864.0,70.0,3.6,20.0,459.0,576.02,459.25
2016,2,15,16,15,835.5,66.5,3.05,19.0,407.5,516.05,411.6
2016,2,15,16,30,807.0,63.0,2.5,18.0,356.0,456.75,362.93
2016,2,15,16,45,768.5,57.5,2.0,17.0,302.0,392.13,308.6
2016,2,15,17,0,730.0,52.0,1.5,16.0,248.0,330.02,254.52
2016,2,15,17,15,659.5,46.0,1.45,15.0,193.0,260.35,194.29
2016,2,15,17,30,589.0,40.0,1.4,14.0,138.0,197.58,138.82
2016,2,15,17,45,462.0,30.0,1.35,13.5,89.0,127.17,79.41
2016,2,15,18,0,335.0,20.0,1.3,13.0,40.0,69.26,19.53
2016,2,15,18,15,167.5,10.0,1.3,12.5,20.0,23.17,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,106.5,9.5,3.35,9.5,14.5,16.52,0.0
2016,2,16,7,30,213.0,19.0,3.6,10.0,29.0,48.07,0.0
2016,2,16,7,45,349.0,31.5,3.85,11.0,74.0,102.82,63.57
2016,2,16,8,0,485.0,44.0,4.1,12.0,119.0,169.82,120.02
2016,2,16,8,15,563.5,52.0,4.2,13.0,172.5,230.44,174.07
2016,2,16,8,30,642.0,60.0,4.3,14.0,226.0,299.22,234.83
2016,2,16,8,45,690.5,66.0,4.4,15.0,280.0,361.18,289.39
2016,2,16,9,0,739.0,72.0,4.5,16.0,334.0,426.0,344.6
2016,2,16,9,15,772.0,76.0,4.7,17.0,385.0,485.08,393.72
2016,2,16,9,30,805.0,80.0,4.9,18.0,436.0,545.49,442.26
2016,2,16,9,45,827.5,83.5,5.15,19.0,483.0,599.93,484.81
2016,2,16,10,0,850.0,87.0,5.4,20.0,530.0,653.97,525.84
2016,2,16,10,15,866.5,89.5,5.25,20.5,571.0,702.05,560.53
2016,2,16,10,30,883.0,92.0,5.1,21.0,612.0,748.59,591.87
2016,2,16,10,45,893.0,94.5,5.0,21.5,645.5,784.5,615.06
2016,2,16,11,0,903.0,97.0,4.9,22.0,679.0,821.52,638.75
2016,2,16,11,15,910.5,98.5,4.65,22.0,705.5,852.7,658.3
2016,2,16,11,30,918.0,100.0,4.4,22.0,732.0,880.85,675.45
2016,2,16,11,45,912.0,106.5,4.2,22.5,747.5,899.75,685.48
2016,2,16,12,0,906.0,113.0,4.0,23.0,763.0,914.87,692.87
2016,2,16,12,15,908.5,113.5,3.75,23.0,772.0,927.19,699.39
2016,2,16,12,30,911.0,114.0,3.5,23.0,781.0,935.91,703.45
2016,2,16,12,45,909.5,114.5,3.3,23.5,781.0,937.43,701.62
2016,2,16,13,0,908.0,115.0,3.1,24.0,781.0,935.27,697.44
2016,2,16,13,15,905.5,114.5,2.95,24.0,772.5,927.49,691.35
2016,2,16,13,30,903.0,114.0,2.8,24.0,764.0,916.12,683.01
2016,2,16,13,45,898.0,113.0,2.65,24.5,747.0,898.52,669.33
2016,2,16,14,0,893.0,112.0,2.5,25.0,730.0,882.44,656.88
2016,2,16,14,15,884.5,110.5,2.6,24.5,704.5,854.61,641.07
2016,2,16,14,30,876.0,109.0,2.7,24.0,679.0,823.82,623.12
2016,2,16,14,45,808.0,121.0,2.8,24.0,627.0,759.33,580.15
2016,2,16,15,0,740.0,133.0,2.9,24.0,575.0,698.35,538.74
2016,2,16,15,15,690.0,136.0,2.95,23.5,527.0,639.74,497.49
2016,2,16,15,30,640.0,139.0,3.0,23.0,479.0,582.41,456.08
2016,2,16,15,45,645.0,124.0,3.1,23.0,441.0,541.91,426.39
2016,2,16,16,0,650.0,109.0,3.2,23.0,403.0,499.09,393.87
2016,2,16,16,15,602.0,108.5,3.0,22.0,357.0,441.66,349.41
2016,2,16,16,30,554.0,108.0,2.8,21.0,311.0,387.12,306.03
2016,2,16,16,45,593.5,86.5,2.65,20.0,273.5,351.53,276.03
2016,2,16,17,0,633.0,65.0,2.5,19.0,236.0,310.38,239.33
2016,2,16,17,15,558.5,56.5,2.6,18.0,183.0,241.91,180.9
2016,2,16,17,30,484.0,48.0,2.7,17.0,130.0,181.04,128.08
2016,2,16,17,45,364.0,35.5,2.85,16.5,84.0,115.24,73.3
2016,2,16,18,0,244.0,23.0,3.0,16.0,38.0,60.99,20.55
2016,2,16,18,15,122.0,11.5,3.1,15.5,19.0,21.16,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,126.5,9.5,1.7,6.5,16.0,18.06,0.0
2016,2,17,7,30,253.0,19.0,1.9,7.0,32.0,53.74,4.23
2016,2,17,7,45,384.0,31.0,2.15,8.0,78.5,109.4,68.74
2016,2,17,8,0,515.0,43.0,2.4,9.0,125.0,177.05,126.44
2016,2,17,8,15,591.0,50.5,2.6,10.0,179.0,238.29,181.59
2016,2,17,8,30,667.0,58.0,2.8,11.0,233.0,307.38,243.05
2016,2,17,8,45,712.5,64.0,3.05,12.0,287.5,368.73,297.45
2016,2,17,9,0,758.0,70.0,3.3,13.0,342.0,434.45,353.64
2016,2,17,9,15,790.0,74.5,3.35,13.5,393.5,494.61,403.99
2016,2,17,9,30,822.0,79.0,3.4,14.0,445.0,555.97,453.59
2016,2,17,9,45,843.0,82.5,3.5,15.0,492.0,610.35,495.46
2016,2,17,10,0,864.0,86.0,3.6,16.0,539.0,664.16,535.53
2016,2,17,10,15,880.0,88.5,3.5,16.5,580.5,712.52,569.9
2016,2,17,10,30,896.0,91.0,3.4,17.0,622.0,755.67,598.52
2016,2,17,10,45,906.0,93.5,3.3,17.5,656.0,795.66,624.34
2016,2,17,11,0,916.0,96.0,3.2,18.0,690.0,833.12,647.92
2016,2,17,11,15,923.5,97.5,3.15,18.5,716.5,864.67,667.33
2016,2,17,11,30,931.0,99.0,3.1,19.0,743.0,893.15,684.44
2016,2,17,11,45,934.0,100.5,3.05,19.5,761.0,914.51,696.56
2016,2,17,12,0,937.0,102.0,3.0,20.0,779.0,932.33,706.29
2016,2,17,12,15,939.5,102.5,3.0,20.0,788.5,944.98,714.32
2016,2,17,12,30,942.0,103.0,3.0,20.0,798.0,953.9,720.0
2016,2,17,12,45,941.0,104.0,3.05,20.5,798.0,956.48,720.57
2016,2,17,13,0,940.0,105.0,3.1,21.0,798.0,955.25,718.78
2016,2,17,13,15,937.5,104.5,3.1,21.0,789.5,947.26,713.61
2016,2,17,13,30,935.0,104.0,3.1,21.0,781.0,935.55,706.11
2016,2,17,13,45,929.0,103.5,3.1,21.0,763.0,917.16,694.21
2016,2,17,14,0,923.0,103.0,3.1,21.0,745.0,895.32,680.09
2016,2,17,14,15,915.0,101.5,3.1,21.0,719.5,867.43,661.85
2016,2,17,14,30,907.0,100.0,3.1,21.0,694.0,836.47,641.49
2016,2,17,14,45,895.0,98.5,3.1,21.0,660.5,799.56,616.87
2016,2,17,15,0,883.0,97.0,3.1,21.0,627.0,763.94,593.04
2016,2,17,15,15,867.0,94.0,3.05,21.0,586.5,717.66,561.07
2016,2,17,15,30,851.0,91.0,3.0,21.0,546.0,669.76,526.65
2016,2,17,15,45,828.5,88.0,2.95,21.0,499.5,616.48,486.56
2016,2,17,16,0,806.0,85.0,2.9,21.0,453.0,562.72,445.11
2016,2,17,16,15,774.5,80.5,2.55,20.0,402.0,502.47,398.28
2016,2,17,16,30,743.0,76.0,2.2,19.0,351.0,443.33,350.78
2016,2,17,16,45,697.0,70.0,1.9,18.0,297.0,378.98,297.78
2016,2,17,17,0,651.0,64.0,1.6,17.0,243.0,317.06,245.08
2016,2,17,17,15,578.5,56.0,1.65,16.0,189.5,248.57,186.7
2016,2,17,17,30,506.0,48.0,1.7,15.0,136.0,187.44,133.45
2016,2,17,17,45,382.5,36.0,1.75,14.5,88.5,119.92,77.12
2016,2,17,18,0,259.0,24.0,1.8,14.0,41.0,64.7,24.91
2016,2,17,18,15,129.5,12.0,1.85,13.5,20.5,22.41,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,60.5,12.0,3.9,11.5,15.5,16.05,0.0
2016,2,18,7,30,121.0,24.0,4.1,12.0,31.0,42.44,7.59
2016,2,18,7,45,261.0,40.5,4.35,13.0,77.0,96.58,62.46
2016,2,18,8,0,401.0,57.0,4.6,14.0,123.0,164.17,117.93
2016,2,18,8,15,482.0,68.0,4.8,14.5,176.0,224.61,171.04
2016,2,18,8,30,563.0,79.0,5.0,15.0,229.0,293.54,231.43
2016,2,18,8,45,646.0,79.5,5.25,15.5,286.5,360.38,289.74
2016,2,18,9,0,729.0,80.0,5.5,16.0,344.0,434.51,353.04
2016,2,18,9,15,762.5,85.0,5.5,16.5,396.0,494.73,403.54
2016,2,18,9,30,796.0,90.0,5.5,17.0,448.0,555.13,452.67
2016,2,18,9,45,557.5,156.5,5.55,18.0,420.0,516.03,418.63
2016,2,18,10,0,319.0,223.0,5.6,19.0,392.0,449.45,361.47
2016,2,18,10,15,610.0,157.5,5.6,19.0,511.0,603.78,486.76
2016,2,18,10,30,901.0,92.0,5.6,19.0,630.0,762.8,609.33
2016,2,18,10,45,915.5,92.5,5.7,19.5,665.0,804.25,637.29
2016,2,18,11,0,930.0,93.0,5.8,20.0,700.0,843.4,663.87
2016,2,18,11,15,937.5,94.5,5.85,20.5,726.5,875.35,684.81
2016,2,18,11,30,945.0,96.0,5.9,21.0,753.0,904.17,703.42
2016,2,18,11,45,950.0,96.5,5.95,21.5,771.0,926.43,717.32
2016,2,18,12,0,955.0,97.0,6.0,22.0,789.0,945.14,728.77
2016,2,18,12,15,957.0,97.5,6.05,22.0,798.5,957.53,737.3
2016,2,18,12,30,959.0,98.0,6.1,22.0,808.0,966.12,743.33
2016,2,18,12,45,958.5,98.0,6.15,22.5,808.0,968.07,743.37
2016,2,18,13,0,958.0,98.0,6.2,23.0,808.0,966.14,740.87
2016,2,18,13,15,955.0,97.5,6.2,23.0,799.0,957.57,735.06
2016,2,18,13,30,952.0,97.0,6.2,23.0,790.0,945.21,726.76
2016,2,18,13,45,947.0,96.0,6.2,23.0,772.5,926.86,714.35
2016,2,18,14,0,942.0,95.0,6.2,23.0,755.0,904.95,699.52
2016,2,18,14,15,934.5,94.0,6.15,23.0,729.0,877.55,680.59
2016,2,18,14,30,927.0,93.0,6.1,23.0,703.0,846.98,659.44
2016,2,18,14,45,908.0,94.0,6.05,23.0,667.5,806.77,631.24
2016,2,18,15,0,889.0,95.0,6.0,23.0,632.0,768.19,604.16
2016,2,18,15,15,873.5,92.5,5.85,23.0,591.5,722.52,571.28
2016,2,18,15,30,858.0,90.0,5.7,23.0,551.0,675.15,536.14
2016,2,18,15,45,832.0,87.5,5.55,23.0,503.5,619.85,493.23
2016,2,18,16,0,806.0,85.0,5.4,23.0,456.0,564.35,449.31
2016,2,18,16,15,774.5,80.5,5.0,22.0,404.5,503.99,401.71
2016,2,18,16,30,743.0,76.0,4.6,21.0,353.0,444.73,353.54
2016,2,18,16,45,693.0,71.0,4.2,20.5,298.5,379.57,298.75
2016,2,18,17,0,643.0,66.0,3.8,20.0,244.0,317.3,245.15
2016,2,18,17,15,570.0,57.5,3.65,19.0,190.5,248.36,186.1
2016,2,18,17,30,497.0,49.0,3.5,18.0,137.0,186.88,132.58
2016,2,18,17,45,372.0,37.0,3.4,17.5,89.5,119.34,76.6
2016,2,18,18,0,247.0,25.0,3.3,17.0,42.0,64.62,26.94
2016,2,18,18,15,123.5,12.5,3.5,17.0,21.0,22.54,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,15,69.0,12.0,4.4,14.5,16.0,16.76,0.0
2016,2,19,7,30,138.0,24.0,4.6,15.0,32.0,45.1,11.88
2016,2,19,7,45,272.0,39.5,4.8,15.5,77.5,97.95,62.89
2016,2,19,8,0,406.0,55.0,5.0,16.0,123.0,164.39,117.4
2016,2,19,8,15,484.0,65.5,5.1,16.5,175.0,223.81,169.44
2016,2,19,8,30,562.0,76.0,5.2,17.0,227.0,291.41,228.38
2016,2,19,8,45,618.5,82.0,5.3,17.5,281.0,353.07,282.12
2016,2,19,9,0,675.0,88.0,5.4,18.0,335.0,419.5,338.5
2016,2,19,9,15,337.5,111.0,5.35,18.5,234.5,300.68,244.14
2016,2,19,9,30,0.0,134.0,5.3,19.0,134.0,131.56,103.05
2016,2,19,9,45,0.0,148.0,5.25,19.5,148.5,145.46,113.95
2016,2,19,10,0,0.0,162.0,5.2,20.0,163.0,159.39,124.6
2016,2,19,10,15,122.0,220.0,5.1,20.5,293.5,315.91,251.41
2016,2,19,10,30,244.0,278.0,5.0,21.0,424.0,472.38,373.4
2016,2,19,10,45,546.0,198.5,4.95,21.5,550.0,641.0,506.12
2016,2,19,11,0,848.0,119.0,4.9,22.0,676.0,813.36,633.15
2016,2,19,11,15,856.0,121.0,4.8,22.5,702.0,844.47,651.58
2016,2,19,11,30,864.0,123.0,4.7,23.0,728.0,872.73,668.57
2016,2,19,11,45,865.5,125.5,4.6,23.5,744.5,892.89,679.76
2016,2,19,12,0,867.0,128.0,4.5,24.0,761.0,909.68,688.6
2016,2,19,12,15,869.5,129.0,4.45,24.0,770.0,922.26,696.49
2016,2,19,12,30,872.0,130.0,4.4,24.0,779.0,931.34,702.14
2016,2,19,12,45,870.0,130.5,4.35,24.5,779.0,932.29,701.01
2016,2,19,13,0,868.0,131.0,4.3,25.0,779.0,929.65,697.65
2016,2,19,13,15,865.0,130.5,4.2,25.0,770.0,921.48,691.79
2016,2,19,13,30,862.0,130.0,4.1,25.0,761.0,909.82,683.74
2016,2,19,13,45,855.0,129.5,4.1,25.0,743.5,891.28,671.63
2016,2,19,14,0,848.0,129.0,4.1,25.0,726.0,869.54,657.43
2016,2,19,14,15,839.0,127.0,4.05,25.0,700.5,841.48,638.68
2016,2,19,14,30,830.0,125.0,4.0,25.0,675.0,810.64,618.02
2016,2,19,14,45,817.5,122.5,4.0,25.0,642.0,773.97,593.4
2016,2,19,15,0,805.0,120.0,4.0,25.0,609.0,735.12,567.09
2016,2,19,15,15,787.5,116.5,3.9,24.5,569.5,689.75,536.29
2016,2,19,15,30,770.0,113.0,3.8,24.0,530.0,644.98,504.14
2016,2,19,15,45,745.5,108.5,3.75,24.0,484.5,591.82,464.23
2016,2,19,16,0,721.0,104.0,3.7,24.0,439.0,538.61,423.38
2016,2,19,16,15,687.0,98.5,3.3,23.0,389.0,479.57,377.87
2016,2,19,16,30,653.0,93.0,2.9,22.0,339.0,422.12,332.21
2016,2,19,16,45,604.0,85.5,2.55,21.5,286.5,358.08,279.63
2016,2,19,17,0,555.0,78.0,2.2,21.0,234.0,298.01,228.95
2016,2,19,17,15,481.5,67.5,2.1,20.0,182.0,231.45,173.18
2016,2,19,17,30,408.0,57.0,2.0,19.0,130.0,172.51,123.04
2016,2,19,17,45,292.5,42.0,1.95,18.5,85.0,108.23,70.56
2016,2,19,18,0,177.0,27.0,1.9,18.0,40.0,56.94,25.83
2016,2,19,18,15,88.5,13.5,1.9,17.5,20.0,20.72,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,51.0,12.5,2.75,16.5,15.5,16.04,0.0
2016,2,20,7,30,102.0,25.0,3.0,17.0,31.0,40.6,13.31
2016,2,20,7,45,210.0,43.5,3.3,17.5,73.5,90.88,59.45
2016,2,20,8,0,318.0,62.0,3.6,18.0,116.0,150.07,107.77
2016,2,20,8,15,393.5,74.5,3.85,18.5,166.0,205.34,155.13
2016,2,20,8,30,469.0,87.0,4.1,19.0,216.0,268.82,209.37
2016,2,20,8,45,521.0,96.5,4.35,19.5,267.0,328.65,260.45
2016,2,20,9,0,573.0,106.0,4.6,20.0,318.0,391.83,313.21
2016,2,20,9,15,286.5,122.5,4.7,20.0,228.5,281.53,226.65
2016,2,20,9,30,0.0,139.0,4.8,20.0,139.0,136.6,106.66
2016,2,20,9,45,1.0,154.0,4.9,20.5,154.5,152.12,118.83
2016,2,20,10,0,2.0,169.0,5.0,21.0,170.0,167.78,130.81
2016,2,20,10,15,1.0,138.0,5.0,21.5,138.5,135.53,104.4
2016,2,20,10,30,0.0,107.0,5.0,22.0,107.0,103.84,78.56
2016,2,20,10,45,0.0,131.0,5.05,22.5,131.0,127.65,97.26
2016,2,20,11,0,0.0,155.0,5.1,23.0,155.0,151.6,115.81
2016,2,20,11,15,1.0,160.0,5.05,23.0,161.0,157.38,120.18
2016,2,20,11,30,2.0,165.0,5.0,23.0,167.0,163.22,124.64
2016,2,20,11,45,1.5,162.5,5.0,23.5,164.0,160.29,121.93
2016,2,20,12,0,1.0,160.0,5.0,24.0,161.0,157.35,119.27
2016,2,20,12,15,6.0,198.5,5.0,24.0,203.0,200.52,153.01
2016,2,20,12,30,11.0,237.0,5.0,24.0,245.0,244.14,186.74
2016,2,20,12,45,9.5,222.5,5.0,24.5,229.5,228.03,173.86
2016,2,20,13,0,8.0,208.0,5.0,25.0,214.0,211.95,161.14
2016,2,20,13,15,16.0,247.0,4.95,25.0,259.0,258.8,197.44
2016,2,20,13,30,24.0,286.0,4.9,25.0,304.0,305.97,233.55
2016,2,20,13,45,176.0,306.5,4.9,25.5,431.5,476.78,366.32
2016,2,20,14,0,328.0,327.0,4.9,26.0,559.0,633.65,483.46
2016,2,20,14,15,194.0,313.0,4.8,26.0,449.0,491.86,376.33
2016,2,20,14,30,60.0,299.0,4.7,26.0,339.0,356.35,272.1
2016,2,20,14,45,104.0,295.0,4.6,26.0,360.0,384.84,295.56
2016,2,20,15,0,148.0,291.0,4.5,26.0,381.0,417.31,321.26
2016,2,20,15,15,200.5,267.5,4.25,25.5,381.5,423.8,328.24
2016,2,20,15,30,253.0,244.0,4.0,25.0,382.0,432.06,336.32
2016,2,20,15,45,192.0,225.5,3.8,24.5,325.5,357.32,279.27
2016,2,20,16,0,131.0,207.0,3.6,24.0,269.0,293.67,230.04
2016,2,20,16,15,120.0,186.0,3.2,23.5,237.5,259.37,203.66
2016,2,20,16,30,109.0,165.0,2.8,23.0,206.0,225.95,177.47
2016,2,20,16,45,103.0,141.0,2.45,22.5,175.5,192.41,150.73
2016,2,20,17,0,97.0,117.0,2.1,22.0,145.0,159.38,123.81
2016,2,20,17,15,77.5,93.5,2.15,21.5,112.5,123.16,94.02
2016,2,20,17,30,58.0,70.0,2.2,21.0,80.0,86.75,63.77
2016,2,20,17,45,29.0,47.5,2.3,21.0,52.5,54.44,37.09
2016,2,20,18,0,0.0,25.0,2.4,21.0,25.0,24.49,10.98
2016,2,20,18,15,0.0,12.5,2.6,20.5,12.5,12.29,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.0,2.15,16.5,2.0,1.97,0.0
2016,2,21,7,30,0.0,4.0,2.4,17.0,4.0,3.85,0.0
2016,2,21,7,45,0.0,10.0,2.7,17.5,10.0,9.64,2.19
2016,2,21,8,0,0.0,16.0,3.0,18.0,16.0,15.43,7.22
2016,2,21,8,15,0.0,23.0,3.15,18.0,23.0,22.19,13.05
2016,2,21,8,30,0.0,30.0,3.3,18.0,30.0,28.95,18.83
2016,2,21,8,45,0.0,37.0,3.45,18.5,37.0,35.72,24.47
2016,2,21,9,0,0.0,44.0,3.6,19.0,44.0,42.49,30.02
2016,2,21,9,15,0.0,80.0,3.6,19.0,80.0,77.42,58.91
2016,2,21,9,30,0.0,116.0,3.6,19.0,116.0,113.23,88.09
2016,2,21,9,45,0.0,136.0,3.6,19.0,136.0,133.16,103.97
2016,2,21,10,0,0.0,156.0,3.6,19.0,156.0,153.16,119.77
2016,2,21,10,15,0.0,133.0,3.5,19.0,133.0,129.79,100.59
2016,2,21,10,30,0.0,110.0,3.4,19.0,110.0,106.8,81.81
2016,2,21,10,45,0.0,130.0,3.35,19.5,130.0,126.64,97.44
2016,2,21,11,0,0.0,150.0,3.3,20.0,150.0,146.56,112.92
2016,2,21,11,15,0.0,150.5,3.15,20.0,150.5,147.01,113.05
2016,2,21,11,30,0.0,151.0,3.0,20.0,151.0,147.49,113.24
2016,2,21,11,45,2.5,167.5,2.85,20.0,169.0,166.15,127.94
2016,2,21,12,0,5.0,184.0,2.7,20.0,187.0,184.95,142.64
2016,2,21,12,15,7.0,200.5,2.45,20.0,205.5,203.41,156.94
2016,2,21,12,30,9.0,217.0,2.2,20.0,224.0,221.95,171.19
2016,2,21,12,45,8.0,209.5,1.95,20.5,216.0,213.45,164.04
2016,2,21,13,0,7.0,202.0,1.7,21.0,208.0,204.95,157.02
2016,2,21,13,15,17.0,248.0,1.5,21.0,261.0,260.68,200.01
2016,2,21,13,30,27.0,294.0,1.3,21.0,314.0,316.85,242.21
2016,2,21,13,45,21.5,273.5,1.15,21.0,289.5,290.6,221.96
2016,2,21,14,0,16.0,253.0,1.0,21.0,265.0,264.54,202.21
2016,2,21,14,15,17.5,250.0,0.95,21.0,262.5,262.54,201.04
2016,2,21,14,30,19.0,247.0,0.9,21.0,260.0,260.44,199.72
2016,2,21,14,45,54.5,266.0,0.9,21.0,300.0,315.0,242.36
2016,2,21,15,0,90.0,285.0,0.9,21.0,340.0,360.71,277.46
2016,2,21,15,15,71.5,259.5,0.85,21.0,301.5,317.33,244.64
2016,2,21,15,30,53.0,234.0,0.8,21.0,263.0,275.24,213.01
2016,2,21,15,45,26.5,169.5,0.75,21.0,184.0,188.06,145.87
2016,2,21,16,0,0.0,105.0,0.7,21.0,105.0,102.15,77.83
2016,2,21,16,15,0.0,92.5,0.65,20.5,92.5,89.83,68.45
2016,2,21,16,30,0.0,80.0,0.6,20.0,80.0,77.54,58.77
2016,2,21,16,45,0.0,67.0,0.55,20.0,67.0,64.77,48.41
2016,2,21,17,0,0.0,54.0,0.5,20.0,54.0,52.17,38.03
2016,2,21,17,15,0.0,41.5,0.5,19.5,41.5,40.08,27.96
2016,2,21,17,30,0.0,29.0,0.5,19.0,29.0,27.99,17.71
2016,2,21,17,45,0.0,18.0,0.55,19.0,18.0,17.36,8.56
2016,2,21,18,0,0.0,7.0,0.6,19.0,7.0,6.74,0.0
2016,2,21,18,15,0.0,3.5,0.65,19.0,3.5,3.44,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
