Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,11,0,873.0,129.0,6.5,24.0,824.0,913.96,700.53
2016,3,23,11,15,880.0,130.5,6.3,24.0,848.5,943.34,719.26
2016,3,23,11,30,887.0,132.0,6.1,24.0,873.0,969.62,735.66
2016,3,23,11,45,894.5,131.0,5.95,24.5,890.5,990.52,747.04
2016,3,23,12,0,902.0,130.0,5.8,25.0,908.0,1008.04,756.03
2016,3,23,12,15,904.0,130.0,5.65,25.5,915.5,1017.74,759.7
2016,3,23,12,30,906.0,130.0,5.5,26.0,923.0,1023.75,760.95
2016,3,23,12,45,908.0,128.5,5.35,26.5,922.0,1024.47,758.74
2016,3,23,13,0,910.0,127.0,5.2,27.0,921.0,1021.44,754.15
2016,3,23,13,15,907.5,126.5,5.05,27.0,910.0,1011.34,746.53
2016,3,23,13,30,905.0,126.0,4.9,27.0,899.0,997.59,736.65
2016,3,23,13,45,902.0,124.0,4.8,27.0,880.0,978.22,723.55
2016,3,23,14,0,899.0,122.0,4.7,27.0,861.0,955.37,708.26
2016,3,23,14,15,891.5,120.5,4.6,27.0,833.0,925.67,688.45
2016,3,23,14,30,884.0,119.0,4.5,27.0,805.0,892.96,666.83
2016,3,23,14,45,865.5,121.0,4.4,27.0,767.5,855.82,642.23
2016,3,23,15,0,847.0,123.0,4.3,27.0,730.0,812.65,613.38
2016,3,23,15,15,832.5,120.0,4.2,26.5,688.0,765.67,582.83
2016,3,23,15,30,818.0,117.0,4.1,26.0,646.0,717.12,550.77
2016,3,23,15,45,800.0,112.5,4.05,26.0,598.0,663.38,512.35
2016,3,23,16,0,782.0,108.0,4.0,26.0,550.0,608.97,472.01
2016,3,23,16,15,755.5,103.5,3.75,25.5,497.0,549.91,427.55
2016,3,23,16,30,729.0,99.0,3.5,25.0,444.0,490.99,381.95
2016,3,23,16,45,693.5,92.5,3.3,24.5,388.5,426.95,331.22
2016,3,23,17,0,658.0,86.0,3.1,24.0,333.0,365.49,280.96
2016,3,23,17,15,604.5,78.5,2.9,23.0,276.0,299.53,226.48
2016,3,23,17,30,551.0,71.0,2.7,22.0,219.0,238.98,175.11
2016,3,23,17,45,463.5,61.0,2.5,21.5,164.5,173.72,120.44
2016,3,23,18,0,376.0,51.0,2.3,21.0,110.0,118.77,75.51
2016,3,23,18,15,188.0,37.5,2.5,20.5,67.0,59.36,33.48
2016,3,23,18,30,0.0,24.0,2.7,20.0,24.0,22.69,0.0
2016,3,23,18,45,0.0,12.0,2.95,19.5,12.0,11.8,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.5,14.0,5.8,7.5,31.0,19.9,0.0
2016,3,24,7,0,357.0,28.0,6.0,8.0,62.0,66.0,33.48
2016,3,24,7,15,470.5,38.5,6.15,8.5,115.5,118.45,74.86
2016,3,24,7,30,584.0,49.0,6.3,9.0,169.0,184.81,131.48
2016,3,24,7,45,652.0,55.5,6.5,9.5,228.5,247.59,189.01
2016,3,24,8,0,720.0,62.0,6.7,10.0,288.0,317.69,253.01
2016,3,24,8,15,762.5,67.0,6.7,10.5,348.0,382.89,312.4
2016,3,24,8,30,805.0,72.0,6.7,11.0,408.0,451.69,373.16
2016,3,24,8,45,839.5,74.0,6.75,11.5,466.5,516.35,428.95
2016,3,24,9,0,874.0,76.0,6.8,12.0,525.0,581.45,483.46
2016,3,24,9,15,894.5,79.0,6.75,12.5,578.5,641.47,532.04
2016,3,24,9,30,915.0,82.0,6.7,13.0,632.0,701.14,578.73
2016,3,24,9,45,931.0,84.0,6.65,13.5,680.5,755.84,618.09
2016,3,24,10,0,947.0,86.0,6.6,14.0,729.0,809.1,655.69
2016,3,24,10,15,958.0,87.5,6.55,14.0,770.0,856.12,689.3
2016,3,24,10,30,969.0,89.0,6.5,14.0,811.0,900.72,720.81
2016,3,24,10,45,975.5,91.0,6.5,14.5,844.5,939.32,746.47
2016,3,24,11,0,982.0,93.0,6.5,15.0,878.0,974.74,769.63
2016,3,24,11,15,987.5,94.0,6.4,15.5,903.5,1004.82,788.2
2016,3,24,11,30,993.0,95.0,6.3,16.0,929.0,1031.33,804.09
2016,3,24,11,45,994.5,96.5,6.25,16.5,945.0,1050.85,815.27
2016,3,24,12,0,996.0,98.0,6.2,17.0,961.0,1066.4,823.71
2016,3,24,12,15,997.5,98.5,6.1,17.0,968.5,1076.88,829.94
2016,3,24,12,30,999.0,99.0,6.0,17.0,976.0,1083.27,833.45
2016,3,24,12,45,999.0,98.5,5.95,17.5,974.0,1083.02,831.23
2016,3,24,13,0,999.0,98.0,5.9,18.0,972.0,1078.65,826.35
2016,3,24,13,15,997.0,98.0,5.8,18.0,961.0,1068.78,819.07
2016,3,24,13,30,995.0,98.0,5.7,18.0,950.0,1054.88,809.18
2016,3,24,13,45,991.5,97.0,5.65,18.0,930.0,1034.56,795.34
2016,3,24,14,0,988.0,96.0,5.6,18.0,910.0,1010.44,778.97
2016,3,24,14,15,981.5,94.5,5.5,18.0,881.5,979.42,757.5
2016,3,24,14,30,975.0,93.0,5.4,18.0,853.0,945.03,733.69
2016,3,24,14,45,963.5,93.0,5.3,18.5,815.5,904.87,704.4
2016,3,24,15,0,952.0,93.0,5.2,19.0,778.0,862.06,673.27
2016,3,24,15,15,939.5,91.0,5.05,18.5,734.5,813.98,640.51
2016,3,24,15,30,927.0,89.0,4.9,18.0,691.0,763.86,605.94
2016,3,24,15,45,911.5,86.0,4.75,18.0,641.0,708.9,566.23
2016,3,24,16,0,896.0,83.0,4.6,18.0,591.0,652.74,522.93
2016,3,24,16,15,873.0,79.5,4.3,17.5,536.0,590.85,474.28
2016,3,24,16,30,850.0,76.0,4.0,17.0,481.0,530.32,425.57
2016,3,24,16,45,817.5,72.0,3.7,17.0,422.5,463.91,370.15
2016,3,24,17,0,785.0,68.0,3.4,17.0,364.0,399.47,314.77
2016,3,24,17,15,736.0,62.5,2.9,16.0,304.0,329.96,254.93
2016,3,24,17,30,687.0,57.0,2.4,15.0,244.0,265.12,197.52
2016,3,24,17,45,606.5,49.5,1.95,14.0,185.5,195.77,137.02
2016,3,24,18,0,526.0,42.0,1.5,13.0,127.0,135.86,85.72
2016,3,24,18,15,379.0,30.0,1.45,12.5,78.5,73.72,38.49
2016,3,24,18,30,232.0,18.0,1.4,12.0,30.0,28.33,0.0
2016,3,24,18,45,116.0,9.0,1.4,11.5,15.0,8.85,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.5,15.5,0.5,7.5,33.5,22.07,0.0
2016,3,25,7,0,363.0,31.0,0.5,8.0,67.0,70.63,37.35
2016,3,25,7,15,473.0,41.5,0.65,8.5,121.0,123.23,78.64
2016,3,25,7,30,583.0,52.0,0.8,9.0,175.0,189.29,134.22
2016,3,25,7,45,644.5,59.5,0.95,10.0,233.5,251.25,189.32
2016,3,25,8,0,706.0,67.0,1.1,11.0,292.0,319.93,249.44
2016,3,25,8,15,746.5,72.5,1.5,12.0,351.0,384.15,305.52
2016,3,25,8,30,787.0,78.0,1.9,13.0,410.0,451.75,362.62
2016,3,25,8,45,812.0,83.0,2.3,14.0,465.5,513.73,413.59
2016,3,25,9,0,837.0,88.0,2.7,15.0,521.0,576.61,463.56
2016,3,25,9,15,857.0,91.0,2.7,15.5,573.5,634.81,507.9
2016,3,25,9,30,877.0,94.0,2.7,16.0,626.0,692.7,550.54
2016,3,25,9,45,888.5,98.5,2.7,16.5,671.5,742.96,584.6
2016,3,25,10,0,900.0,103.0,2.7,17.0,717.0,793.65,617.98
2016,3,25,10,15,911.0,105.0,2.65,17.5,757.5,839.35,646.9
2016,3,25,10,30,922.0,107.0,2.6,18.0,798.0,882.78,673.76
2016,3,25,10,45,926.5,110.5,2.55,18.5,830.0,919.66,695.71
2016,3,25,11,0,931.0,114.0,2.5,19.0,862.0,953.41,715.32
2016,3,25,11,15,936.5,115.0,2.45,19.0,886.5,982.18,732.8
2016,3,25,11,30,942.0,116.0,2.4,19.0,911.0,1007.57,748.01
2016,3,25,11,45,941.5,119.0,2.4,19.5,925.5,1025.8,757.66
2016,3,25,12,0,941.0,122.0,2.4,20.0,940.0,1040.23,764.95
2016,3,25,12,15,941.5,122.5,2.45,20.0,946.5,1049.18,770.85
2016,3,25,12,30,942.0,123.0,2.5,20.0,953.0,1054.26,774.45
2016,3,25,12,45,937.0,125.5,2.6,20.5,949.5,1052.17,772.65
2016,3,25,13,0,932.0,128.0,2.7,21.0,946.0,1046.22,768.52
2016,3,25,13,15,928.5,127.0,2.8,21.0,934.0,1034.31,762.1
2016,3,25,13,30,925.0,126.0,2.9,21.0,922.0,1018.68,753.34
2016,3,25,13,45,916.5,127.0,3.0,21.5,900.5,996.82,739.08
2016,3,25,14,0,908.0,128.0,3.1,22.0,879.0,971.62,722.66
2016,3,25,14,15,899.5,126.0,3.15,22.0,850.0,940.15,703.02
2016,3,25,14,30,891.0,124.0,3.2,22.0,821.0,905.71,681.3
2016,3,25,14,45,880.5,121.5,3.3,22.0,784.5,866.3,656.33
2016,3,25,15,0,870.0,119.0,3.4,22.0,748.0,827.95,631.81
2016,3,25,15,15,855.5,116.0,3.45,21.5,705.0,779.99,601.09
2016,3,25,15,30,841.0,113.0,3.5,21.0,662.0,730.41,568.69
2016,3,25,15,45,820.5,110.0,3.55,21.0,612.5,675.44,529.66
2016,3,25,16,0,800.0,107.0,3.6,21.0,563.0,619.98,488.32
2016,3,25,16,15,773.5,102.5,3.45,20.5,509.0,559.34,442.26
2016,3,25,16,30,747.0,98.0,3.3,20.0,455.0,499.93,395.76
2016,3,25,16,45,710.5,92.0,3.2,19.5,398.5,434.89,343.56
2016,3,25,17,0,674.0,86.0,3.1,19.0,342.0,372.51,291.79
2016,3,25,17,15,621.0,78.5,2.8,18.0,284.5,305.74,235.52
2016,3,25,17,30,568.0,71.0,2.5,17.0,227.0,244.3,182.38
2016,3,25,17,45,486.5,60.5,2.25,16.0,172.0,178.84,126.52
2016,3,25,18,0,405.0,50.0,2.0,15.0,117.0,122.96,79.7
2016,3,25,18,15,273.5,34.5,2.0,14.5,72.0,66.46,36.83
2016,3,25,18,30,142.0,19.0,2.0,14.0,27.0,24.64,0.18
2016,3,25,18,45,71.0,9.5,2.0,13.5,13.5,9.34,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.0,21.0,2.15,9.5,29.5,23.34,0.0
2016,3,26,7,0,164.0,42.0,2.4,10.0,59.0,59.72,36.56
2016,3,26,7,15,261.0,61.0,2.6,10.5,108.0,107.05,73.92
2016,3,26,7,30,358.0,80.0,2.8,11.0,157.0,165.73,122.63
2016,3,26,7,45,180.5,95.5,3.0,12.0,134.5,150.16,117.67
2016,3,26,8,0,3.0,111.0,3.2,13.0,112.0,109.14,87.31
2016,3,26,8,15,72.0,146.5,3.2,13.5,177.0,174.76,141.4
2016,3,26,8,30,141.0,182.0,3.2,14.0,242.0,249.94,202.79
2016,3,26,8,45,93.0,198.0,3.25,15.0,240.0,245.88,198.36
2016,3,26,9,0,45.0,214.0,3.3,16.0,238.0,239.4,191.45
2016,3,26,9,15,129.0,247.5,3.15,16.5,324.5,332.66,265.93
2016,3,26,9,30,213.0,281.0,3.0,17.0,411.0,430.21,341.53
2016,3,26,9,45,209.5,305.0,2.95,18.0,441.0,462.44,363.48
2016,3,26,10,0,206.0,329.0,2.9,19.0,471.0,493.82,384.53
2016,3,26,10,15,226.0,347.0,2.8,19.5,510.5,536.86,415.01
2016,3,26,10,30,246.0,365.0,2.7,20.0,550.0,580.67,445.38
2016,3,26,10,45,358.5,343.5,2.6,20.5,626.0,670.42,510.83
2016,3,26,11,0,471.0,322.0,2.5,21.0,702.0,765.66,577.76
2016,3,26,11,15,664.0,239.0,2.45,21.0,792.0,871.38,654.38
2016,3,26,11,30,857.0,156.0,2.4,21.0,882.0,976.63,723.02
2016,3,26,11,45,857.5,159.0,2.4,21.5,896.5,994.59,731.75
2016,3,26,12,0,858.0,162.0,2.4,22.0,911.0,1009.07,739.14
2016,3,26,12,15,859.5,162.5,2.45,22.0,918.0,1018.35,745.25
2016,3,26,12,30,861.0,163.0,2.5,22.0,925.0,1024.06,749.23
2016,3,26,12,45,858.0,164.0,2.6,22.5,922.0,1022.27,747.59
2016,3,26,13,0,855.0,165.0,2.7,23.0,919.0,1016.88,743.79
2016,3,26,13,15,852.0,164.0,2.8,23.0,907.5,1005.85,737.88
2016,3,26,13,30,849.0,163.0,2.9,23.0,896.0,991.35,729.79
2016,3,26,13,45,843.0,161.5,3.05,23.5,876.0,970.12,716.31
2016,3,26,14,0,837.0,160.0,3.2,24.0,856.0,945.71,700.71
2016,3,26,14,15,687.0,224.5,3.25,23.5,783.0,861.15,646.24
2016,3,26,14,30,537.0,289.0,3.3,23.0,710.0,775.52,585.49
2016,3,26,14,45,674.0,215.5,3.35,23.0,720.0,798.45,606.98
2016,3,26,15,0,811.0,142.0,3.4,23.0,730.0,805.34,613.98
2016,3,26,15,15,569.0,215.0,3.35,23.0,616.0,664.12,510.88
2016,3,26,15,30,327.0,288.0,3.3,23.0,502.0,535.12,412.39
2016,3,26,15,45,327.0,264.5,3.3,23.0,465.0,495.48,384.33
2016,3,26,16,0,327.0,241.0,3.3,23.0,428.0,455.01,354.62
2016,3,26,16,15,285.5,222.5,3.1,22.5,375.0,394.9,309.15
2016,3,26,16,30,244.0,204.0,2.9,22.0,322.0,338.43,265.75
2016,3,26,16,45,226.0,182.5,2.75,21.5,281.5,293.95,231.11
2016,3,26,17,0,208.0,161.0,2.6,21.0,241.0,248.51,194.94
2016,3,26,17,15,191.0,136.0,2.3,20.0,200.0,204.73,159.53
2016,3,26,17,30,174.0,111.0,2.0,19.0,159.0,162.79,124.81
2016,3,26,17,45,143.0,87.0,1.75,18.5,120.5,120.53,89.51
2016,3,26,18,0,112.0,63.0,1.5,18.0,82.0,82.07,57.52
2016,3,26,18,15,56.0,41.0,1.55,17.5,50.5,46.71,29.6
2016,3,26,18,30,0.0,19.0,1.6,17.0,19.0,18.27,1.13
2016,3,26,18,45,0.0,9.5,1.65,16.5,9.5,9.34,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,70.0,22.0,3.9,13.5,30.0,24.01,2.53
2016,3,27,7,0,140.0,44.0,4.5,14.0,60.0,59.42,36.91
2016,3,27,7,15,230.5,65.0,4.75,14.0,108.5,105.35,73.03
2016,3,27,7,30,321.0,86.0,5.0,14.0,157.0,163.93,121.56
2016,3,27,7,45,160.5,67.5,5.25,14.5,103.0,116.29,89.11
2016,3,27,8,0,0.0,49.0,5.5,15.0,49.0,47.33,34.67
2016,3,27,8,15,6.5,101.5,5.7,15.0,104.5,101.21,80.0
2016,3,27,8,30,13.0,154.0,5.9,15.0,160.0,156.47,125.77
2016,3,27,8,45,10.5,165.0,6.15,15.5,170.0,166.65,133.49
2016,3,27,9,0,8.0,176.0,6.4,16.0,180.0,176.56,140.89
2016,3,27,9,15,161.5,221.0,6.4,16.0,320.0,325.98,264.43
2016,3,27,9,30,315.0,266.0,6.4,16.0,460.0,488.65,395.36
2016,3,27,9,45,366.5,275.0,6.45,16.5,516.5,549.87,442.63
2016,3,27,10,0,418.0,284.0,6.5,17.0,573.0,619.54,495.76
2016,3,27,10,15,234.0,308.5,6.35,17.0,472.0,509.44,405.87
2016,3,27,10,30,50.0,333.0,6.2,17.0,371.0,377.63,297.48
2016,3,27,10,45,134.5,368.5,6.1,17.5,476.5,496.13,390.56
2016,3,27,11,0,219.0,404.0,6.0,18.0,582.0,613.04,479.38
2016,3,27,11,15,545.0,278.5,5.85,18.0,738.0,801.77,628.66
2016,3,27,11,30,871.0,153.0,5.7,18.0,894.0,988.03,764.11
2016,3,27,11,45,892.5,143.5,5.6,18.5,914.5,1007.4,773.88
2016,3,27,12,0,914.0,134.0,5.5,19.0,935.0,1029.43,786.41
2016,3,27,12,15,916.0,134.0,5.4,19.0,942.0,1038.93,791.79
2016,3,27,12,30,918.0,134.0,5.3,19.0,949.0,1044.7,794.76
2016,3,27,12,45,923.0,130.5,5.25,19.5,948.5,1046.0,793.65
2016,3,27,13,0,928.0,127.0,5.2,20.0,948.0,1043.48,790.09
2016,3,27,13,15,925.5,126.5,5.15,20.0,936.5,1032.93,782.77
2016,3,27,13,30,923.0,126.0,5.1,20.0,925.0,1018.67,773.09
2016,3,27,13,45,921.5,123.0,5.1,20.5,906.0,999.1,758.8
2016,3,27,14,0,920.0,120.0,5.1,21.0,887.0,975.93,742.17
2016,3,27,14,15,913.0,118.5,5.05,21.0,858.5,945.89,721.98
2016,3,27,14,30,906.0,117.0,5.0,21.0,830.0,912.77,699.67
2016,3,27,14,45,899.0,113.5,4.95,21.0,794.5,874.65,673.81
2016,3,27,15,0,892.0,110.0,4.9,21.0,759.0,833.82,645.92
2016,3,27,15,15,879.0,107.5,4.8,20.5,716.0,786.95,614.46
2016,3,27,15,30,866.0,105.0,4.7,20.0,673.0,740.84,583.21
2016,3,27,15,45,851.5,100.5,4.65,20.0,624.5,687.18,544.63
2016,3,27,16,0,837.0,96.0,4.6,20.0,576.0,632.42,502.88
2016,3,27,16,15,812.5,92.0,4.4,19.5,522.5,571.59,455.79
2016,3,27,16,30,788.0,88.0,4.2,19.0,469.0,511.29,407.83
2016,3,27,16,45,757.5,82.5,4.05,19.0,412.0,447.46,355.18
2016,3,27,17,0,727.0,77.0,3.9,19.0,355.0,385.53,302.53
2016,3,27,17,15,677.0,70.5,3.4,18.0,297.0,317.8,244.83
2016,3,27,17,30,627.0,64.0,2.9,17.0,239.0,254.97,189.88
2016,3,27,17,45,552.0,55.0,2.4,16.0,182.5,188.97,132.75
2016,3,27,18,0,477.0,46.0,1.9,15.0,126.0,131.7,84.02
2016,3,27,18,15,341.0,33.0,1.85,14.5,79.0,72.61,39.21
2016,3,27,18,30,205.0,20.0,1.8,14.0,32.0,29.19,4.0
2016,3,27,18,45,102.5,10.0,1.8,13.5,16.0,9.83,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,177.5,17.5,2.4,7.0,38.0,25.67,4.22
2016,3,28,7,0,355.0,35.0,2.7,8.0,76.0,76.72,43.27
2016,3,28,7,15,458.5,46.0,2.75,8.5,129.5,129.17,85.21
2016,3,28,7,30,562.0,57.0,2.8,9.0,183.0,194.24,140.93
2016,3,28,7,45,619.5,65.0,2.9,10.0,240.5,254.74,195.43
2016,3,28,8,0,677.0,73.0,3.0,11.0,298.0,321.44,254.53
2016,3,28,8,15,718.5,78.5,3.05,12.0,356.5,384.7,309.59
2016,3,28,8,30,760.0,84.0,3.1,13.0,415.0,451.39,365.5
2016,3,28,8,45,785.5,89.5,3.2,14.0,470.0,512.76,415.35
2016,3,28,9,0,811.0,95.0,3.3,15.0,525.0,575.11,464.1
2016,3,28,9,15,832.0,98.5,3.15,15.5,577.0,633.18,508.03
2016,3,28,9,30,853.0,102.0,3.0,16.0,629.0,691.07,550.21
2016,3,28,9,45,866.0,105.5,2.9,16.5,675.0,742.67,584.99
2016,3,28,10,0,879.0,109.0,2.8,17.0,721.0,789.82,615.39
2016,3,28,10,15,890.5,111.5,2.65,17.5,760.5,835.49,643.76
2016,3,28,10,30,902.0,114.0,2.5,18.0,800.0,878.98,669.91
2016,3,28,10,45,908.0,116.5,2.45,18.5,831.5,915.27,691.44
2016,3,28,11,0,914.0,119.0,2.4,19.0,863.0,948.58,710.73
2016,3,28,11,15,919.5,120.5,2.3,19.5,887.0,977.24,726.22
2016,3,28,11,30,925.0,122.0,2.2,20.0,911.0,1002.58,739.33
2016,3,28,11,45,925.5,124.0,2.15,20.5,926.0,1020.19,747.91
2016,3,28,12,0,926.0,126.0,2.1,21.0,941.0,1034.08,754.18
2016,3,28,12,15,927.0,126.5,2.0,21.0,947.0,1043.15,758.24
2016,3,28,12,30,928.0,127.0,1.9,21.0,953.0,1048.42,759.99
2016,3,28,12,45,924.5,128.5,1.85,21.5,949.5,1046.49,756.55
2016,3,28,13,0,921.0,130.0,1.8,22.0,946.0,1040.77,750.94
2016,3,28,13,15,917.5,129.0,1.75,22.0,934.5,1028.72,742.96
2016,3,28,13,30,914.0,128.0,1.7,22.0,923.0,1013.01,732.85
2016,3,28,13,45,906.5,128.5,1.7,22.5,901.5,991.51,718.53
2016,3,28,14,0,899.0,129.0,1.7,23.0,880.0,966.69,702.23
2016,3,28,14,15,891.0,127.0,1.75,23.0,851.5,935.69,683.96
2016,3,28,14,30,883.0,125.0,1.8,23.0,823.0,901.73,663.67
2016,3,28,14,45,873.0,122.5,1.85,23.0,786.5,862.82,639.91
2016,3,28,15,0,863.0,120.0,1.9,23.0,750.0,824.91,616.56
2016,3,28,15,15,848.5,117.5,1.95,22.5,707.0,777.58,587.57
2016,3,28,15,30,834.0,115.0,2.0,22.0,664.0,728.66,556.92
2016,3,28,15,45,814.5,111.5,2.15,22.0,615.5,674.02,520.08
2016,3,28,16,0,795.0,108.0,2.3,22.0,567.0,618.83,480.66
2016,3,28,16,15,769.0,103.5,2.3,21.5,513.5,558.62,436.35
2016,3,28,16,30,743.0,99.0,2.3,21.0,460.0,499.54,391.34
2016,3,28,16,45,706.0,93.5,2.3,21.0,403.5,434.92,339.82
2016,3,28,17,0,669.0,88.0,2.3,21.0,347.0,373.01,288.85
2016,3,28,17,15,617.5,80.5,2.1,20.0,289.5,306.97,234.09
2016,3,28,17,30,566.0,73.0,1.9,19.0,232.0,246.1,182.2
2016,3,28,17,45,484.0,63.0,1.75,18.0,177.0,181.04,127.42
2016,3,28,18,0,402.0,53.0,1.6,17.0,122.0,125.61,81.51
2016,3,28,18,15,278.0,37.5,1.65,16.5,76.5,69.37,38.97
2016,3,28,18,30,154.0,22.0,1.7,16.0,31.0,28.27,5.56
2016,3,28,18,45,77.0,11.0,1.8,15.5,15.5,10.81,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,105.0,22.5,2.15,13.0,35.0,26.86,7.81
2016,3,29,7,0,210.0,45.0,2.5,14.0,70.0,69.9,42.89
2016,3,29,7,15,303.0,62.0,2.75,14.5,120.0,117.59,80.31
2016,3,29,7,30,396.0,79.0,3.0,15.0,170.0,176.71,129.27
2016,3,29,7,45,461.5,91.0,3.3,16.0,225.0,233.63,178.14
2016,3,29,8,0,527.0,103.0,3.6,17.0,280.0,297.93,232.84
2016,3,29,8,15,263.5,106.5,3.7,17.5,195.0,219.54,174.8
2016,3,29,8,30,0.0,110.0,3.8,18.0,110.0,106.75,83.1
2016,3,29,8,45,0.0,129.0,3.9,18.5,129.0,125.39,97.97
2016,3,29,9,0,0.0,148.0,4.0,19.0,148.0,144.07,112.52
2016,3,29,9,15,0.0,137.0,4.0,19.5,137.0,133.17,103.11
2016,3,29,9,30,0.0,126.0,4.0,20.0,126.0,122.33,93.9
2016,3,29,9,45,1.0,147.0,4.0,20.5,148.0,143.7,110.54
2016,3,29,10,0,2.0,168.0,4.0,21.0,170.0,165.23,127.07
2016,3,29,10,15,3.0,170.0,4.0,21.0,173.0,168.09,129.04
2016,3,29,10,30,4.0,172.0,4.0,21.0,176.0,171.02,131.13
2016,3,29,10,45,5.5,181.5,4.0,21.5,186.5,181.87,139.18
2016,3,29,11,0,7.0,191.0,4.0,22.0,197.0,192.8,147.25
2016,3,29,11,15,5.0,171.5,4.0,22.5,176.0,171.87,130.46
2016,3,29,11,30,3.0,152.0,4.0,23.0,155.0,150.89,113.73
2016,3,29,11,45,3.0,153.0,4.05,23.5,156.5,151.95,114.27
2016,3,29,12,0,3.0,154.0,4.1,24.0,158.0,153.0,114.79
2016,3,29,12,15,3.0,154.0,4.1,24.0,158.0,153.04,114.78
2016,3,29,12,30,3.0,154.0,4.1,24.0,158.0,153.06,114.78
2016,3,29,12,45,5.0,166.5,4.2,24.0,172.0,167.36,125.93
2016,3,29,13,0,7.0,179.0,4.3,24.0,186.0,181.63,137.04
2016,3,29,13,15,4.0,159.0,4.35,24.0,163.0,158.89,119.4
2016,3,29,13,30,1.0,139.0,4.4,24.0,140.0,136.25,101.8
2016,3,29,13,45,0.5,121.0,4.45,24.5,121.5,118.07,87.54
2016,3,29,14,0,0.0,103.0,4.5,25.0,103.0,99.94,73.3
2016,3,29,14,15,1.5,131.5,4.55,25.0,132.5,129.18,96.31
2016,3,29,14,30,3.0,160.0,4.6,25.0,162.0,158.45,119.25
2016,3,29,14,45,1.5,127.0,4.65,25.0,128.0,124.61,93.01
2016,3,29,15,0,0.0,94.0,4.7,25.0,94.0,91.04,66.79
2016,3,29,15,15,13.5,175.5,4.7,25.0,184.5,181.42,138.29
2016,3,29,15,30,27.0,257.0,4.7,25.0,275.0,271.9,208.63
2016,3,29,15,45,13.5,188.0,4.7,25.0,197.0,192.71,147.49
2016,3,29,16,0,0.0,119.0,4.7,25.0,119.0,115.47,86.92
2016,3,29,16,15,0.0,116.5,4.5,24.5,116.5,113.04,85.52
2016,3,29,16,30,0.0,114.0,4.3,24.0,114.0,110.62,84.07
2016,3,29,16,45,0.0,100.0,4.15,24.0,100.0,96.93,73.36
2016,3,29,17,0,0.0,86.0,4.0,24.0,86.0,83.27,62.55
2016,3,29,17,15,0.0,72.0,3.75,23.0,72.0,69.64,51.83
2016,3,29,17,30,0.0,58.0,3.5,22.0,58.0,56.05,40.89
2016,3,29,17,45,0.0,44.0,3.25,21.5,44.0,42.5,29.64
2016,3,29,18,0,0.0,30.0,3.0,21.0,30.0,28.96,18.22
2016,3,29,18,15,0.0,19.0,3.15,20.5,19.0,18.33,9.07
2016,3,29,18,30,0.0,8.0,3.3,20.0,8.0,7.71,0.0
2016,3,29,18,45,0.0,4.0,3.45,20.0,4.0,3.93,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,18.5,5.0,4.82,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,9.64,2.18
2016,3,30,7,15,0.0,17.0,4.0,19.0,17.0,16.39,8.0
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,23.15,13.81
2016,3,30,7,45,0.0,32.0,4.25,19.0,32.0,30.89,20.36
2016,3,30,8,0,0.0,40.0,4.4,19.0,40.0,38.62,26.82
2016,3,30,8,15,0.0,47.5,4.45,19.0,47.5,45.88,32.79
2016,3,30,8,30,0.0,55.0,4.5,19.0,55.0,53.15,38.69
2016,3,30,8,45,0.0,63.5,4.55,19.5,63.5,61.38,45.24
2016,3,30,9,0,0.0,72.0,4.6,20.0,72.0,69.63,51.72
2016,3,30,9,15,0.0,74.5,4.75,20.0,74.5,72.06,53.51
2016,3,30,9,30,0.0,77.0,4.9,20.0,77.0,74.5,55.31
2016,3,30,9,45,0.5,116.0,5.05,20.5,116.5,112.88,85.98
2016,3,30,10,0,1.0,155.0,5.2,21.0,156.0,151.62,116.43
2016,3,30,10,15,0.5,139.5,5.3,21.0,140.0,136.01,103.75
2016,3,30,10,30,0.0,124.0,5.4,21.0,124.0,120.41,91.16
2016,3,30,10,45,5.0,175.5,5.55,21.5,180.0,175.5,134.5
2016,3,30,11,0,10.0,227.0,5.7,22.0,236.0,231.23,177.6
2016,3,30,11,15,14.5,264.5,5.8,22.0,277.0,273.07,209.78
2016,3,30,11,30,19.0,302.0,5.9,22.0,318.0,315.24,241.97
2016,3,30,11,45,17.0,290.0,6.0,22.5,305.0,301.6,230.85
2016,3,30,12,0,15.0,278.0,6.1,23.0,292.0,287.85,219.81
2016,3,30,12,15,15.5,285.5,6.05,23.5,300.0,295.99,225.5
2016,3,30,12,30,16.0,293.0,6.0,24.0,308.0,304.08,231.12
2016,3,30,12,45,20.0,317.0,6.0,24.5,335.5,332.14,251.94
2016,3,30,13,0,24.0,341.0,6.0,25.0,363.0,360.16,272.55
2016,3,30,13,15,75.0,393.5,5.9,25.0,459.5,471.7,357.18
2016,3,30,13,30,126.0,446.0,5.8,25.0,556.0,582.11,438.88
2016,3,30,13,45,170.0,436.0,5.7,25.5,581.5,610.66,459.96
2016,3,30,14,0,214.0,426.0,5.6,26.0,607.0,636.86,479.39
2016,3,30,14,15,177.5,411.5,5.45,26.0,558.5,583.26,439.8
2016,3,30,14,30,141.0,397.0,5.3,26.0,510.0,530.92,401.13
2016,3,30,14,45,172.5,378.0,5.2,26.0,509.5,532.58,403.98
2016,3,30,15,0,204.0,359.0,5.1,26.0,509.0,531.58,404.63
2016,3,30,15,15,202.0,337.0,5.0,26.0,478.5,498.92,381.14
2016,3,30,15,30,200.0,315.0,4.9,26.0,448.0,465.85,357.25
2016,3,30,15,45,315.5,268.0,4.8,26.0,460.0,490.98,379.03
2016,3,30,16,0,431.0,221.0,4.7,26.0,472.0,504.06,390.76
2016,3,30,16,15,577.0,158.0,4.45,25.5,460.5,501.94,391.14
2016,3,30,16,30,723.0,95.0,4.2,25.0,449.0,485.17,378.85
2016,3,30,16,45,685.5,92.0,4.0,24.5,395.5,423.98,329.88
2016,3,30,17,0,648.0,89.0,3.8,24.0,342.0,365.57,281.86
2016,3,30,17,15,618.0,78.5,3.4,23.0,289.0,305.35,231.42
2016,3,30,17,30,588.0,68.0,3.0,22.0,236.0,247.82,181.76
2016,3,30,17,45,518.5,58.5,2.6,21.5,182.0,184.88,128.07
2016,3,30,18,0,449.0,49.0,2.2,21.0,128.0,130.03,82.12
2016,3,30,18,15,324.0,36.0,2.25,20.5,81.5,73.76,40.12
2016,3,30,18,30,199.0,23.0,2.3,20.0,35.0,32.08,8.5
2016,3,30,18,45,99.5,11.5,2.35,19.5,17.5,11.3,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,170.5,20.0,3.25,14.5,42.0,29.66,10.12
2016,3,31,7,0,341.0,40.0,3.6,15.0,84.0,82.86,48.05
2016,3,31,7,15,439.5,51.0,3.7,15.5,137.0,134.42,88.79
2016,3,31,7,30,538.0,62.0,3.8,16.0,190.0,197.94,142.2
2016,3,31,7,45,610.5,67.5,3.95,17.0,249.5,259.47,195.75
2016,3,31,8,0,683.0,73.0,4.1,18.0,309.0,328.95,255.41
2016,3,31,8,15,724.5,78.5,4.3,19.0,368.0,392.82,309.82
2016,3,31,8,30,766.0,84.0,4.5,20.0,427.0,460.03,365.22
2016,3,31,8,45,804.5,85.0,4.7,21.0,485.5,524.03,416.49
2016,3,31,9,0,843.0,86.0,4.9,22.0,544.0,590.29,467.86
2016,3,31,9,15,863.5,89.0,4.8,22.5,596.5,647.32,510.66
2016,3,31,9,30,884.0,92.0,4.7,23.0,649.0,705.41,552.26
2016,3,31,9,45,903.0,93.0,4.6,23.5,697.0,759.64,588.22
2016,3,31,10,0,922.0,94.0,4.5,24.0,745.0,812.74,622.55
2016,3,31,10,15,932.5,95.5,4.45,24.0,785.0,858.02,652.32
2016,3,31,10,30,943.0,97.0,4.4,24.0,825.0,900.91,680.36
2016,3,31,10,45,951.0,98.5,4.35,24.5,858.0,938.97,703.41
2016,3,31,11,0,959.0,100.0,4.3,25.0,891.0,974.01,724.2
2016,3,31,11,15,964.0,101.0,4.2,25.0,915.5,1002.54,741.61
2016,3,31,11,30,969.0,102.0,4.1,25.0,940.0,1027.55,756.66
2016,3,31,11,45,971.0,103.5,4.1,25.5,955.0,1046.55,766.9
2016,3,31,12,0,973.0,105.0,4.1,26.0,970.0,1061.7,774.71
2016,3,31,12,15,974.0,105.5,4.05,26.0,976.5,1070.9,779.95
2016,3,31,12,30,975.0,106.0,4.0,26.0,983.0,1076.13,782.78
2016,3,31,12,45,974.5,105.5,4.0,26.5,980.0,1074.82,780.36
2016,3,31,13,0,974.0,105.0,4.0,27.0,977.0,1069.51,775.55
2016,3,31,13,15,971.5,104.5,3.9,27.0,965.5,1058.28,767.92
2016,3,31,13,30,969.0,104.0,3.8,27.0,954.0,1043.15,757.95
2016,3,31,13,45,965.5,102.5,3.75,27.0,933.5,1022.22,744.69
2016,3,31,14,0,962.0,101.0,3.7,27.0,913.0,997.61,729.14
2016,3,31,14,15,956.0,100.0,3.65,27.0,884.5,967.72,710.19
2016,3,31,14,30,950.0,99.0,3.6,27.0,856.0,934.55,689.09
2016,3,31,14,45,938.5,98.5,3.55,27.0,819.0,894.19,663.12
2016,3,31,15,0,927.0,98.0,3.5,27.0,782.0,851.3,635.32
2016,3,31,15,15,915.0,96.0,3.4,26.5,738.5,804.19,605.35
2016,3,31,15,30,903.0,94.0,3.3,26.0,695.0,755.1,573.63
2016,3,31,15,45,888.0,91.0,3.2,26.0,646.0,701.24,536.98
2016,3,31,16,0,873.0,88.0,3.1,26.0,597.0,646.24,496.87
2016,3,31,16,15,850.0,84.5,2.9,25.5,542.5,586.54,452.55
2016,3,31,16,30,827.0,81.0,2.7,25.0,488.0,525.53,405.92
2016,3,31,16,45,795.0,76.5,2.55,24.5,430.0,459.86,354.41
2016,3,31,17,0,763.0,72.0,2.4,24.0,372.0,396.19,302.68
2016,3,31,17,15,715.0,66.5,2.25,22.5,312.5,328.12,247.06
2016,3,31,17,30,667.0,61.0,2.1,21.0,253.0,264.41,193.13
2016,3,31,17,45,587.5,54.0,1.95,20.0,195.0,196.87,135.95
2016,3,31,18,0,508.0,47.0,1.8,19.0,137.0,138.54,87.26
2016,3,31,18,15,375.5,35.0,2.0,18.5,88.0,78.71,42.37
2016,3,31,18,30,243.0,23.0,2.2,18.0,39.0,34.5,9.9
2016,3,31,18,45,121.5,11.5,2.4,17.5,19.5,11.3,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.0,3.9,12.0,1.0,0.0,0.0
2016,4,1,6,30,0.0,2.0,3.9,12.0,2.0,1.97,0.0
2016,4,1,6,45,0.0,11.0,3.95,12.0,11.0,10.6,2.09
2016,4,1,7,0,0.0,20.0,4.0,12.0,20.0,19.29,10.52
2016,4,1,7,15,0.0,32.5,4.2,12.5,32.5,31.37,21.13
2016,4,1,7,30,0.0,45.0,4.4,13.0,45.0,43.46,31.64
2016,4,1,7,45,0.0,58.5,4.6,13.5,58.5,56.53,42.79
2016,4,1,8,0,0.0,72.0,4.8,14.0,72.0,69.62,53.75
2016,4,1,8,15,0.0,39.5,5.05,14.0,39.5,38.14,26.89
2016,4,1,8,30,0.0,7.0,5.3,14.0,7.0,6.75,0.09
2016,4,1,8,45,0.0,79.0,5.55,14.5,79.0,76.4,58.76
2016,4,1,9,0,0.0,151.0,5.8,15.0,151.0,146.94,116.76
2016,4,1,9,15,23.0,209.0,5.75,15.0,223.5,219.1,175.64
2016,4,1,9,30,46.0,267.0,5.7,15.0,296.0,298.33,239.18
2016,4,1,9,45,23.0,142.5,5.7,15.5,157.0,157.65,124.76
2016,4,1,10,0,0.0,18.0,5.7,16.0,18.0,17.4,8.77
2016,4,1,10,15,0.0,19.0,5.6,16.0,19.0,18.38,9.56
2016,4,1,10,30,0.0,20.0,5.5,16.0,20.0,19.35,10.34
2016,4,1,10,45,137.0,212.5,5.45,16.0,326.0,342.52,275.3
2016,4,1,11,0,274.0,405.0,5.4,16.0,632.0,671.05,526.69
2016,4,1,11,15,144.5,342.0,5.4,16.0,462.5,485.68,382.59
2016,4,1,11,30,15.0,279.0,5.4,16.0,293.0,288.31,225.68
2016,4,1,11,45,25.0,327.5,5.45,16.5,350.5,354.02,276.79
2016,4,1,12,0,35.0,376.0,5.5,17.0,408.0,414.37,322.51
2016,4,1,12,15,24.0,313.5,5.55,17.0,335.5,339.3,264.5
2016,4,1,12,30,13.0,251.0,5.6,17.0,263.0,259.05,201.94
2016,4,1,12,45,7.0,195.0,5.65,17.5,201.5,197.48,153.15
2016,4,1,13,0,1.0,139.0,5.7,18.0,140.0,136.32,104.24
2016,4,1,13,15,7.0,196.5,5.7,18.0,202.5,198.84,154.17
2016,4,1,13,30,13.0,254.0,5.7,18.0,265.0,261.63,203.67
2016,4,1,13,45,159.5,331.5,5.75,18.0,466.5,491.61,386.44
2016,4,1,14,0,306.0,409.0,5.8,18.0,668.0,710.76,553.04
2016,4,1,14,15,256.5,403.5,5.8,17.5,616.0,652.25,509.03
2016,4,1,14,30,207.0,398.0,5.8,17.0,564.0,589.03,462.04
2016,4,1,14,45,160.5,377.5,5.8,17.0,503.0,521.61,410.56
2016,4,1,15,0,114.0,357.0,5.8,17.0,442.0,451.2,356.17
2016,4,1,15,15,201.0,330.0,5.8,16.5,468.5,490.61,390.7
2016,4,1,15,30,288.0,303.0,5.8,16.0,495.0,521.77,418.19
2016,4,1,15,45,467.0,238.0,5.8,15.5,523.0,567.44,458.73
2016,4,1,16,0,646.0,173.0,5.8,15.0,551.0,593.0,482.39
2016,4,1,16,15,605.0,157.0,5.7,14.5,485.0,519.36,424.2
2016,4,1,16,30,564.0,141.0,5.6,14.0,419.0,448.51,367.13
2016,4,1,16,45,501.0,144.0,5.55,14.0,369.5,387.82,316.09
2016,4,1,17,0,438.0,147.0,5.5,14.0,320.0,334.94,270.76
2016,4,1,17,15,398.5,129.0,5.15,13.5,267.5,275.96,220.21
2016,4,1,17,30,359.0,111.0,4.8,13.0,215.0,221.15,172.44
2016,4,1,17,45,314.5,90.0,4.5,12.5,166.5,166.62,124.86
2016,4,1,18,0,270.0,69.0,4.2,12.0,118.0,117.38,82.29
2016,4,1,18,15,178.5,47.5,3.95,11.5,75.0,67.24,42.61
2016,4,1,18,30,87.0,26.0,3.7,11.0,32.0,29.03,11.21
2016,4,1,18,45,43.5,13.0,3.45,10.5,16.0,12.78,0.0
2016,4,1,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,122.0,11.0,3.8,6.0,14.0,11.62,0.0
2016,4,2,6,45,291.5,24.5,3.9,6.5,57.0,43.61,18.46
2016,4,2,7,0,461.0,38.0,4.0,7.0,100.0,98.21,57.54
2016,4,2,7,15,552.0,46.5,3.95,8.0,156.5,153.76,103.63
2016,4,2,7,30,643.0,55.0,3.9,9.0,213.0,220.22,161.89
2016,4,2,7,45,698.0,60.5,3.9,10.0,273.0,283.17,219.14
2016,4,2,8,0,753.0,66.0,3.9,11.0,333.0,351.51,279.96
2016,4,2,8,15,789.0,70.5,3.8,12.0,392.0,415.96,336.05
2016,4,2,8,30,825.0,75.0,3.7,13.0,451.0,483.13,392.14
2016,4,2,8,45,850.5,78.5,3.6,14.0,508.0,545.91,442.56
2016,4,2,9,0,876.0,82.0,3.5,15.0,565.0,608.19,490.52
2016,4,2,9,15,894.0,85.0,3.35,15.5,617.0,666.58,534.37
2016,4,2,9,30,912.0,88.0,3.2,16.0,669.0,724.32,575.08
2016,4,2,9,45,925.5,90.0,3.1,17.0,716.0,776.72,608.54
2016,4,2,10,0,939.0,92.0,3.0,18.0,763.0,827.45,639.91
2016,4,2,10,15,949.0,94.0,3.05,18.0,803.0,873.37,670.64
2016,4,2,10,30,959.0,96.0,3.1,18.0,843.0,916.79,699.41
2016,4,2,10,45,965.5,97.5,3.15,18.5,875.0,953.88,722.32
2016,4,2,11,0,972.0,99.0,3.2,19.0,907.0,987.82,742.95
2016,4,2,11,15,977.0,100.0,3.25,19.0,931.0,1016.49,761.42
2016,4,2,11,30,982.0,101.0,3.3,19.0,955.0,1041.6,777.59
2016,4,2,11,45,984.0,102.0,3.35,19.5,970.0,1060.11,787.97
2016,4,2,12,0,986.0,103.0,3.4,20.0,985.0,1074.73,795.91
2016,4,2,12,15,987.0,103.0,3.4,20.0,991.5,1083.34,801.14
2016,4,2,12,30,988.0,103.0,3.4,20.0,998.0,1087.93,803.93
2016,4,2,12,45,986.5,103.5,3.45,20.5,995.0,1086.52,801.88
