Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,16,0,5.0,182.0,4.1,23.0,185.0,180.29,138.79
2016,4,12,16,15,2.5,139.5,4.05,22.5,141.0,136.85,104.99
2016,4,12,16,30,0.0,97.0,4.0,22.0,97.0,93.89,71.02
2016,4,12,16,45,0.0,96.0,3.95,22.0,96.0,92.92,70.54
2016,4,12,17,0,0.0,95.0,3.9,22.0,95.0,91.94,70.02
2016,4,12,17,15,0.0,80.0,3.75,21.5,80.0,77.37,58.43
2016,4,12,17,30,0.0,65.0,3.6,21.0,65.0,62.83,46.67
2016,4,12,17,45,0.0,50.5,3.45,20.5,50.5,48.79,35.09
2016,4,12,18,0,0.0,36.0,3.3,20.0,36.0,34.76,23.29
2016,4,12,18,15,0.0,24.0,3.5,19.5,24.0,23.16,13.38
2016,4,12,18,30,0.0,12.0,3.7,19.0,12.0,11.57,3.29
2016,4,12,18,45,0.0,6.0,3.95,18.5,6.0,5.9,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.49,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.96,0.0
2016,4,13,6,45,0.0,3.0,2.9,14.5,3.0,2.89,0.0
2016,4,13,7,0,0.0,5.0,3.0,15.0,5.0,4.82,0.0
2016,4,13,7,15,0.0,7.5,3.0,15.0,7.5,7.23,0.52
2016,4,13,7,30,0.0,10.0,3.0,15.0,10.0,9.64,2.6
2016,4,13,7,45,0.0,40.5,3.0,15.5,40.5,39.11,27.67
2016,4,13,8,0,0.0,71.0,3.0,16.0,71.0,68.64,52.35
2016,4,13,8,15,0.0,59.5,2.95,16.5,59.5,57.5,42.73
2016,4,13,8,30,0.0,48.0,2.9,17.0,48.0,46.38,33.21
2016,4,13,8,45,0.0,44.0,2.85,17.5,44.0,42.52,29.8
2016,4,13,9,0,0.0,40.0,2.8,18.0,40.0,38.66,26.43
2016,4,13,9,15,0.0,80.5,2.75,18.0,80.5,77.9,58.51
2016,4,13,9,30,0.0,121.0,2.7,18.0,121.0,117.33,90.22
2016,4,13,9,45,1.5,144.0,2.65,18.5,145.0,140.99,108.71
2016,4,13,10,0,3.0,167.0,2.6,19.0,169.0,164.83,127.13
2016,4,13,10,15,6.0,189.5,2.6,19.0,194.5,189.6,146.4
2016,4,13,10,30,9.0,212.0,2.6,19.0,220.0,214.63,165.71
2016,4,13,10,45,14.0,258.0,2.6,19.5,270.5,264.96,204.01
2016,4,13,11,0,19.0,304.0,2.6,20.0,321.0,315.77,241.88
2016,4,13,11,15,12.5,237.0,2.6,20.5,248.0,243.54,186.11
2016,4,13,11,30,6.0,170.0,2.6,21.0,175.0,171.45,130.14
2016,4,13,11,45,9.5,211.0,2.6,21.5,220.0,215.42,163.93
2016,4,13,12,0,13.0,252.0,2.6,22.0,265.0,259.62,197.13
2016,4,13,12,15,13.0,249.0,2.65,22.0,261.5,256.76,194.82
2016,4,13,12,30,13.0,246.0,2.7,22.0,258.0,253.83,192.63
2016,4,13,12,45,14.5,271.0,2.75,22.5,284.5,280.13,212.14
2016,4,13,13,0,16.0,296.0,2.8,23.0,311.0,306.41,231.4
2016,4,13,13,15,10.0,227.5,2.8,23.0,237.0,232.28,175.51
2016,4,13,13,30,4.0,159.0,2.8,23.0,163.0,158.75,119.28
2016,4,13,13,45,9.0,215.5,2.8,23.0,224.0,219.05,166.01
2016,4,13,14,0,14.0,272.0,2.8,23.0,285.0,279.44,211.93
2016,4,13,14,15,63.5,339.5,2.75,23.0,393.0,397.23,301.46
2016,4,13,14,30,113.0,407.0,2.7,23.0,501.0,507.68,382.85
2016,4,13,14,45,93.0,380.5,2.65,23.0,456.0,459.67,347.43
2016,4,13,15,0,73.0,354.0,2.6,23.0,411.0,412.81,313.3
2016,4,13,15,15,108.0,342.0,2.5,23.0,420.0,424.41,323.54
2016,4,13,15,30,143.0,330.0,2.4,23.0,429.0,437.1,334.11
2016,4,13,15,45,478.5,216.0,2.35,23.0,514.0,551.93,426.29
2016,4,13,16,0,814.0,102.0,2.3,23.0,599.0,626.89,485.0
2016,4,13,16,15,791.5,98.0,2.2,22.5,546.0,568.15,440.77
2016,4,13,16,30,769.0,94.0,2.1,22.0,493.0,509.87,396.44
2016,4,13,16,45,738.0,89.0,2.05,22.0,437.0,447.27,346.84
2016,4,13,17,0,707.0,84.0,2.0,22.0,381.0,386.4,297.08
2016,4,13,17,15,662.0,78.0,1.8,21.5,323.5,322.03,243.59
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,262.02,192.41
2016,4,13,17,45,549.5,63.5,1.4,20.5,210.5,198.72,138.83
2016,4,13,18,0,482.0,55.0,1.2,20.0,155.0,143.2,92.37
2016,4,13,18,15,374.0,43.0,1.15,19.0,105.5,87.38,49.99
2016,4,13,18,30,266.0,31.0,1.1,18.0,56.0,44.84,21.13
2016,4,13,18,45,133.0,15.5,1.1,17.5,28.0,12.06,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,114.0,13.0,2.3,12.5,21.5,12.78,0.0
2016,4,14,6,30,228.0,26.0,2.5,13.0,43.0,32.02,12.63
2016,4,14,6,45,351.0,38.0,2.75,13.5,90.5,71.62,39.36
2016,4,14,7,0,474.0,50.0,3.0,14.0,138.0,126.14,80.12
2016,4,14,7,15,237.0,64.5,3.0,14.5,108.5,117.07,84.76
2016,4,14,7,30,0.0,79.0,3.0,15.0,79.0,76.34,59.21
2016,4,14,7,45,0.0,93.0,3.0,15.5,93.0,89.95,70.48
2016,4,14,8,0,0.0,107.0,3.0,16.0,107.0,103.59,81.46
2016,4,14,8,15,0.0,125.0,3.0,16.5,125.0,121.15,95.47
2016,4,14,8,30,0.0,143.0,3.0,17.0,143.0,138.76,109.27
2016,4,14,8,45,6.0,172.5,3.05,18.0,176.0,171.1,134.6
2016,4,14,9,0,12.0,202.0,3.1,19.0,209.0,204.15,160.0
2016,4,14,9,15,12.5,215.0,3.05,19.5,223.0,217.92,169.98
2016,4,14,9,30,13.0,228.0,3.0,20.0,237.0,231.72,179.93
2016,4,14,9,45,14.5,243.0,2.95,20.5,253.5,248.29,191.96
2016,4,14,10,0,16.0,258.0,2.9,21.0,270.0,264.97,203.96
2016,4,14,10,15,29.0,305.0,2.85,21.5,328.5,328.08,251.35
2016,4,14,10,30,42.0,352.0,2.8,22.0,387.0,388.38,295.46
2016,4,14,10,45,99.5,396.0,2.8,22.5,481.5,486.46,367.86
2016,4,14,11,0,157.0,440.0,2.8,23.0,576.0,593.81,444.44
2016,4,14,11,15,550.5,276.0,2.8,23.0,771.0,813.86,609.84
2016,4,14,11,30,944.0,112.0,2.8,23.0,966.0,1028.88,753.68
2016,4,14,11,45,935.5,119.5,2.8,23.5,976.5,1042.22,758.24
2016,4,14,12,0,927.0,127.0,2.8,24.0,987.0,1051.57,762.27
2016,4,14,12,15,928.0,127.5,2.75,24.0,992.0,1059.35,766.44
2016,4,14,12,30,929.0,128.0,2.7,24.0,997.0,1063.4,768.34
2016,4,14,12,45,928.0,127.5,2.7,24.5,993.0,1060.66,765.1
2016,4,14,13,0,927.0,127.0,2.7,25.0,989.0,1054.18,759.69
2016,4,14,13,15,924.0,126.5,2.65,25.0,976.5,1042.02,751.81
2016,4,14,13,30,921.0,126.0,2.6,25.0,964.0,1026.23,741.78
2016,4,14,13,45,916.5,124.5,2.6,25.0,943.0,1004.45,728.53
2016,4,14,14,0,912.0,123.0,2.6,25.0,922.0,979.28,713.17
2016,4,14,14,15,905.0,121.5,2.55,25.0,892.5,948.59,693.79
2016,4,14,14,30,898.0,120.0,2.5,25.0,863.0,914.93,672.48
2016,4,14,14,45,637.5,229.0,2.5,25.0,745.0,782.86,583.63
2016,4,14,15,0,377.0,338.0,2.5,25.0,627.0,652.18,487.69
2016,4,14,15,15,615.5,224.0,2.5,24.5,665.5,711.01,537.62
2016,4,14,15,30,854.0,110.0,2.5,24.0,704.0,740.73,563.49
2016,4,14,15,45,837.5,106.5,2.5,24.0,655.0,686.96,526.43
2016,4,14,16,0,821.0,103.0,2.5,24.0,606.0,632.39,486.96
2016,4,14,16,15,798.5,99.5,2.45,23.5,552.5,573.83,444.08
2016,4,14,16,30,776.0,96.0,2.4,23.0,499.0,515.69,400.09
2016,4,14,16,45,744.5,91.0,2.4,23.0,442.5,452.48,350.2
2016,4,14,17,0,713.0,86.0,2.4,23.0,386.0,391.04,300.12
2016,4,14,17,15,668.5,79.5,2.2,22.0,328.5,326.0,246.66
2016,4,14,17,30,624.0,73.0,2.0,21.0,271.0,265.26,195.22
2016,4,14,17,45,557.0,65.0,1.8,20.5,215.0,202.16,141.62
2016,4,14,18,0,490.0,57.0,1.6,20.0,159.0,146.76,95.09
2016,4,14,18,15,382.0,44.5,1.6,19.0,109.0,89.92,51.79
2016,4,14,18,30,274.0,32.0,1.6,18.0,59.0,46.36,22.18
2016,4,14,18,45,137.0,16.0,1.6,17.5,29.5,12.44,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,83.0,14.5,1.25,12.5,21.5,14.25,0.0
2016,4,15,6,30,166.0,29.0,1.5,13.0,43.0,32.6,14.85
2016,4,15,6,45,270.5,46.0,1.75,14.0,88.5,71.34,42.37
2016,4,15,7,0,375.0,63.0,2.0,15.0,134.0,122.89,81.38
2016,4,15,7,15,187.5,67.5,2.05,15.5,103.0,108.61,79.19
2016,4,15,7,30,0.0,72.0,2.1,16.0,72.0,69.58,53.29
2016,4,15,7,45,0.0,94.5,2.2,17.0,94.5,91.39,71.23
2016,4,15,8,0,0.0,117.0,2.3,18.0,117.0,113.3,88.75
2016,4,15,8,15,16.0,156.0,2.25,18.5,164.5,158.76,125.2
2016,4,15,8,30,32.0,195.0,2.2,19.0,212.0,208.2,164.11
2016,4,15,8,45,56.5,230.0,2.2,19.5,262.5,258.97,203.46
2016,4,15,9,0,81.0,265.0,2.2,20.0,313.0,312.37,244.11
2016,4,15,9,15,102.5,293.5,2.2,20.5,360.0,359.64,279.3
2016,4,15,9,30,124.0,322.0,2.2,21.0,407.0,412.82,318.24
2016,4,15,9,45,484.5,224.5,2.25,21.5,587.0,602.1,464.95
2016,4,15,10,0,845.0,127.0,2.3,22.0,767.0,810.81,614.0
2016,4,15,10,15,855.5,129.0,2.35,22.5,804.0,853.13,638.94
2016,4,15,10,30,866.0,131.0,2.4,23.0,841.0,889.55,661.11
2016,4,15,10,45,877.5,130.5,2.45,23.5,872.5,925.26,682.66
2016,4,15,11,0,889.0,130.0,2.5,24.0,904.0,958.4,702.35
2016,4,15,11,15,894.0,131.0,2.55,24.0,926.0,984.13,718.53
2016,4,15,11,30,899.0,132.0,2.6,24.0,948.0,1006.61,732.71
2016,4,15,11,45,897.5,136.0,2.7,24.5,960.5,1022.41,741.72
2016,4,15,12,0,896.0,140.0,2.8,25.0,973.0,1034.59,748.53
2016,4,15,12,15,897.0,140.0,2.85,25.5,978.0,1041.58,751.67
2016,4,15,12,30,898.0,140.0,2.9,26.0,983.0,1044.97,752.66
2016,4,15,12,45,897.0,139.5,3.0,26.5,979.0,1042.22,750.35
2016,4,15,13,0,896.0,139.0,3.1,27.0,975.0,1035.87,745.88
2016,4,15,13,15,893.0,138.5,3.2,27.0,962.5,1023.95,739.43
2016,4,15,13,30,890.0,138.0,3.3,27.0,950.0,1008.55,730.81
2016,4,15,13,45,885.0,137.0,3.4,27.0,929.0,987.31,718.45
2016,4,15,14,0,880.0,136.0,3.5,27.0,908.0,962.83,703.96
2016,4,15,14,15,872.0,134.0,3.55,27.0,878.5,931.5,684.58
2016,4,15,14,30,864.0,132.0,3.6,27.0,849.0,897.38,663.26
2016,4,15,14,45,856.0,128.5,3.7,27.0,813.0,859.13,639.26
2016,4,15,15,0,848.0,125.0,3.8,27.0,777.0,821.5,615.43
2016,4,15,15,15,834.5,122.5,3.8,26.5,734.0,775.03,585.92
2016,4,15,15,30,821.0,120.0,3.8,26.0,691.0,727.04,554.9
2016,4,15,15,45,800.0,117.5,3.85,26.0,642.0,672.67,516.98
2016,4,15,16,0,779.0,115.0,3.9,26.0,593.0,618.02,476.97
2016,4,15,16,15,755.0,110.5,3.9,25.5,540.5,559.62,433.9
2016,4,15,16,30,731.0,106.0,3.9,25.0,488.0,501.91,389.96
2016,4,15,16,45,696.0,101.0,3.9,25.0,432.0,439.32,340.2
2016,4,15,17,0,661.0,96.0,3.9,25.0,376.0,379.29,291.07
2016,4,15,17,15,615.5,88.5,3.65,24.0,319.5,315.84,239.0
2016,4,15,17,30,570.0,81.0,3.4,23.0,263.0,256.88,189.3
2016,4,15,17,45,500.5,71.5,3.15,22.5,208.0,194.9,137.11
2016,4,15,18,0,431.0,62.0,2.9,22.0,153.0,140.97,92.34
2016,4,15,18,15,329.5,48.0,2.85,21.0,104.5,86.36,50.79
2016,4,15,18,30,228.0,34.0,2.8,20.0,56.0,45.04,22.46
2016,4,15,18,45,114.0,17.0,2.8,19.5,28.0,13.3,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.0,15.0,3.55,16.0,18.0,14.74,0.0
2016,4,16,6,30,68.0,30.0,3.7,16.0,36.0,30.38,15.61
2016,4,16,6,45,150.5,54.0,3.85,16.5,79.5,66.96,43.33
2016,4,16,7,0,233.0,78.0,4.0,17.0,123.0,114.08,79.68
2016,4,16,7,15,299.5,96.0,4.2,17.5,174.0,162.03,118.95
2016,4,16,7,30,366.0,114.0,4.4,18.0,225.0,219.08,166.67
2016,4,16,7,45,183.0,81.0,4.6,18.5,136.5,144.44,111.77
2016,4,16,8,0,0.0,48.0,4.8,19.0,48.0,46.37,33.12
2016,4,16,8,15,0.0,67.5,5.05,19.5,67.5,65.25,48.57
2016,4,16,8,30,0.0,87.0,5.3,20.0,87.0,84.16,63.77
2016,4,16,8,45,0.0,93.0,5.55,20.5,93.0,90.0,68.14
2016,4,16,9,0,0.0,99.0,5.8,21.0,99.0,95.84,72.49
2016,4,16,9,15,5.0,156.0,5.85,21.5,159.0,154.87,119.47
2016,4,16,9,30,10.0,213.0,5.9,22.0,219.0,214.72,166.17
2016,4,16,9,45,11.5,226.5,6.0,22.5,234.5,229.65,177.09
2016,4,16,10,0,13.0,240.0,6.1,23.0,250.0,244.69,188.08
2016,4,16,10,15,6.5,185.5,6.1,23.5,190.5,186.05,141.71
2016,4,16,10,30,0.0,131.0,6.1,24.0,131.0,127.23,95.12
2016,4,16,10,45,6.5,191.5,6.15,24.5,197.5,192.47,145.79
2016,4,16,11,0,13.0,252.0,6.2,25.0,264.0,258.45,196.04
2016,4,16,11,15,11.0,224.5,6.2,25.0,234.5,229.71,173.78
2016,4,16,11,30,9.0,197.0,6.2,25.0,205.0,200.91,151.56
2016,4,16,11,45,7.0,178.0,6.25,25.5,184.5,180.42,135.4
2016,4,16,12,0,5.0,159.0,6.3,26.0,164.0,159.87,119.23
2016,4,16,12,15,5.0,160.5,6.25,26.0,165.5,161.4,120.38
2016,4,16,12,30,5.0,162.0,6.2,26.0,167.0,162.9,121.51
2016,4,16,12,45,3.0,150.0,6.2,26.0,153.0,149.1,110.8
2016,4,16,13,0,1.0,138.0,6.2,26.0,139.0,135.31,100.1
2016,4,16,13,15,1.5,140.0,6.2,26.0,141.5,137.73,102.05
2016,4,16,13,30,2.0,142.0,6.2,26.0,144.0,140.12,103.98
2016,4,16,13,45,10.0,220.5,6.25,26.0,229.0,224.88,169.49
2016,4,16,14,0,18.0,299.0,6.3,26.0,314.0,309.88,234.19
2016,4,16,14,15,10.0,224.5,6.3,25.5,233.0,228.24,172.56
2016,4,16,14,30,2.0,150.0,6.3,25.0,152.0,147.59,110.63
2016,4,16,14,45,1.0,128.0,6.3,25.0,129.0,125.11,93.29
2016,4,16,15,0,0.0,106.0,6.3,25.0,106.0,102.75,75.9
2016,4,16,15,15,0.0,128.5,6.2,24.5,128.5,124.68,93.52
2016,4,16,15,30,0.0,151.0,6.1,24.0,151.0,146.66,111.25
2016,4,16,15,45,4.5,175.0,6.1,24.0,178.0,173.23,132.6
2016,4,16,16,0,9.0,199.0,6.1,24.0,205.0,199.42,153.66
2016,4,16,16,15,63.5,215.0,5.9,23.5,249.0,248.98,194.31
2016,4,16,16,30,118.0,231.0,5.7,23.0,293.0,292.89,229.85
2016,4,16,16,45,90.0,201.5,5.55,23.0,246.0,240.86,188.76
2016,4,16,17,0,62.0,172.0,5.4,23.0,199.0,194.46,151.98
2016,4,16,17,15,52.5,148.0,5.2,22.5,168.5,163.45,127.42
2016,4,16,17,30,43.0,124.0,5.0,22.0,138.0,133.6,103.42
2016,4,16,17,45,29.5,100.0,4.85,21.5,108.5,103.98,79.42
2016,4,16,18,0,16.0,76.0,4.7,21.0,79.0,75.95,56.52
2016,4,16,18,15,8.0,52.5,4.65,20.5,54.0,51.3,36.02
2016,4,16,18,30,0.0,29.0,4.6,20.0,29.0,27.9,16.27
2016,4,16,18,45,0.0,14.5,4.6,20.0,14.5,14.0,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.5,3.05,19.0,2.5,2.46,0.0
2016,4,17,6,30,0.0,5.0,3.2,19.0,5.0,4.82,0.0
2016,4,17,6,45,0.0,13.0,3.35,19.5,13.0,12.53,4.63
2016,4,17,7,0,0.0,21.0,3.5,20.0,21.0,20.26,11.23
2016,4,17,7,15,0.0,31.0,3.65,20.0,31.0,29.92,19.43
2016,4,17,7,30,0.0,41.0,3.8,20.0,41.0,39.59,27.54
2016,4,17,7,45,0.0,51.5,4.0,20.5,51.5,49.75,35.86
2016,4,17,8,0,0.0,62.0,4.2,21.0,62.0,59.92,44.05
2016,4,17,8,15,0.0,35.0,4.35,21.0,35.0,33.8,22.35
2016,4,17,8,30,0.0,8.0,4.5,21.0,8.0,7.72,0.73
2016,4,17,8,45,0.0,9.0,4.7,21.5,9.0,8.69,1.49
2016,4,17,9,0,0.0,10.0,4.9,22.0,10.0,9.66,2.25
2016,4,17,9,15,26.5,154.0,4.95,22.5,172.0,169.22,130.97
2016,4,17,9,30,53.0,298.0,5.0,23.0,334.0,333.66,258.1
2016,4,17,9,45,67.5,327.5,5.05,23.5,376.5,377.05,289.96
2016,4,17,10,0,82.0,357.0,5.1,24.0,419.0,421.57,322.5
2016,4,17,10,15,121.0,384.5,5.05,24.0,481.5,490.57,374.0
2016,4,17,10,30,160.0,412.0,5.0,24.0,544.0,557.24,422.97
2016,4,17,10,45,192.5,426.0,5.0,24.0,591.0,606.23,458.61
2016,4,17,11,0,225.0,440.0,5.0,24.0,638.0,656.32,494.74
2016,4,17,11,15,232.0,446.0,4.95,24.0,654.0,674.76,507.25
2016,4,17,11,30,239.0,452.0,4.9,24.0,670.0,692.53,519.41
2016,4,17,11,45,127.0,365.0,4.85,24.0,481.0,497.24,376.25
2016,4,17,12,0,15.0,278.0,4.8,24.0,292.0,287.31,216.94
2016,4,17,12,15,22.5,330.5,4.7,24.0,352.0,353.54,267.03
2016,4,17,12,30,30.0,383.0,4.6,24.0,412.0,414.79,312.12
2016,4,17,12,45,64.5,427.0,4.55,24.0,488.5,494.35,371.18
2016,4,17,13,0,99.0,471.0,4.5,24.0,565.0,573.53,428.81
2016,4,17,13,15,53.5,328.5,4.5,23.5,379.5,381.47,288.9
2016,4,17,13,30,8.0,186.0,4.5,23.0,194.0,189.15,142.98
2016,4,17,13,45,4.0,119.5,4.5,23.0,123.5,119.93,89.45
2016,4,17,14,0,0.0,53.0,4.5,23.0,53.0,51.36,35.33
2016,4,17,14,15,6.0,147.0,4.5,23.0,152.0,148.37,112.12
2016,4,17,14,30,12.0,241.0,4.5,23.0,251.0,245.92,187.78
2016,4,17,14,45,11.0,232.5,4.55,23.0,241.5,236.22,180.44
2016,4,17,15,0,10.0,224.0,4.6,23.0,232.0,226.57,173.33
2016,4,17,15,15,5.0,188.0,4.7,22.5,192.0,186.83,143.02
2016,4,17,15,30,0.0,152.0,4.8,22.0,152.0,147.62,112.69
2016,4,17,15,45,0.0,96.5,4.95,22.0,96.5,93.43,69.88
2016,4,17,16,0,0.0,41.0,5.1,22.0,41.0,39.63,26.66
2016,4,17,16,15,0.0,25.5,5.05,21.5,25.5,24.64,14.57
2016,4,17,16,30,0.0,10.0,5.0,21.0,10.0,9.65,2.32
2016,4,17,16,45,0.0,8.5,5.0,21.0,8.5,8.2,1.14
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,6.75,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,5.79,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,4.82,0.0
2016,4,17,17,45,0.0,4.0,4.55,20.0,4.0,3.86,0.0
2016,4,17,18,0,0.0,3.0,4.4,20.0,3.0,2.89,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.0,2.0,1.93,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.96,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.48,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,2.8,16.0,3.5,3.44,0.0
2016,4,18,6,30,0.0,7.0,2.9,16.0,7.0,6.74,0.0
2016,4,18,6,45,0.0,14.0,3.05,16.0,14.0,13.5,5.59
2016,4,18,7,0,0.0,21.0,3.2,16.0,21.0,20.26,11.49
2016,4,18,7,15,0.0,29.5,3.3,16.5,29.5,28.47,18.53
2016,4,18,7,30,0.0,38.0,3.4,17.0,38.0,36.69,25.46
2016,4,18,7,45,0.0,36.0,3.5,17.5,36.0,34.76,23.72
2016,4,18,8,0,0.0,34.0,3.6,18.0,34.0,32.83,21.96
2016,4,18,8,15,0.0,50.5,3.6,18.5,50.5,48.8,35.1
2016,4,18,8,30,0.0,67.0,3.6,19.0,67.0,64.78,48.05
2016,4,18,8,45,0.0,58.5,3.6,19.5,58.5,56.56,41.02
2016,4,18,9,0,0.0,50.0,3.6,20.0,50.0,48.34,34.07
2016,4,18,9,15,2.0,114.0,3.7,20.0,115.0,111.81,85.4
2016,4,18,9,30,4.0,178.0,3.8,20.0,180.0,175.96,136.21
2016,4,18,9,45,178.0,259.5,3.9,20.5,395.0,396.74,311.48
2016,4,18,10,0,352.0,341.0,4.0,21.0,610.0,630.86,486.69
2016,4,18,10,15,186.0,319.5,3.75,21.0,462.5,478.86,369.38
2016,4,18,10,30,20.0,298.0,3.5,21.0,315.0,309.25,236.61
2016,4,18,10,45,163.0,360.5,3.3,21.5,503.5,512.73,392.24
2016,4,18,11,0,306.0,423.0,3.1,22.0,692.0,719.7,540.13
2016,4,18,11,15,232.5,446.0,3.05,22.0,653.5,675.13,504.67
2016,4,18,11,30,159.0,469.0,3.0,22.0,615.0,632.53,471.87
2016,4,18,11,45,94.5,424.0,2.95,22.5,511.0,519.04,388.7
2016,4,18,12,0,30.0,379.0,2.9,23.0,407.0,410.12,307.28
2016,4,18,12,15,21.0,307.5,2.9,23.0,327.0,328.54,247.56
2016,4,18,12,30,12.0,236.0,2.9,23.0,247.0,242.84,183.37
2016,4,18,12,45,103.5,360.5,2.95,23.0,457.5,471.79,356.61
2016,4,18,13,0,195.0,485.0,3.0,23.0,668.0,689.97,511.89
2016,4,18,13,15,104.0,369.0,2.95,23.0,466.5,478.99,359.8
2016,4,18,13,30,13.0,253.0,2.9,23.0,265.0,260.12,196.26
2016,4,18,13,45,46.0,339.5,2.85,23.0,380.5,383.32,290.03
2016,4,18,14,0,79.0,426.0,2.8,23.0,496.0,501.17,376.12
2016,4,18,14,15,46.5,346.0,2.65,23.0,387.0,387.72,292.51
2016,4,18,14,30,14.0,266.0,2.5,23.0,278.0,272.38,206.3
2016,4,18,14,45,7.0,185.5,2.35,23.0,191.5,186.51,141.29
2016,4,18,15,0,0.0,105.0,2.2,23.0,105.0,101.78,75.45
2016,4,18,15,15,1.5,138.0,2.05,22.5,139.5,135.11,102.18
2016,4,18,15,30,3.0,171.0,1.9,22.0,174.0,168.41,128.68
2016,4,18,15,45,3.0,172.5,1.8,22.0,175.5,169.71,129.92
2016,4,18,16,0,3.0,174.0,1.7,22.0,177.0,170.99,131.28
2016,4,18,16,15,117.5,201.0,1.6,21.5,264.0,269.32,210.49
2016,4,18,16,30,232.0,228.0,1.5,21.0,351.0,350.45,273.46
2016,4,18,16,45,160.0,203.0,1.45,21.0,283.5,277.79,216.63
2016,4,18,17,0,88.0,178.0,1.4,21.0,216.0,211.19,164.73
2016,4,18,17,15,78.0,153.5,1.25,20.5,183.5,178.0,138.71
2016,4,18,17,30,68.0,129.0,1.1,20.0,151.0,145.98,113.05
2016,4,18,17,45,54.0,104.5,1.0,20.0,120.0,114.23,87.14
2016,4,18,18,0,40.0,80.0,0.9,20.0,89.0,84.3,62.53
2016,4,18,18,15,20.0,57.0,0.85,19.5,61.5,56.94,40.34
2016,4,18,18,30,0.0,34.0,0.8,19.0,34.0,32.51,20.23
2016,4,18,18,45,0.0,17.0,0.75,19.0,17.0,16.36,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,6,15,58.5,18.0,1.4,16.5,23.5,15.21,0.0
2016,4,19,6,30,117.0,36.0,1.6,17.0,47.0,38.79,21.54
2016,4,19,6,45,207.5,56.0,1.85,17.5,92.0,76.22,48.51
2016,4,19,7,0,298.0,76.0,2.1,18.0,137.0,125.25,86.03
2016,4,19,7,15,149.0,70.5,2.05,18.0,101.0,103.99,76.24
2016,4,19,7,30,0.0,65.0,2.0,18.0,65.0,62.82,47.22
2016,4,19,7,45,0.0,55.5,2.0,18.5,55.5,53.62,39.39
2016,4,19,8,0,0.0,46.0,2.0,19.0,46.0,44.43,31.53
2016,4,19,8,15,0.0,79.5,1.95,19.5,79.5,76.88,58.1
2016,4,19,8,30,0.0,113.0,1.9,20.0,113.0,109.43,84.15
2016,4,19,8,45,4.0,153.5,1.85,20.5,156.0,151.26,117.14
2016,4,19,9,0,8.0,194.0,1.8,21.0,199.0,193.68,149.87
2016,4,19,9,15,30.0,246.5,1.75,21.0,267.0,263.64,203.9
2016,4,19,9,30,52.0,299.0,1.7,21.0,335.0,333.8,256.73
2016,4,19,9,45,64.5,328.0,1.7,21.5,375.5,375.11,286.39
2016,4,19,10,0,77.0,357.0,1.7,22.0,416.0,417.38,316.38
2016,4,19,10,15,47.0,321.0,1.7,22.5,358.0,358.87,271.45
2016,4,19,10,30,17.0,285.0,1.7,23.0,300.0,293.68,221.61
2016,4,19,10,45,18.5,300.5,1.7,23.5,317.0,311.01,234.01
2016,4,19,11,0,20.0,316.0,1.7,24.0,334.0,328.38,246.0
2016,4,19,11,15,61.5,387.5,1.7,24.0,444.0,446.6,332.58
2016,4,19,11,30,103.0,459.0,1.7,24.0,554.0,561.47,413.36
2016,4,19,11,45,57.0,341.0,1.75,24.0,394.0,397.24,295.79
2016,4,19,12,0,11.0,223.0,1.8,24.0,234.0,228.83,171.2
2016,4,19,12,15,10.5,217.5,1.8,24.0,228.0,223.0,167.3
2016,4,19,12,30,10.0,212.0,1.8,24.0,222.0,217.11,162.85
2016,4,19,12,45,10.0,206.5,1.8,24.5,216.5,211.66,158.47
2016,4,19,13,0,10.0,201.0,1.8,25.0,211.0,206.16,154.07
2016,4,19,13,15,11.0,222.0,1.8,24.5,232.5,227.72,170.7
2016,4,19,13,30,12.0,243.0,1.8,24.0,254.0,249.23,187.22
2016,4,19,13,45,112.5,345.5,1.8,24.0,445.5,458.82,344.39
2016,4,19,14,0,213.0,448.0,1.8,24.0,637.0,654.32,482.06
2016,4,19,14,15,212.0,432.5,1.85,24.0,615.5,631.52,465.71
2016,4,19,14,30,211.0,417.0,1.9,24.0,594.0,608.0,450.52
2016,4,19,14,45,129.5,377.0,1.95,24.0,484.5,490.86,367.03
2016,4,19,15,0,48.0,337.0,2.0,24.0,375.0,374.25,281.66
2016,4,19,15,15,33.0,294.0,2.05,23.5,319.5,317.09,240.68
2016,4,19,15,30,18.0,251.0,2.1,23.0,264.0,258.04,197.01
2016,4,19,15,45,51.0,264.0,2.15,23.0,297.0,295.82,227.32
2016,4,19,16,0,84.0,277.0,2.2,23.0,330.0,327.09,252.04
2016,4,19,16,15,42.0,203.5,2.2,23.0,230.0,224.69,173.48
2016,4,19,16,30,0.0,130.0,2.2,23.0,130.0,125.99,96.07
2016,4,19,16,45,0.0,124.5,2.2,23.0,124.5,120.59,92.29
2016,4,19,17,0,0.0,119.0,2.2,23.0,119.0,115.18,88.31
2016,4,19,17,15,0.0,101.0,1.95,22.5,101.0,97.66,74.59
2016,4,19,17,30,0.0,83.0,1.7,22.0,83.0,80.19,60.66
2016,4,19,17,45,0.0,65.5,1.5,21.5,65.5,63.25,46.89
2016,4,19,18,0,0.0,48.0,1.3,21.0,48.0,46.38,32.87
2016,4,19,18,15,0.0,33.0,1.25,20.5,33.0,31.86,20.59
2016,4,19,18,30,0.0,18.0,1.2,20.0,18.0,17.36,8.19
2016,4,19,18,45,0.0,9.0,1.15,20.0,9.0,8.68,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.5,0.55,18.0,0.5,0.48,0.0
2016,4,20,6,30,0.0,1.0,0.6,18.0,1.0,0.96,0.0
2016,4,20,6,45,0.0,2.5,0.7,18.0,2.5,2.41,0.0
2016,4,20,7,0,0.0,4.0,0.8,18.0,4.0,3.85,0.0
2016,4,20,7,15,0.0,5.5,0.75,18.0,5.5,5.3,0.0
2016,4,20,7,30,0.0,7.0,0.7,18.0,7.0,6.75,0.08
2016,4,20,7,45,225.0,71.5,0.65,18.5,166.0,152.56,117.72
2016,4,20,8,0,450.0,136.0,0.6,19.0,325.0,323.67,251.12
2016,4,20,8,15,495.0,153.0,0.6,19.5,388.0,388.29,300.42
2016,4,20,8,30,540.0,170.0,0.6,20.0,451.0,457.09,352.0
2016,4,20,8,45,581.0,173.0,0.65,20.5,504.0,513.41,393.52
2016,4,20,9,0,622.0,176.0,0.7,21.0,557.0,574.45,437.32
2016,4,20,9,15,564.5,210.0,0.75,21.0,577.0,598.9,453.59
2016,4,20,9,30,507.0,244.0,0.8,21.0,597.0,618.38,466.03
2016,4,20,9,45,283.5,295.0,0.9,21.5,495.0,517.44,390.15
2016,4,20,10,0,60.0,346.0,1.0,22.0,393.0,392.49,294.54
2016,4,20,10,15,404.5,269.5,1.05,22.0,604.5,621.57,468.05
2016,4,20,10,30,749.0,193.0,1.1,22.0,816.0,860.6,632.6
2016,4,20,10,45,759.5,194.5,1.15,22.5,845.5,894.37,650.05
2016,4,20,11,0,770.0,196.0,1.2,23.0,875.0,922.76,666.5
2016,4,20,11,15,551.0,318.5,1.2,23.0,810.5,858.93,620.55
2016,4,20,11,30,332.0,441.0,1.2,23.0,746.0,777.07,560.19
2016,4,20,11,45,598.0,295.0,1.2,23.5,854.0,901.21,649.16
2016,4,20,12,0,864.0,149.0,1.2,24.0,962.0,1013.58,718.72
2016,4,20,12,15,865.0,149.5,1.2,24.0,966.5,1020.57,721.32
2016,4,20,12,30,866.0,150.0,1.2,24.0,971.0,1024.1,723.32
2016,4,20,12,45,864.5,150.0,1.2,24.0,967.5,1021.17,721.52
2016,4,20,13,0,863.0,150.0,1.2,24.0,964.0,1014.78,717.81
2016,4,20,13,15,860.0,149.5,1.15,23.5,951.5,1003.0,711.41
2016,4,20,13,30,857.0,149.0,1.1,23.0,939.0,987.88,703.08
2016,4,20,13,45,853.0,147.0,1.1,23.0,918.5,967.04,690.83
2016,4,20,14,0,849.0,145.0,1.1,23.0,898.0,943.07,676.71
2016,4,20,14,15,841.5,143.0,1.1,23.0,869.0,917.19,661.41
2016,4,20,14,30,834.0,141.0,1.1,23.0,840.0,883.95,641.37
2016,4,20,14,45,836.0,131.5,1.1,23.0,806.5,848.5,619.84
2016,4,20,15,0,838.0,122.0,1.1,23.0,773.0,810.04,596.17
2016,4,20,15,15,824.5,119.0,1.15,23.0,730.5,763.48,567.44
2016,4,20,15,30,811.0,116.0,1.2,23.0,688.0,715.45,537.23
2016,4,20,15,45,792.0,113.5,1.3,23.0,640.0,662.97,503.0
2016,4,20,16,0,773.0,111.0,1.4,23.0,592.0,610.07,466.19
2016,4,20,16,15,749.5,106.5,1.45,23.0,540.0,552.38,424.31
2016,4,20,16,30,726.0,102.0,1.5,23.0,488.0,495.21,381.39
2016,4,20,16,45,692.5,97.5,1.55,23.0,433.0,434.26,334.14
2016,4,20,17,0,659.0,93.0,1.6,23.0,378.0,375.71,287.17
2016,4,20,17,15,615.0,86.5,1.45,22.5,322.5,314.06,236.63
2016,4,20,17,30,571.0,80.0,1.3,22.0,267.0,256.71,188.39
2016,4,20,17,45,505.0,71.0,1.2,21.5,213.0,196.07,137.77
2016,4,20,18,0,439.0,62.0,1.1,21.0,159.0,143.02,93.9
2016,4,20,18,15,343.0,49.0,1.1,20.5,111.5,90.16,53.48
2016,4,20,18,30,247.0,36.0,1.1,20.0,64.0,48.5,24.89
2016,4,20,18,45,123.5,18.0,1.1,19.5,32.0,14.52,0.18
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.5,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.44,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.93,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.0,3.5,3.37,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,4.82,0.0
2016,4,21,7,45,0.0,18.5,0.75,19.5,18.5,17.85,9.39
2016,4,21,8,0,0.0,32.0,0.8,20.0,32.0,30.9,20.19
2016,4,21,8,15,0.0,35.0,0.8,20.5,35.0,33.8,22.44
2016,4,21,8,30,0.0,38.0,0.8,21.0,38.0,36.71,24.68
2016,4,21,8,45,0.0,57.0,0.85,21.5,57.0,55.11,39.5
2016,4,21,9,0,0.0,76.0,0.9,22.0,76.0,73.53,54.08
2016,4,21,9,15,0.0,93.0,0.9,22.0,93.0,90.03,67.05
2016,4,21,9,30,0.0,110.0,0.9,22.0,110.0,106.59,79.93
2016,4,21,9,45,35.5,233.0,0.95,22.5,260.5,257.38,196.78
2016,4,21,10,0,71.0,356.0,1.0,23.0,411.0,411.36,309.1
2016,4,21,10,15,203.0,371.5,1.0,23.0,539.0,545.86,406.5
2016,4,21,10,30,335.0,387.0,1.0,23.0,667.0,689.4,505.93
2016,4,21,10,45,583.0,272.5,1.05,23.5,779.5,814.2,593.66
2016,4,21,11,0,831.0,158.0,1.1,24.0,892.0,941.3,675.06
2016,4,21,11,15,836.5,159.0,1.15,24.0,913.5,966.13,689.11
2016,4,21,11,30,842.0,160.0,1.2,24.0,935.0,987.94,702.66
2016,4,21,11,45,859.5,151.0,1.3,24.0,952.0,1002.5,712.66
2016,4,21,12,0,877.0,142.0,1.4,24.0,969.0,1019.69,724.47
2016,4,21,12,15,878.0,142.5,1.5,24.0,973.5,1026.7,730.0
2016,4,21,12,30,879.0,143.0,1.6,24.0,978.0,1030.22,733.57
2016,4,21,12,45,877.0,143.5,1.7,24.5,974.0,1027.22,731.77
2016,4,21,13,0,875.0,144.0,1.8,25.0,970.0,1020.73,727.9
2016,4,21,13,15,872.0,143.5,1.85,24.5,957.5,1008.8,722.87
2016,4,21,13,30,869.0,143.0,1.9,24.0,945.0,993.49,715.78
2016,4,21,13,45,859.0,144.5,2.0,24.0,923.0,970.21,702.83
2016,4,21,14,0,849.0,146.0,2.1,24.0,901.0,944.01,687.94
2016,4,21,14,15,841.5,144.5,2.15,24.0,872.0,918.64,672.98
2016,4,21,14,30,834.0,143.0,2.2,24.0,843.0,885.9,653.05
2016,4,21,14,45,824.5,139.5,2.25,24.0,807.0,846.91,628.81
2016,4,21,15,0,815.0,136.0,2.3,24.0,771.0,805.74,602.85
2016,4,21,15,15,801.0,133.0,2.3,24.0,728.5,759.66,572.83
2016,4,21,15,30,787.0,130.0,2.3,24.0,686.0,712.22,541.51
2016,4,21,15,45,502.0,207.5,2.3,24.0,553.0,558.28,427.45
2016,4,21,16,0,217.0,285.0,2.3,24.0,420.0,422.57,323.6
2016,4,21,16,15,141.0,255.0,2.2,23.5,340.0,336.46,259.49
2016,4,21,16,30,65.0,225.0,2.1,23.0,260.0,255.57,197.8
2016,4,21,16,45,214.5,191.5,2.05,23.0,288.0,292.32,227.47
2016,4,21,17,0,364.0,158.0,2.0,23.0,316.0,311.64,240.83
2016,4,21,17,15,340.5,138.0,1.9,22.5,269.5,261.43,200.13
2016,4,21,17,30,317.0,118.0,1.8,22.0,223.0,213.6,160.71
2016,4,21,17,45,279.5,98.5,1.7,21.5,178.0,165.35,120.79
2016,4,21,18,0,242.0,79.0,1.6,21.0,133.0,121.5,84.57
2016,4,21,18,15,184.5,59.0,1.55,20.5,93.0,79.24,51.41
2016,4,21,18,30,127.0,39.0,1.5,20.0,53.0,44.18,25.43
2016,4,21,18,45,63.5,19.5,1.5,20.0,26.5,16.91,2.21
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.5,15.5,1.8,13.5,33.5,11.58,0.0
2016,4,22,6,30,341.0,31.0,2.1,14.0,67.0,47.56,22.27
2016,4,22,6,45,444.0,41.5,2.4,15.0,118.5,92.13,52.21
2016,4,22,7,0,547.0,52.0,2.7,16.0,170.0,149.25,96.67
2016,4,22,7,15,610.5,59.5,2.6,16.5,227.5,206.25,145.69
2016,4,22,7,30,674.0,67.0,2.5,17.0,285.0,270.45,201.5
2016,4,22,7,45,714.5,72.5,2.45,18.0,343.0,331.86,254.61
2016,4,22,8,0,755.0,78.0,2.4,19.0,401.0,396.37,308.55
2016,4,22,8,15,784.5,82.5,2.35,19.5,458.5,458.09,359.12
2016,4,22,8,30,814.0,87.0,2.3,20.0,516.0,521.66,409.2
2016,4,22,8,45,834.5,90.5,2.25,21.0,570.0,580.47,453.02
2016,4,22,9,0,855.0,94.0,2.2,22.0,624.0,639.5,495.15
2016,4,22,9,15,871.0,97.0,2.25,22.0,673.5,693.47,534.65
2016,4,22,9,30,887.0,100.0,2.3,22.0,723.0,747.63,571.33
2016,4,22,9,45,898.0,103.0,2.4,22.5,767.0,796.8,603.21
2016,4,22,10,0,909.0,106.0,2.5,23.0,811.0,844.11,633.41
2016,4,22,10,15,917.5,107.5,2.55,23.0,848.0,885.68,660.27
2016,4,22,10,30,926.0,109.0,2.6,23.0,885.0,924.72,685.31
2016,4,22,10,45,931.5,111.0,2.65,23.5,914.5,958.84,705.62
2016,4,22,11,0,937.0,113.0,2.7,24.0,944.0,989.87,723.8
2016,4,22,11,15,941.5,114.0,2.7,24.0,965.5,1015.68,739.52
2016,4,22,11,30,946.0,115.0,2.7,24.0,987.0,1038.06,753.09
2016,4,22,11,45,948.5,115.5,2.75,24.5,1000.5,1054.43,761.89
2016,4,22,12,0,951.0,116.0,2.8,25.0,1014.0,1067.11,768.47
2016,4,22,12,15,951.5,116.0,2.8,25.0,1018.5,1073.55,772.22
2016,4,22,12,30,952.0,116.0,2.8,25.0,1023.0,1076.19,773.75
2016,4,22,12,45,950.0,116.0,2.8,25.0,1018.0,1072.51,771.45
2016,4,22,13,0,948.0,116.0,2.8,25.0,1013.0,1065.06,766.95
2016,4,22,13,15,945.0,115.5,2.75,25.0,999.5,1052.37,758.77
2016,4,22,13,30,942.0,115.0,2.7,25.0,986.0,1036.02,748.41
2016,4,22,13,45,936.5,114.5,2.7,25.0,964.0,1013.7,734.83
2016,4,22,14,0,931.0,114.0,2.7,25.0,942.0,988.01,719.15
2016,4,22,14,15,924.0,112.5,2.65,25.0,912.5,956.69,699.39
2016,4,22,14,30,917.0,111.0,2.6,25.0,883.0,922.39,677.67
2016,4,22,14,45,907.0,109.5,2.6,25.0,845.5,882.73,652.72
2016,4,22,15,0,897.0,108.0,2.6,25.0,808.0,840.67,625.98
2016,4,22,15,15,884.5,106.0,2.5,25.0,764.5,794.0,595.17
2016,4,22,15,30,872.0,104.0,2.4,25.0,721.0,745.61,562.93
2016,4,22,15,45,855.5,101.0,2.35,25.0,672.0,692.01,526.98
2016,4,22,16,0,839.0,98.0,2.3,25.0,623.0,638.73,488.5
2016,4,22,16,15,817.0,94.5,2.15,24.5,569.5,579.76,445.27
2016,4,22,16,30,795.0,91.0,2.0,24.0,516.0,521.15,401.01
2016,4,22,16,45,766.0,86.0,1.85,24.0,459.5,458.35,351.53
2016,4,22,17,0,737.0,81.0,1.7,24.0,403.0,397.33,302.01
2016,4,22,17,15,695.5,75.5,1.5,23.0,345.5,332.75,249.46
2016,4,22,17,30,654.0,70.0,1.3,22.0,288.0,272.56,198.91
