Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,17,45,592.5,62.5,1.15,21.5,231.5,209.65,145.78
2016,4,22,18,0,531.0,55.0,1.0,21.0,175.0,153.68,98.85
2016,4,22,18,15,431.0,45.0,1.0,20.0,123.5,97.61,55.95
2016,4,22,18,30,331.0,35.0,1.0,19.0,72.0,53.7,26.42
2016,4,22,18,45,165.5,17.5,1.05,18.5,36.0,14.21,1.77
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.0,1.0,14.0,34.0,12.82,0.0
2016,4,23,6,30,314.0,34.0,1.1,15.0,68.0,49.57,24.58
2016,4,23,6,45,420.0,45.0,1.2,16.0,119.5,93.54,54.17
2016,4,23,7,0,526.0,56.0,1.3,17.0,171.0,150.41,98.0
2016,4,23,7,15,590.5,63.5,1.2,17.5,228.0,206.48,145.51
2016,4,23,7,30,655.0,71.0,1.1,18.0,285.0,269.87,199.53
2016,4,23,7,45,698.5,76.5,1.0,18.5,343.5,330.68,251.15
2016,4,23,8,0,742.0,82.0,0.9,19.0,402.0,396.16,304.66
2016,4,23,8,15,772.0,86.5,1.0,20.0,459.0,457.38,353.31
2016,4,23,8,30,802.0,91.0,1.1,21.0,516.0,520.52,401.54
2016,4,23,8,45,821.5,95.5,1.25,22.0,569.5,579.11,444.98
2016,4,23,9,0,841.0,100.0,1.4,23.0,623.0,637.84,487.03
2016,4,23,9,15,857.0,103.0,1.45,23.0,672.0,692.47,526.1
2016,4,23,9,30,873.0,106.0,1.5,23.0,721.0,744.5,560.8
2016,4,23,9,45,883.0,109.0,1.55,23.5,764.0,792.24,590.72
2016,4,23,10,0,893.0,112.0,1.6,24.0,807.0,838.09,618.95
2016,4,23,10,15,901.5,114.0,1.6,24.0,843.5,879.52,644.59
2016,4,23,10,30,910.0,116.0,1.6,24.0,880.0,918.48,668.41
2016,4,23,10,45,914.5,118.5,1.65,24.5,909.0,951.65,687.65
2016,4,23,11,0,919.0,121.0,1.7,25.0,938.0,981.74,704.86
2016,4,23,11,15,923.5,122.5,1.7,25.0,959.5,1007.59,720.09
2016,4,23,11,30,928.0,124.0,1.7,25.0,981.0,1030.08,733.27
2016,4,23,11,45,930.0,124.5,1.7,25.0,994.0,1045.63,742.2
2016,4,23,12,0,932.0,125.0,1.7,25.0,1007.0,1057.57,749.07
2016,4,23,12,15,932.5,125.0,1.7,25.0,1011.0,1063.83,752.58
2016,4,23,12,30,933.0,125.0,1.7,25.0,1015.0,1066.37,754.0
2016,4,23,12,45,930.5,126.0,1.75,25.5,1010.5,1063.2,751.36
2016,4,23,13,0,928.0,127.0,1.8,26.0,1006.0,1056.34,746.61
2016,4,23,13,15,925.0,126.5,1.85,26.0,993.0,1043.83,739.96
2016,4,23,13,30,922.0,126.0,1.9,26.0,980.0,1027.73,731.2
2016,4,23,13,45,916.0,125.5,1.95,26.0,958.0,1005.28,718.5
2016,4,23,14,0,910.0,125.0,2.0,26.0,936.0,979.55,703.76
2016,4,23,14,15,903.5,123.5,2.1,25.5,907.0,949.22,687.9
2016,4,23,14,30,897.0,122.0,2.2,25.0,878.0,915.94,669.86
2016,4,23,14,45,887.5,120.0,2.3,25.0,841.5,876.85,646.36
2016,4,23,15,0,878.0,118.0,2.4,25.0,805.0,835.38,620.93
2016,4,23,15,15,865.5,115.5,2.45,25.0,762.0,788.95,591.36
2016,4,23,15,30,853.0,113.0,2.5,25.0,719.0,742.79,561.56
2016,4,23,15,45,837.5,109.5,2.6,25.0,670.5,689.87,526.36
2016,4,23,16,0,822.0,106.0,2.7,25.0,622.0,636.11,488.04
2016,4,23,16,15,799.5,102.0,2.65,24.5,568.5,577.17,445.05
2016,4,23,16,30,777.0,98.0,2.6,24.0,515.0,518.7,400.99
2016,4,23,16,45,746.5,93.0,2.55,23.5,458.5,456.16,352.37
2016,4,23,17,0,716.0,88.0,2.5,23.0,402.0,395.11,303.26
2016,4,23,17,15,673.5,82.0,2.3,22.5,344.5,331.34,250.43
2016,4,23,17,30,631.0,76.0,2.1,22.0,287.0,271.62,199.64
2016,4,23,17,45,566.0,68.5,1.9,21.5,230.5,209.19,146.84
2016,4,23,18,0,501.0,61.0,1.7,21.0,174.0,154.13,100.72
2016,4,23,18,15,403.5,49.0,1.65,20.0,123.5,98.21,57.71
2016,4,23,18,30,306.0,37.0,1.6,19.0,73.0,54.17,27.64
2016,4,23,18,45,153.0,18.5,1.6,18.5,36.5,15.14,2.96
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,44.0,21.0,1.9,15.5,26.0,18.86,3.83
2016,4,24,6,30,88.0,42.0,2.1,16.0,52.0,44.4,27.52
2016,4,24,6,45,141.5,65.5,2.35,16.5,92.5,79.09,54.12
2016,4,24,7,0,195.0,89.0,2.6,17.0,133.0,121.17,87.73
2016,4,24,7,15,268.0,101.0,2.8,17.5,179.0,163.62,121.98
2016,4,24,7,30,341.0,113.0,3.0,18.0,225.0,215.6,164.91
2016,4,24,7,45,170.5,113.0,3.2,18.5,169.0,173.69,135.85
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,109.3,84.92
2016,4,24,8,15,0.0,96.0,3.5,19.0,96.0,92.88,71.24
2016,4,24,8,30,0.0,79.0,3.6,19.0,79.0,76.41,57.5
2016,4,24,8,45,3.5,135.0,3.75,19.5,137.5,132.88,103.03
2016,4,24,9,0,7.0,191.0,3.9,20.0,196.0,190.0,148.02
2016,4,24,9,15,20.5,238.0,3.95,20.0,252.5,245.72,191.6
2016,4,24,9,30,34.0,285.0,4.0,20.0,309.0,306.34,238.31
2016,4,24,9,45,20.5,241.0,4.1,20.5,256.0,250.64,194.01
2016,4,24,10,0,7.0,197.0,4.2,21.0,203.0,197.37,151.61
2016,4,24,10,15,8.0,205.5,4.2,21.0,212.5,206.87,158.85
2016,4,24,10,30,9.0,214.0,4.2,21.0,222.0,216.44,166.03
2016,4,24,10,45,14.0,261.0,4.25,21.5,273.5,267.64,204.98
2016,4,24,11,0,19.0,308.0,4.3,22.0,325.0,319.28,243.54
2016,4,24,11,15,15.5,274.0,4.3,22.0,288.5,282.76,215.5
2016,4,24,11,30,12.0,240.0,4.3,22.0,252.0,246.12,187.43
2016,4,24,11,45,14.5,273.5,4.3,22.5,287.5,281.94,214.28
2016,4,24,12,0,17.0,307.0,4.3,23.0,323.0,317.85,240.75
2016,4,24,12,15,16.5,304.0,4.2,23.0,320.0,314.52,238.02
2016,4,24,12,30,16.0,301.0,4.1,23.0,317.0,311.09,235.36
2016,4,24,12,45,12.5,247.0,4.1,23.5,259.5,254.06,191.98
2016,4,24,13,0,9.0,193.0,4.1,24.0,202.0,197.23,148.5
2016,4,24,13,15,8.0,183.0,4.05,24.0,191.0,186.28,140.22
2016,4,24,13,30,7.0,173.0,4.0,24.0,180.0,175.33,131.86
2016,4,24,13,45,12.0,235.5,3.95,24.0,247.0,241.41,182.63
2016,4,24,14,0,17.0,298.0,3.9,24.0,314.0,307.53,232.61
2016,4,24,14,15,407.0,229.0,3.85,24.0,573.5,610.7,469.28
2016,4,24,14,30,797.0,160.0,3.8,24.0,833.0,870.37,655.5
2016,4,24,14,45,780.5,160.5,3.75,24.0,796.5,830.69,627.08
2016,4,24,15,0,764.0,161.0,3.7,24.0,760.0,789.44,599.51
2016,4,24,15,15,750.0,157.5,3.7,24.0,718.5,746.04,570.42
2016,4,24,15,30,736.0,154.0,3.7,24.0,677.0,699.99,538.32
2016,4,24,15,45,554.0,205.5,3.7,24.0,584.0,591.42,456.51
2016,4,24,16,0,372.0,257.0,3.7,24.0,491.0,496.0,383.19
2016,4,24,16,15,513.0,194.0,3.65,23.5,487.0,499.54,388.89
2016,4,24,16,30,654.0,131.0,3.6,23.0,483.0,486.07,379.8
2016,4,24,16,45,622.5,124.0,3.55,23.0,430.0,427.4,332.88
2016,4,24,17,0,591.0,117.0,3.5,23.0,377.0,371.07,286.8
2016,4,24,17,15,546.5,108.0,3.3,22.5,322.5,310.63,236.98
2016,4,24,17,30,502.0,99.0,3.1,22.0,268.0,253.44,188.88
2016,4,24,17,45,442.5,87.0,2.9,21.5,215.0,195.69,140.42
2016,4,24,18,0,383.0,75.0,2.7,21.0,162.0,144.74,98.07
2016,4,24,18,15,294.5,59.0,2.6,20.5,115.0,93.32,58.32
2016,4,24,18,30,206.0,43.0,2.5,20.0,68.0,52.65,29.67
2016,4,24,18,45,103.0,21.5,2.45,19.5,34.0,17.7,5.06
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,20.5,2.55,19.5,33.5,16.41,3.66
2016,4,25,6,30,219.0,41.0,2.7,20.0,67.0,50.83,27.94
2016,4,25,6,45,312.5,56.0,2.85,20.5,115.0,91.65,56.28
2016,4,25,7,0,406.0,71.0,3.0,21.0,163.0,143.81,96.45
2016,4,25,7,15,276.5,103.5,3.2,21.5,174.0,168.52,123.89
2016,4,25,7,30,147.0,136.0,3.4,22.0,185.0,177.11,136.02
2016,4,25,7,45,162.5,159.5,3.6,22.5,223.0,215.09,166.95
2016,4,25,8,0,178.0,183.0,3.8,23.0,261.0,254.76,198.65
2016,4,25,8,15,89.0,160.0,3.9,23.5,199.0,200.49,155.99
2016,4,25,8,30,0.0,137.0,4.0,24.0,137.0,132.72,101.23
2016,4,25,8,45,31.0,204.0,4.15,24.5,224.0,218.19,168.33
2016,4,25,9,0,62.0,271.0,4.3,25.0,311.0,306.16,235.53
2016,4,25,9,15,97.5,304.5,4.35,25.0,371.5,367.14,281.71
2016,4,25,9,30,133.0,338.0,4.4,25.0,432.0,434.96,332.4
2016,4,25,9,45,232.5,347.0,4.45,25.5,524.0,526.92,401.17
2016,4,25,10,0,332.0,356.0,4.5,26.0,616.0,630.59,476.61
2016,4,25,10,15,573.0,255.5,4.5,26.0,729.0,751.51,568.35
2016,4,25,10,30,814.0,155.0,4.5,26.0,842.0,878.67,658.23
2016,4,25,10,45,819.0,158.5,4.5,26.5,869.5,910.78,677.07
2016,4,25,11,0,824.0,162.0,4.5,27.0,897.0,940.16,694.53
2016,4,25,11,15,829.0,163.0,4.5,27.0,917.5,964.12,709.68
2016,4,25,11,30,834.0,164.0,4.5,27.0,938.0,985.07,722.88
2016,4,25,11,45,857.5,150.5,4.55,27.5,955.5,1000.73,731.48
2016,4,25,12,0,881.0,137.0,4.6,28.0,973.0,1019.19,741.93
2016,4,25,12,15,881.5,137.0,4.55,28.0,977.5,1025.03,745.23
2016,4,25,12,30,882.0,137.0,4.5,28.0,982.0,1027.38,746.37
2016,4,25,12,45,542.0,314.5,4.5,28.5,833.0,874.74,640.24
2016,4,25,13,0,202.0,492.0,4.5,29.0,684.0,702.22,510.69
2016,4,25,13,15,206.0,484.5,4.45,29.0,678.0,696.09,507.62
2016,4,25,13,30,210.0,477.0,4.4,29.0,672.0,688.95,503.07
2016,4,25,13,45,529.0,310.0,4.35,29.0,786.5,830.1,611.03
2016,4,25,14,0,848.0,143.0,4.3,29.0,901.0,939.66,688.22
2016,4,25,14,15,840.5,141.0,4.25,29.0,872.5,909.48,667.9
2016,4,25,14,30,833.0,139.0,4.2,29.0,844.0,880.38,649.22
2016,4,25,14,45,490.5,262.5,4.2,29.0,673.0,688.62,514.06
2016,4,25,15,0,148.0,386.0,4.2,29.0,502.0,508.1,377.56
2016,4,25,15,15,180.0,362.5,4.1,28.5,496.0,502.53,376.47
2016,4,25,15,30,212.0,339.0,4.0,28.0,490.0,493.89,372.3
2016,4,25,15,45,470.0,235.0,3.95,28.0,540.0,563.25,428.89
2016,4,25,16,0,728.0,131.0,3.9,28.0,590.0,601.81,460.84
2016,4,25,16,15,703.5,126.0,3.75,27.5,538.5,545.16,418.65
2016,4,25,16,30,679.0,121.0,3.6,27.0,487.0,489.4,376.43
2016,4,25,16,45,646.0,114.5,3.5,27.0,433.0,429.25,329.13
2016,4,25,17,0,613.0,108.0,3.4,27.0,379.0,371.55,282.55
2016,4,25,17,15,568.5,100.0,3.2,26.5,324.5,310.91,233.21
2016,4,25,17,30,524.0,92.0,3.0,26.0,270.0,254.69,186.43
2016,4,25,17,45,460.5,82.0,2.8,26.0,216.5,195.48,137.23
2016,4,25,18,0,397.0,72.0,2.6,26.0,163.0,144.66,95.55
2016,4,25,18,15,307.5,57.0,2.65,25.5,116.0,93.22,56.55
2016,4,25,18,30,218.0,42.0,2.7,25.0,69.0,52.64,28.63
2016,4,25,18,45,109.0,21.0,2.8,24.5,34.5,17.41,5.24
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.0,22.0,4.05,20.0,33.5,17.87,5.46
2016,4,26,6,30,190.0,44.0,4.1,20.0,67.0,52.1,29.89
2016,4,26,6,45,266.5,62.5,4.15,20.5,113.5,92.49,58.98
2016,4,26,7,0,343.0,81.0,4.2,21.0,160.0,142.23,97.87
2016,4,26,7,15,176.0,98.5,4.3,21.0,139.5,139.29,103.81
2016,4,26,7,30,9.0,116.0,4.4,21.0,119.0,114.55,88.94
2016,4,26,7,45,98.5,150.0,4.55,21.5,193.0,182.67,142.76
2016,4,26,8,0,188.0,184.0,4.7,22.0,267.0,260.14,204.1
2016,4,26,8,15,402.0,167.0,4.8,22.5,374.0,361.36,284.16
2016,4,26,8,30,616.0,150.0,4.9,23.0,481.0,483.37,379.93
2016,4,26,8,45,645.5,155.0,5.05,23.5,533.0,538.94,422.9
2016,4,26,9,0,675.0,160.0,5.2,24.0,585.0,596.03,466.22
2016,4,26,9,15,461.0,246.5,5.25,24.0,547.0,567.56,441.16
2016,4,26,9,30,247.0,333.0,5.3,24.0,509.0,512.85,395.35
2016,4,26,9,45,498.0,255.0,5.4,24.5,636.5,647.14,499.98
2016,4,26,10,0,749.0,177.0,5.5,25.0,764.0,793.79,609.35
2016,4,26,10,15,760.0,180.0,5.55,25.0,799.5,833.73,636.14
2016,4,26,10,30,771.0,183.0,5.6,25.0,835.0,869.53,660.39
2016,4,26,10,45,775.5,187.5,5.7,25.5,862.5,900.91,680.4
2016,4,26,11,0,780.0,192.0,5.8,26.0,890.0,929.68,698.55
2016,4,26,11,15,785.0,194.0,5.85,26.0,910.5,953.69,714.53
2016,4,26,11,30,790.0,196.0,5.9,26.0,931.0,974.84,728.64
2016,4,26,11,45,799.0,192.5,5.95,26.5,944.5,991.44,738.23
2016,4,26,12,0,808.0,189.0,6.0,27.0,958.0,1005.03,745.86
2016,4,26,12,15,520.5,341.0,5.95,27.0,837.5,879.91,654.81
2016,4,26,12,30,233.0,493.0,5.9,27.0,717.0,736.0,544.5
2016,4,26,12,45,141.5,464.5,5.9,27.5,600.5,614.7,455.94
2016,4,26,13,0,50.0,436.0,5.9,28.0,484.0,487.02,360.9
2016,4,26,13,15,75.5,452.0,5.85,28.0,523.0,527.78,391.58
2016,4,26,13,30,101.0,468.0,5.8,28.0,562.0,567.57,420.89
2016,4,26,13,45,140.0,462.5,5.8,28.0,590.5,602.79,447.56
2016,4,26,14,0,179.0,457.0,5.8,28.0,619.0,629.84,468.37
2016,4,26,14,15,99.5,379.0,5.7,27.5,468.5,473.37,354.95
2016,4,26,14,30,20.0,301.0,5.6,27.0,318.0,311.9,234.4
2016,4,26,14,45,168.0,332.5,5.6,27.0,465.5,476.9,362.49
2016,4,26,15,0,316.0,364.0,5.6,27.0,613.0,626.12,474.37
2016,4,26,15,15,475.5,284.0,5.5,27.0,635.5,659.43,502.65
2016,4,26,15,30,635.0,204.0,5.4,27.0,658.0,676.38,518.8
2016,4,26,15,45,416.5,248.0,5.3,27.0,537.5,539.36,414.37
2016,4,26,16,0,198.0,292.0,5.2,27.0,417.0,416.64,319.29
2016,4,26,16,15,104.5,237.5,4.95,26.5,303.5,297.02,228.48
2016,4,26,16,30,11.0,183.0,4.7,26.0,190.0,183.36,140.23
2016,4,26,16,45,5.5,139.5,4.5,26.0,143.0,137.7,104.81
2016,4,26,17,0,0.0,96.0,4.3,26.0,96.0,92.84,69.44
2016,4,26,17,15,0.0,81.5,4.1,25.5,81.5,78.79,58.53
2016,4,26,17,30,0.0,67.0,3.9,25.0,67.0,64.76,47.43
2016,4,26,17,45,82.5,86.0,3.7,24.5,105.0,104.08,76.98
2016,4,26,18,0,165.0,105.0,3.5,24.0,143.0,131.31,94.9
2016,4,26,18,15,112.5,76.0,3.5,23.5,98.5,86.02,59.47
2016,4,26,18,30,60.0,47.0,3.5,23.0,54.0,47.64,30.28
2016,4,26,18,45,30.0,23.5,3.55,23.0,27.0,21.4,8.41
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,124.0,22.5,3.35,15.0,37.5,18.77,7.09
2016,4,27,6,30,248.0,45.0,3.4,15.0,75.0,57.31,32.81
2016,4,27,6,45,375.0,56.0,3.45,15.0,129.0,100.81,62.56
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,160.36,108.86
2016,4,27,7,15,569.0,75.5,3.4,15.5,241.5,216.9,157.41
2016,4,27,7,30,636.0,84.0,3.3,16.0,300.0,281.06,212.95
2016,4,27,7,45,694.5,87.0,3.25,16.5,362.0,343.9,267.25
2016,4,27,8,0,753.0,90.0,3.2,17.0,424.0,412.56,325.07
2016,4,27,8,15,784.0,94.5,3.15,18.0,482.0,475.34,376.1
2016,4,27,8,30,815.0,99.0,3.1,19.0,540.0,539.55,426.24
2016,4,27,8,45,842.5,101.0,3.05,20.0,596.5,600.79,472.24
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,662.89,517.08
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.5,717.24,554.6
2016,4,27,9,30,902.0,109.0,2.9,23.0,754.0,771.75,588.88
2016,4,27,9,45,915.5,110.5,2.9,24.0,798.5,821.6,619.33
2016,4,27,10,0,929.0,112.0,2.9,25.0,843.0,869.74,647.96
2016,4,27,10,15,937.0,114.0,2.8,25.5,880.0,911.74,672.49
2016,4,27,10,30,945.0,116.0,2.7,26.0,917.0,951.13,694.86
2016,4,27,10,45,951.0,117.0,2.65,26.5,946.5,984.86,713.62
2016,4,27,11,0,957.0,118.0,2.6,27.0,976.0,1015.48,730.2
2016,4,27,11,15,960.5,119.0,2.6,27.0,997.0,1040.43,745.02
2016,4,27,11,30,964.0,120.0,2.6,27.0,1018.0,1061.85,757.7
2016,4,27,11,45,968.5,118.5,2.6,27.5,1031.5,1078.11,765.69
2016,4,27,12,0,973.0,117.0,2.6,28.0,1045.0,1090.68,771.49
2016,4,27,12,15,973.0,117.5,2.6,28.0,1048.5,1097.0,775.09
2016,4,27,12,30,973.0,118.0,2.6,28.0,1052.0,1099.46,776.48
2016,4,27,12,45,971.5,117.5,2.6,28.0,1046.5,1095.55,774.1
2016,4,27,13,0,970.0,117.0,2.6,28.0,1041.0,1087.8,769.52
2016,4,27,13,15,966.5,116.0,2.55,28.0,1027.0,1073.77,760.66
2016,4,27,13,30,963.0,115.0,2.5,28.0,1013.0,1056.03,749.64
2016,4,27,13,45,958.0,114.0,2.5,28.0,990.5,1033.25,736.11
2016,4,27,14,0,953.0,113.0,2.5,28.0,968.0,1007.01,720.46
2016,4,27,14,15,946.0,111.5,2.4,28.0,937.5,975.13,700.26
2016,4,27,14,30,939.0,110.0,2.3,28.0,907.0,940.2,678.15
2016,4,27,14,45,928.0,109.0,2.25,28.0,869.0,899.54,652.74
2016,4,27,15,0,917.0,108.0,2.2,28.0,831.0,856.5,625.64
2016,4,27,15,15,905.0,105.5,2.0,27.5,787.0,809.03,595.34
2016,4,27,15,30,893.0,103.0,1.8,27.0,743.0,759.76,563.52
2016,4,27,15,45,874.5,101.0,1.65,27.0,692.5,705.0,526.9
2016,4,27,16,0,856.0,99.0,1.5,27.0,642.0,650.6,487.97
2016,4,27,16,15,835.0,95.5,1.35,27.0,588.0,591.54,444.74
2016,4,27,16,30,814.0,92.0,1.2,27.0,534.0,532.71,400.56
2016,4,27,16,45,782.0,88.5,1.1,27.0,476.0,469.14,352.0
2016,4,27,17,0,750.0,85.0,1.0,27.0,418.0,407.65,303.54
2016,4,27,17,15,709.0,79.0,0.85,26.5,360.0,342.07,251.14
2016,4,27,17,30,668.0,73.0,0.7,26.0,302.0,280.89,200.76
2016,4,27,17,45,602.5,66.5,0.55,26.0,244.0,217.19,148.15
2016,4,27,18,0,537.0,60.0,0.4,26.0,186.0,160.86,102.04
2016,4,27,18,15,439.5,49.0,0.45,25.5,133.5,103.64,59.08
2016,4,27,18,30,342.0,38.0,0.5,25.0,81.0,58.22,28.83
2016,4,27,18,45,171.0,19.0,0.6,24.5,40.5,16.14,3.92
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,133.5,22.0,1.45,14.5,38.5,18.76,6.4
2016,4,28,6,30,267.0,44.0,1.7,15.0,77.0,58.18,32.84
2016,4,28,6,45,361.0,57.5,2.0,16.0,127.5,101.04,63.1
2016,4,28,7,0,455.0,71.0,2.3,17.0,178.0,156.11,106.36
2016,4,28,7,15,517.5,80.5,2.45,17.5,233.0,209.74,151.88
2016,4,28,7,30,580.0,90.0,2.6,18.0,288.0,270.49,203.87
2016,4,28,7,45,627.0,96.0,2.8,19.0,345.5,328.86,253.51
2016,4,28,8,0,674.0,102.0,3.0,20.0,403.0,391.83,305.65
2016,4,28,8,15,705.0,108.0,3.25,20.5,458.0,451.35,354.49
2016,4,28,8,30,736.0,114.0,3.5,21.0,513.0,512.99,403.6
2016,4,28,8,45,760.5,117.5,3.8,22.0,566.0,570.05,447.24
2016,4,28,9,0,785.0,121.0,4.1,23.0,619.0,627.75,490.05
2016,4,28,9,15,802.0,124.5,4.1,23.5,667.0,680.69,528.33
2016,4,28,9,30,819.0,128.0,4.1,24.0,715.0,733.03,564.41
2016,4,28,9,45,832.0,131.0,4.2,24.5,757.5,780.87,596.01
2016,4,28,10,0,845.0,134.0,4.3,25.0,800.0,827.21,626.16
2016,4,28,10,15,854.5,136.0,4.3,25.0,836.0,867.81,652.84
2016,4,28,10,30,864.0,138.0,4.3,25.0,872.0,902.53,675.33
2016,4,28,10,45,868.5,141.0,4.35,25.5,900.0,934.51,694.77
2016,4,28,11,0,873.0,144.0,4.4,26.0,928.0,963.57,712.15
2016,4,28,11,15,877.0,145.5,4.4,26.0,948.5,987.61,727.3
2016,4,28,11,30,881.0,147.0,4.4,26.0,969.0,1008.46,740.38
2016,4,28,11,45,880.0,149.5,4.45,26.5,980.0,1022.08,747.59
2016,4,28,12,0,879.0,152.0,4.5,27.0,991.0,1032.23,752.64
2016,4,28,12,15,879.0,152.0,4.45,27.0,994.5,1037.43,755.49
2016,4,28,12,30,879.0,152.0,4.4,27.0,998.0,1039.15,756.22
2016,4,28,12,45,868.5,157.5,4.4,27.5,990.0,1032.35,750.33
2016,4,28,13,0,858.0,163.0,4.4,28.0,982.0,1028.26,746.41
2016,4,28,13,15,853.0,162.0,4.35,28.0,968.0,1013.66,736.92
2016,4,28,13,30,848.0,161.0,4.3,28.0,954.0,995.78,725.46
2016,4,28,13,45,828.0,168.0,4.25,28.0,928.0,968.58,707.94
2016,4,28,14,0,808.0,175.0,4.2,28.0,902.0,938.91,688.85
2016,4,28,14,15,798.0,173.0,4.15,28.0,872.0,907.08,668.31
2016,4,28,14,30,788.0,171.0,4.1,28.0,842.0,872.86,646.13
2016,4,28,14,45,449.0,276.5,4.05,28.0,655.5,666.92,499.26
2016,4,28,15,0,110.0,382.0,4.0,28.0,469.0,468.36,349.13
2016,4,28,15,15,66.0,323.0,3.95,27.5,374.5,370.45,278.6
2016,4,28,15,30,22.0,264.0,3.9,27.0,280.0,273.3,206.28
2016,4,28,15,45,51.5,274.0,3.85,27.0,308.0,305.11,231.7
2016,4,28,16,0,81.0,284.0,3.8,27.0,336.0,330.98,252.1
2016,4,28,16,15,92.0,262.0,3.65,26.5,316.0,311.12,238.15
2016,4,28,16,30,103.0,240.0,3.5,26.0,296.0,290.01,223.02
2016,4,28,16,45,51.5,136.5,3.35,26.0,164.5,157.91,120.71
2016,4,28,17,0,0.0,33.0,3.2,26.0,33.0,31.87,20.26
2016,4,28,17,15,0.0,28.0,3.0,25.5,28.0,27.03,16.49
2016,4,28,17,30,0.0,23.0,2.8,25.0,23.0,22.19,12.63
2016,4,28,17,45,76.0,64.5,2.65,24.5,82.5,81.89,59.21
2016,4,28,18,0,152.0,106.0,2.5,24.0,142.0,129.85,94.23
2016,4,28,18,15,106.0,76.0,2.55,23.5,98.0,85.29,59.19
2016,4,28,18,30,60.0,46.0,2.6,23.0,54.0,46.9,29.79
2016,4,28,18,45,31.0,24.5,2.7,23.0,28.5,22.4,9.17
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.95,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.93,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.0,34.0,23.0,9.8
2016,4,29,6,30,119.0,48.0,2.9,21.0,64.0,52.36,32.43
2016,4,29,6,45,170.0,72.5,3.05,21.5,107.0,90.54,61.36
2016,4,29,7,0,221.0,97.0,3.2,22.0,150.0,135.2,96.74
2016,4,29,7,15,201.5,116.5,3.55,22.5,174.5,163.56,122.09
2016,4,29,7,30,182.0,136.0,3.9,23.0,199.0,188.74,144.26
2016,4,29,7,45,91.0,135.0,4.25,23.5,166.5,165.65,127.97
2016,4,29,8,0,0.0,134.0,4.6,24.0,134.0,129.55,99.49
2016,4,29,8,15,17.0,173.5,4.75,24.0,183.0,176.19,136.36
2016,4,29,8,30,34.0,213.0,4.9,24.0,232.0,226.5,175.65
2016,4,29,8,45,18.5,193.5,5.1,24.5,204.0,198.66,152.89
2016,4,29,9,0,3.0,174.0,5.3,25.0,176.0,170.76,130.11
2016,4,29,9,15,3.5,173.0,5.35,25.5,175.5,170.34,129.21
2016,4,29,9,30,4.0,172.0,5.4,26.0,175.0,169.95,128.33
2016,4,29,9,45,14.5,236.0,5.45,26.5,247.5,241.0,182.64
2016,4,29,10,0,25.0,300.0,5.5,27.0,320.0,313.22,236.63
2016,4,29,10,15,20.0,284.0,5.45,27.0,300.5,294.2,221.67
2016,4,29,10,30,15.0,268.0,5.4,27.0,281.0,274.78,206.59
2016,4,29,10,45,42.0,348.0,5.4,27.5,385.5,384.13,288.07
2016,4,29,11,0,69.0,428.0,5.4,28.0,490.0,491.69,365.78
2016,4,29,11,15,129.5,455.0,5.35,28.0,575.0,584.4,433.35
2016,4,29,11,30,190.0,482.0,5.3,28.0,660.0,673.54,497.15
2016,4,29,11,45,100.5,350.0,5.25,28.0,444.5,454.13,338.84
2016,4,29,12,0,11.0,218.0,5.2,28.0,229.0,223.76,166.15
2016,4,29,12,15,82.0,359.5,5.15,28.0,439.0,441.19,329.62
2016,4,29,12,30,153.0,501.0,5.1,28.0,649.0,663.1,503.22
2016,4,29,12,45,112.0,482.0,5.05,28.0,590.0,595.99,438.57
2016,4,29,13,0,71.0,463.0,5.0,28.0,531.0,534.92,394.19
2016,4,29,13,15,42.5,359.5,4.9,28.0,400.0,400.64,297.43
2016,4,29,13,30,14.0,256.0,4.8,28.0,269.0,263.73,196.19
2016,4,29,13,45,285.5,294.5,4.75,28.0,551.5,575.13,433.75
2016,4,29,14,0,557.0,333.0,4.7,28.0,834.0,865.98,640.18
2016,4,29,14,15,430.0,370.0,4.6,28.0,749.5,772.59,571.04
2016,4,29,14,30,303.0,407.0,4.5,28.0,665.0,680.81,504.27
2016,4,29,14,45,160.0,337.5,4.4,28.0,473.5,474.61,355.74
2016,4,29,15,0,17.0,268.0,4.3,28.0,282.0,275.15,205.79
2016,4,29,15,15,15.0,250.5,4.1,27.5,262.0,255.61,192.23
2016,4,29,15,30,13.0,233.0,3.9,27.0,242.0,236.23,178.28
2016,4,29,15,45,9.5,217.0,3.75,27.0,223.5,217.46,164.33
2016,4,29,16,0,6.0,201.0,3.6,27.0,205.0,199.02,150.56
2016,4,29,16,15,131.0,244.0,3.35,26.5,316.0,318.66,244.74
2016,4,29,16,30,256.0,287.0,3.1,26.0,427.0,420.05,321.7
2016,4,29,16,45,150.0,232.0,2.9,26.0,312.0,300.25,230.42
2016,4,29,17,0,44.0,177.0,2.7,26.0,197.0,190.81,146.3
2016,4,29,17,15,96.5,176.0,2.55,25.5,211.5,205.98,158.21
2016,4,29,17,30,149.0,175.0,2.4,25.0,226.0,215.22,164.09
2016,4,29,17,45,126.5,142.0,2.25,25.0,180.0,167.86,126.13
2016,4,29,18,0,104.0,109.0,2.1,25.0,134.0,123.43,90.42
2016,4,29,18,15,69.5,75.5,2.05,24.5,90.5,80.11,56.33
2016,4,29,18,30,35.0,42.0,2.0,24.0,47.0,42.23,26.85
2016,4,29,18,45,17.5,22.0,2.0,24.0,24.5,21.11,8.69
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,7.86,0.0
2016,4,30,6,15,122.5,28.5,3.4,13.5,44.0,24.78,11.41
2016,4,30,6,30,228.0,49.0,3.5,14.0,79.0,60.84,36.48
2016,4,30,6,45,326.5,63.5,3.65,14.5,129.5,103.22,66.93
2016,4,30,7,0,425.0,78.0,3.8,15.0,180.0,157.43,109.89
2016,4,30,7,15,488.5,88.5,3.9,16.0,235.5,210.59,155.02
2016,4,30,7,30,552.0,99.0,4.0,17.0,291.0,272.09,207.45
2016,4,30,7,45,602.5,105.5,4.15,18.0,348.5,330.69,257.39
2016,4,30,8,0,653.0,112.0,4.3,19.0,406.0,394.31,310.32
2016,4,30,8,15,684.5,118.0,4.25,19.5,461.5,452.9,358.37
2016,4,30,8,30,716.0,124.0,4.2,20.0,517.0,513.69,406.66
2016,4,30,8,45,746.0,126.5,4.2,20.5,571.0,571.93,451.74
2016,4,30,9,0,776.0,129.0,4.2,21.0,625.0,631.29,496.35
2016,4,30,9,15,502.5,234.5,4.0,21.5,565.0,585.1,455.78
2016,4,30,9,30,229.0,340.0,3.8,22.0,505.0,506.75,390.15
2016,4,30,9,45,539.5,237.5,3.6,22.5,657.0,662.35,510.45
2016,4,30,10,0,850.0,135.0,3.4,23.0,809.0,833.05,631.75
2016,4,30,10,15,859.5,137.5,3.2,23.0,845.0,874.21,656.48
2016,4,30,10,30,869.0,140.0,3.0,23.0,881.0,909.47,677.68
2016,4,30,10,45,880.0,139.0,2.8,23.5,911.0,943.38,696.23
2016,4,30,11,0,891.0,138.0,2.6,24.0,941.0,974.68,712.59
2016,4,30,11,15,895.5,139.0,2.35,24.5,962.0,998.97,723.47
2016,4,30,11,30,900.0,140.0,2.1,25.0,983.0,1020.03,731.86
2016,4,30,11,45,907.0,138.0,1.9,25.5,997.0,1037.22,738.03
2016,4,30,12,0,914.0,136.0,1.7,26.0,1011.0,1051.04,741.82
2016,4,30,12,15,914.5,136.0,1.6,26.0,1015.0,1056.87,743.53
2016,4,30,12,30,915.0,136.0,1.5,26.0,1019.0,1059.1,743.16
2016,4,30,12,45,916.0,134.5,1.4,26.5,1015.0,1056.74,738.63
2016,4,30,13,0,917.0,133.0,1.3,27.0,1011.0,1050.76,732.04
2016,4,30,13,15,914.0,132.5,1.3,27.0,998.0,1038.23,724.83
2016,4,30,13,30,911.0,132.0,1.3,27.0,985.0,1022.2,715.68
2016,4,30,13,45,908.0,130.0,1.35,27.0,964.0,1001.24,704.42
2016,4,30,14,0,905.0,128.0,1.4,27.0,943.0,976.96,691.12
2016,4,30,14,15,898.5,126.0,1.35,27.0,914.0,946.28,672.31
2016,4,30,14,30,892.0,124.0,1.3,27.0,885.0,912.7,651.73
2016,4,30,14,45,885.0,121.0,1.3,27.0,849.5,874.97,629.13
2016,4,30,15,0,878.0,118.0,1.3,27.0,814.0,834.75,604.74
2016,4,30,15,15,866.0,115.5,1.25,27.0,771.5,788.87,575.81
2016,4,30,15,30,854.0,113.0,1.2,27.0,729.0,743.05,546.67
2016,4,30,15,45,841.0,109.0,1.15,27.0,681.0,691.52,513.03
2016,4,30,16,0,828.0,105.0,1.1,27.0,633.0,638.93,476.39
2016,4,30,16,15,806.5,101.0,1.05,26.5,580.5,580.56,435.51
2016,4,30,16,30,785.0,97.0,1.0,26.0,528.0,522.55,393.5
2016,4,30,16,45,759.0,92.0,0.95,26.0,472.5,462.02,347.46
2016,4,30,17,0,733.0,87.0,0.9,26.0,417.0,402.97,301.02
2016,4,30,17,15,693.0,81.5,0.85,25.5,360.0,339.29,250.34
2016,4,30,17,30,653.0,76.0,0.8,25.0,303.0,279.93,201.52
2016,4,30,17,45,596.0,68.5,0.8,24.5,246.5,218.31,150.69
2016,4,30,18,0,539.0,61.0,0.8,24.0,190.0,163.05,105.07
2016,4,30,18,15,446.0,50.5,0.85,23.0,138.5,106.72,62.11
2016,4,30,18,30,353.0,40.0,0.9,22.0,87.0,61.59,31.49
2016,4,30,18,45,207.0,25.0,0.95,21.5,49.5,22.61,8.8
2016,4,30,19,0,61.0,10.0,1.0,21.0,12.0,9.83,0.0
2016,4,30,19,15,30.5,5.0,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,10.81,0.0
2016,5,1,6,15,161.5,28.0,3.25,15.5,48.0,25.24,11.48
2016,5,1,6,30,284.0,45.0,3.5,16.0,84.0,61.77,34.87
2016,5,1,6,45,369.0,58.5,3.75,16.5,133.0,104.8,65.93
2016,5,1,7,0,454.0,72.0,4.0,17.0,182.0,158.89,109.23
2016,5,1,7,15,513.5,81.0,4.1,17.5,236.0,211.36,154.16
2016,5,1,7,30,573.0,90.0,4.2,18.0,290.0,270.56,205.22
2016,5,1,7,45,286.5,112.5,4.35,18.5,212.5,219.03,171.59
2016,5,1,8,0,0.0,135.0,4.5,19.0,135.0,130.49,102.15
2016,5,1,8,15,0.0,94.0,4.5,19.5,94.0,90.93,69.42
2016,5,1,8,30,0.0,53.0,4.5,20.0,53.0,51.23,36.59
2016,5,1,8,45,0.0,74.0,4.55,20.5,74.0,71.58,52.97
2016,5,1,9,0,0.0,95.0,4.6,21.0,95.0,91.96,69.12
2016,5,1,9,15,0.5,123.0,4.55,21.0,123.5,119.54,90.99
2016,5,1,9,30,1.0,151.0,4.5,21.0,152.0,147.24,112.73
2016,5,1,9,45,9.5,214.5,4.5,21.5,222.5,216.0,166.35
2016,5,1,10,0,18.0,278.0,4.5,22.0,293.0,285.76,219.51
2016,5,1,10,15,32.5,327.0,4.5,22.0,354.5,351.5,269.26
2016,5,1,10,30,47.0,376.0,4.5,22.0,416.0,414.94,316.53
2016,5,1,10,45,73.0,411.5,4.5,22.5,476.5,476.15,361.29
2016,5,1,11,0,99.0,447.0,4.5,23.0,537.0,538.64,406.17
2016,5,1,11,15,133.5,465.0,4.5,23.0,589.0,597.91,449.26
2016,5,1,11,30,168.0,483.0,4.5,23.0,641.0,652.69,488.69
2016,5,1,11,45,154.0,489.0,4.5,23.5,635.5,647.83,483.25
2016,5,1,12,0,140.0,495.0,4.5,24.0,630.0,641.93,477.42
2016,5,1,12,15,84.0,441.0,4.5,24.0,522.5,525.72,393.15
2016,5,1,12,30,28.0,387.0,4.5,24.0,415.0,414.85,324.58
2016,5,1,12,45,47.0,423.0,4.5,24.0,468.5,470.33,352.54
2016,5,1,13,0,66.0,459.0,4.5,24.0,522.0,525.45,392.8
2016,5,1,13,15,78.5,462.0,4.55,23.5,536.0,539.91,404.52
2016,5,1,13,30,91.0,465.0,4.6,23.0,550.0,553.69,415.99
2016,5,1,13,45,443.5,323.0,4.65,23.0,725.0,759.97,576.51
2016,5,1,14,0,796.0,181.0,4.7,23.0,900.0,933.08,702.92
2016,5,1,14,15,787.5,179.0,4.7,23.0,871.5,902.94,681.84
2016,5,1,14,30,779.0,177.0,4.7,23.0,843.0,870.38,660.36
2016,5,1,14,45,741.5,189.5,4.75,23.0,802.0,827.62,631.92
2016,5,1,15,0,704.0,202.0,4.8,23.0,761.0,782.66,601.23
2016,5,1,15,15,622.5,222.5,4.75,22.5,697.5,711.93,550.12
2016,5,1,15,30,541.0,243.0,4.7,22.0,634.0,644.27,500.46
2016,5,1,15,45,486.0,244.0,4.7,22.0,577.5,582.2,454.08
2016,5,1,16,0,431.0,245.0,4.7,22.0,521.0,523.74,409.65
2016,5,1,16,15,424.0,223.5,4.55,22.0,476.0,475.67,373.04
2016,5,1,16,30,417.0,202.0,4.4,22.0,431.0,427.42,335.53
2016,5,1,16,45,412.0,179.5,4.3,22.0,386.0,379.14,297.26
2016,5,1,17,0,407.0,157.0,4.2,22.0,341.0,330.76,257.96
2016,5,1,17,15,357.0,147.0,3.95,21.5,292.5,276.58,213.91
2016,5,1,17,30,307.0,137.0,3.7,21.0,244.0,229.28,174.98
2016,5,1,17,45,263.5,117.0,3.5,20.5,197.0,179.6,133.98
2016,5,1,18,0,220.0,97.0,3.3,20.0,150.0,134.97,97.3
2016,5,1,18,15,163.5,74.5,3.3,19.5,108.0,91.52,62.94
2016,5,1,18,30,107.0,52.0,3.3,19.0,66.0,55.08,35.39
2016,5,1,18,45,53.5,29.5,3.3,19.0,36.5,27.01,13.48
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.88,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.5,4.65,13.0,1.5,0.0,0.0
2016,5,2,6,0,0.0,3.0,4.8,13.0,3.0,2.95,0.0
2016,5,2,6,15,0.0,14.0,4.95,13.0,14.0,13.5,4.63
2016,5,2,6,30,0.0,25.0,5.1,13.0,25.0,24.13,14.54
2016,5,2,6,45,0.0,40.0,5.3,13.0,40.0,38.63,27.26
2016,5,2,7,0,0.0,55.0,5.5,13.0,55.0,53.12,39.88
2016,5,2,7,15,0.0,71.5,5.55,13.0,71.5,69.0,53.51
2016,5,2,7,30,0.0,88.0,5.6,13.0,88.0,84.94,66.97
2016,5,2,7,45,0.0,104.5,5.65,13.5,104.5,100.93,80.11
2016,5,2,8,0,0.0,121.0,5.7,14.0,121.0,116.96,93.06
2016,5,2,8,15,48.0,181.5,5.7,14.0,208.0,200.14,161.76
2016,5,2,8,30,96.0,242.0,5.7,14.0,295.0,288.26,233.49
2016,5,2,8,45,48.0,175.0,5.7,14.0,201.5,199.54,160.57
2016,5,2,9,0,0.0,108.0,5.7,14.0,108.0,104.58,81.43
2016,5,2,9,15,0.0,78.0,5.6,14.0,78.0,75.49,57.23
2016,5,2,9,30,0.0,48.0,5.5,14.0,48.0,46.44,33.04
2016,5,2,9,45,3.0,118.5,5.45,14.5,121.5,117.2,91.12
2016,5,2,10,0,6.0,189.0,5.4,15.0,195.0,188.61,148.45
2016,5,2,10,15,3.0,153.0,5.25,15.0,156.0,151.15,117.89
2016,5,2,10,30,0.0,117.0,5.1,15.0,117.0,113.53,87.24
2016,5,2,10,45,0.0,124.5,5.0,15.0,124.5,120.89,93.08
2016,5,2,11,0,0.0,132.0,4.9,15.0,132.0,128.25,98.88
2016,5,2,11,15,7.5,206.0,4.85,15.0,213.0,207.94,162.74
2016,5,2,11,30,15.0,280.0,4.8,15.0,294.0,288.32,225.91
2016,5,2,11,45,30.5,355.0,4.75,15.0,384.0,383.93,299.95
2016,5,2,12,0,46.0,430.0,4.7,15.0,474.0,475.88,369.6
2016,5,2,12,15,33.5,389.0,4.75,15.0,421.0,422.15,328.34
2016,5,2,12,30,21.0,348.0,4.8,15.0,368.0,362.41,282.52
2016,5,2,12,45,147.0,414.5,4.85,15.5,556.0,567.79,442.38
2016,5,2,13,0,273.0,481.0,4.9,16.0,744.0,765.27,588.48
2016,5,2,13,15,136.5,299.0,4.9,16.0,430.5,437.26,343.37
2016,5,2,13,30,0.0,117.0,4.9,16.0,117.0,113.7,86.39
2016,5,2,13,45,11.0,225.0,4.9,16.5,235.0,229.93,179.32
2016,5,2,14,0,22.0,333.0,4.9,17.0,353.0,346.43,269.64
2016,5,2,14,15,45.5,366.5,4.8,17.0,406.0,405.48,315.54
2016,5,2,14,30,69.0,400.0,4.7,17.0,459.0,458.17,356.23
2016,5,2,14,45,65.0,379.5,4.6,17.0,433.5,431.47,336.12
2016,5,2,15,0,61.0,359.0,4.5,17.0,408.0,404.88,316.29
2016,5,2,15,15,30.5,254.0,4.35,17.0,278.5,273.8,214.84
2016,5,2,15,30,0.0,149.0,4.2,17.0,149.0,144.54,112.07
2016,5,2,15,45,0.0,135.0,4.1,17.0,135.0,130.86,101.49
2016,5,2,16,0,0.0,121.0,4.0,17.0,121.0,117.21,90.73
2016,5,2,16,15,0.0,104.0,3.8,17.0,104.0,100.67,77.54
2016,5,2,16,30,0.0,87.0,3.6,17.0,87.0,84.17,64.28
2016,5,2,16,45,0.0,93.0,3.45,17.0,93.0,89.96,69.32
2016,5,2,17,0,0.0,99.0,3.3,17.0,99.0,95.72,74.35
