Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,15,0.0,85.5,3.0,16.5,85.5,82.64,63.87
2016,5,2,17,30,0.0,72.0,2.7,16.0,72.0,69.58,53.26
2016,5,2,17,45,230.0,71.0,2.4,16.0,127.5,127.66,94.64
2016,5,2,18,0,460.0,70.0,2.1,16.0,183.0,157.11,107.56
2016,5,2,18,15,373.0,57.5,1.8,15.5,133.5,103.63,64.85
2016,5,2,18,30,286.0,45.0,1.5,15.0,84.0,61.33,34.65
2016,5,2,18,45,167.5,28.0,1.2,14.5,48.0,24.99,11.55
2016,5,2,19,0,49.0,11.0,0.9,14.0,12.0,10.81,0.0
2016,5,2,19,15,24.5,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,89.0,13.0,1.7,10.0,16.0,12.78,0.0
2016,5,3,6,15,232.5,28.0,1.85,10.5,56.0,27.43,12.81
2016,5,3,6,30,376.0,43.0,2.0,11.0,96.0,68.56,37.73
2016,5,3,6,45,471.0,52.0,2.15,11.5,149.0,114.41,70.88
2016,5,3,7,0,566.0,61.0,2.3,12.0,202.0,171.65,117.53
2016,5,3,7,15,623.0,68.0,2.45,13.0,259.5,228.23,167.07
2016,5,3,7,30,680.0,75.0,2.6,14.0,317.0,291.1,222.08
2016,5,3,7,45,721.0,79.5,2.8,15.0,375.0,352.19,275.22
2016,5,3,8,0,762.0,84.0,3.0,16.0,433.0,416.14,329.24
2016,5,3,8,15,789.5,88.0,3.05,16.5,489.5,476.4,379.21
2016,5,3,8,30,817.0,92.0,3.1,17.0,546.0,538.21,428.71
2016,5,3,8,45,837.0,95.5,3.15,17.5,599.0,596.29,473.78
2016,5,3,9,0,857.0,99.0,3.2,18.0,652.0,654.49,517.52
2016,5,3,9,15,871.5,102.0,3.2,18.0,700.5,706.98,556.33
2016,5,3,9,30,886.0,105.0,3.2,18.0,749.0,759.35,592.5
2016,5,3,9,45,896.5,107.5,3.2,18.5,791.5,806.81,623.48
2016,5,3,10,0,907.0,110.0,3.2,19.0,834.0,852.38,652.66
2016,5,3,10,15,915.5,112.0,3.2,19.5,870.5,893.62,678.42
2016,5,3,10,30,924.0,114.0,3.2,20.0,907.0,932.35,702.18
2016,5,3,10,45,929.0,115.5,3.2,20.5,935.5,964.7,721.38
2016,5,3,11,0,934.0,117.0,3.2,21.0,964.0,993.97,738.42
2016,5,3,11,15,938.0,118.0,3.2,21.0,985.0,1018.55,753.74
2016,5,3,11,30,942.0,119.0,3.2,21.0,1006.0,1039.74,766.88
2016,5,3,11,45,945.5,119.0,3.2,21.5,1018.5,1055.93,775.34
2016,5,3,12,0,949.0,119.0,3.2,22.0,1031.0,1068.53,781.55
2016,5,3,12,15,949.5,119.0,3.2,22.0,1035.0,1074.46,785.09
2016,5,3,12,30,950.0,119.0,3.2,22.0,1039.0,1076.68,786.41
2016,5,3,12,45,948.5,119.0,3.2,22.5,1034.5,1073.18,782.67
2016,5,3,13,0,947.0,119.0,3.2,23.0,1030.0,1065.97,776.73
2016,5,3,13,15,944.5,118.5,3.2,23.0,1016.5,1053.6,769.12
2016,5,3,13,30,942.0,118.0,3.2,23.0,1003.0,1037.62,759.31
2016,5,3,13,45,937.0,117.0,3.2,23.0,981.0,1015.21,745.4
2016,5,3,14,0,932.0,116.0,3.2,23.0,959.0,989.47,729.37
2016,5,3,14,15,925.5,114.5,3.15,23.0,929.5,958.65,709.63
2016,5,3,14,30,919.0,113.0,3.1,23.0,900.0,924.86,687.9
2016,5,3,14,45,910.0,111.0,3.1,23.0,863.5,885.65,662.78
2016,5,3,15,0,901.0,109.0,3.1,23.0,827.0,844.02,635.84
2016,5,3,15,15,889.0,107.0,3.1,23.0,783.5,797.86,605.5
2016,5,3,15,30,877.0,105.0,3.1,23.0,740.0,749.97,573.62
2016,5,3,15,45,862.0,102.0,3.1,23.0,691.5,697.54,538.06
2016,5,3,16,0,847.0,99.0,3.1,23.0,643.0,645.06,499.74
2016,5,3,16,15,826.5,95.5,3.0,22.5,590.5,587.0,456.74
2016,5,3,16,30,806.0,92.0,2.9,22.0,538.0,529.16,412.56
2016,5,3,16,45,778.0,88.0,2.8,22.0,481.5,467.72,363.5
2016,5,3,17,0,750.0,84.0,2.7,22.0,425.0,407.92,314.31
2016,5,3,17,15,711.5,78.5,2.4,21.0,368.0,343.92,261.43
2016,5,3,17,30,673.0,73.0,2.1,20.0,311.0,284.08,210.46
2016,5,3,17,45,614.5,66.5,1.8,19.5,254.0,221.97,157.17
2016,5,3,18,0,556.0,60.0,1.5,19.0,197.0,166.33,109.73
2016,5,3,18,15,467.5,50.0,1.45,18.0,145.0,109.99,65.35
2016,5,3,18,30,379.0,40.0,1.4,17.0,93.0,64.26,33.36
2016,5,3,18,45,234.5,26.0,1.35,16.0,54.0,24.48,10.53
2016,5,3,19,0,90.0,12.0,1.3,15.0,15.0,11.8,0.0
2016,5,3,19,15,45.0,6.0,1.3,14.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,14.0,2.1,12.0,16.0,13.76,0.0
2016,5,4,6,15,213.0,29.5,2.4,12.5,55.5,28.52,13.78
2016,5,4,6,30,348.0,45.0,2.7,13.0,95.0,68.81,38.61
2016,5,4,6,45,439.5,55.5,3.05,14.0,147.5,114.03,71.33
2016,5,4,7,0,531.0,66.0,3.4,15.0,200.0,170.23,116.68
2016,5,4,7,15,589.0,74.0,3.4,15.5,256.5,226.01,165.18
2016,5,4,7,30,647.0,82.0,3.4,16.0,313.0,288.23,219.41
2016,5,4,7,45,689.0,87.5,3.45,17.0,371.0,348.05,270.96
2016,5,4,8,0,731.0,93.0,3.5,18.0,429.0,411.77,324.2
2016,5,4,8,15,759.5,98.0,3.55,19.0,485.5,472.45,373.42
2016,5,4,8,30,788.0,103.0,3.6,20.0,542.0,534.2,421.7
2016,5,4,8,45,810.0,106.5,3.7,21.0,595.0,591.97,465.41
2016,5,4,9,0,832.0,110.0,3.8,22.0,648.0,650.11,507.93
2016,5,4,9,15,848.0,113.0,3.8,22.5,697.0,703.65,546.45
2016,5,4,9,30,864.0,116.0,3.8,23.0,746.0,756.38,581.69
2016,5,4,9,45,875.5,119.0,3.85,23.5,789.0,802.43,611.61
2016,5,4,10,0,887.0,122.0,3.9,24.0,832.0,848.45,641.13
2016,5,4,10,15,896.0,124.0,3.9,24.0,868.5,889.35,667.8
2016,5,4,10,30,905.0,126.0,3.9,24.0,905.0,927.84,692.66
2016,5,4,10,45,911.5,128.0,3.9,24.5,934.0,961.45,712.7
2016,5,4,11,0,918.0,130.0,3.9,25.0,963.0,992.12,730.64
2016,5,4,11,15,923.0,131.0,3.85,25.0,984.5,1017.26,745.98
2016,5,4,11,30,928.0,132.0,3.8,25.0,1006.0,1039.1,759.18
2016,5,4,11,45,934.5,130.0,3.8,25.5,1020.0,1056.01,768.06
2016,5,4,12,0,941.0,128.0,3.8,26.0,1034.0,1069.44,774.78
2016,5,4,12,15,941.5,128.0,3.8,26.0,1038.0,1075.3,778.25
2016,5,4,12,30,942.0,128.0,3.8,26.0,1042.0,1077.48,779.55
2016,5,4,12,45,942.0,127.5,3.8,26.0,1037.5,1074.98,777.99
2016,5,4,13,0,942.0,127.0,3.8,26.0,1033.0,1068.8,774.22
2016,5,4,13,15,939.0,126.5,3.8,26.0,1020.0,1055.99,766.32
2016,5,4,13,30,936.0,126.0,3.8,26.0,1007.0,1039.61,756.26
2016,5,4,13,45,932.5,124.5,3.8,26.5,986.0,1018.26,741.58
2016,5,4,14,0,929.0,123.0,3.8,27.0,965.0,993.52,724.81
2016,5,4,14,15,922.5,121.5,3.75,27.0,935.5,962.8,705.29
2016,5,4,14,30,916.0,120.0,3.7,27.0,906.0,929.13,683.81
2016,5,4,14,45,907.5,117.5,3.7,27.0,869.5,889.97,658.86
2016,5,4,15,0,899.0,115.0,3.7,27.0,833.0,848.35,632.1
2016,5,4,15,15,887.5,112.5,3.6,26.5,790.0,802.19,602.69
2016,5,4,15,30,876.0,110.0,3.5,26.0,747.0,754.26,571.69
2016,5,4,15,45,862.0,106.5,3.45,26.0,698.5,703.34,537.18
2016,5,4,16,0,848.0,103.0,3.4,26.0,650.0,649.83,498.21
2016,5,4,16,15,827.5,99.5,3.15,25.5,597.0,591.76,455.2
2016,5,4,16,30,807.0,96.0,2.9,25.0,544.0,533.9,411.14
2016,5,4,16,45,782.0,91.0,2.65,25.0,488.0,472.87,362.7
2016,5,4,17,0,757.0,86.0,2.4,25.0,432.0,413.17,313.99
2016,5,4,17,15,718.0,80.5,2.1,24.0,374.0,348.61,261.46
2016,5,4,17,30,679.0,75.0,1.8,23.0,316.0,288.26,210.83
2016,5,4,17,45,625.5,68.0,1.55,22.5,259.5,226.58,158.5
2016,5,4,18,0,572.0,61.0,1.3,22.0,203.0,170.77,111.33
2016,5,4,18,15,481.0,51.5,1.25,21.0,150.0,113.6,66.89
2016,5,4,18,30,390.0,42.0,1.2,20.0,97.0,67.32,34.95
2016,5,4,18,45,243.0,28.0,1.2,19.0,57.0,26.73,11.98
2016,5,4,19,0,96.0,14.0,1.2,18.0,17.0,13.76,0.0
2016,5,4,19,15,48.0,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.0,7.5,1.15,14.5,10.0,7.37,0.0
2016,5,5,6,0,140.0,15.0,1.1,15.0,20.0,11.62,0.0
2016,5,5,6,15,286.0,28.0,1.3,15.5,62.0,29.24,13.08
2016,5,5,6,30,432.0,41.0,1.5,16.0,104.0,72.2,37.69
2016,5,5,6,45,515.0,50.0,1.7,17.0,157.5,119.94,72.07
2016,5,5,7,0,598.0,59.0,1.9,18.0,211.0,177.56,118.55
2016,5,5,7,15,651.0,65.0,1.85,18.5,268.0,234.05,167.36
2016,5,5,7,30,704.0,71.0,1.8,19.0,325.0,297.16,221.67
2016,5,5,7,45,738.0,76.5,1.8,20.0,382.0,357.05,272.39
2016,5,5,8,0,772.0,82.0,1.8,21.0,439.0,419.86,323.63
2016,5,5,8,15,797.0,86.0,1.8,21.5,494.5,479.34,371.17
2016,5,5,8,30,822.0,90.0,1.8,22.0,550.0,540.09,417.88
2016,5,5,8,45,837.0,95.0,1.8,23.0,601.5,596.86,459.06
2016,5,5,9,0,852.0,100.0,1.8,24.0,653.0,653.25,498.3
2016,5,5,9,15,866.0,103.0,1.75,24.5,700.5,705.06,533.32
2016,5,5,9,30,880.0,106.0,1.7,25.0,748.0,756.69,565.49
2016,5,5,9,45,886.5,110.0,1.7,25.5,789.0,802.19,593.24
2016,5,5,10,0,893.0,114.0,1.7,26.0,830.0,845.51,619.12
2016,5,5,10,15,900.5,116.0,1.7,26.0,865.0,885.28,643.56
2016,5,5,10,30,908.0,118.0,1.7,26.0,900.0,922.54,666.18
2016,5,5,10,45,910.5,121.0,1.7,26.5,927.0,953.55,683.33
2016,5,5,11,0,913.0,124.0,1.7,27.0,954.0,981.42,698.41
2016,5,5,11,15,916.0,125.0,1.7,27.0,973.5,1004.5,711.85
2016,5,5,11,30,919.0,126.0,1.7,27.0,993.0,1024.24,723.28
2016,5,5,11,45,924.0,124.5,1.75,27.5,1005.5,1040.01,731.62
2016,5,5,12,0,929.0,123.0,1.8,28.0,1018.0,1052.31,737.94
2016,5,5,12,15,929.0,123.0,1.85,28.0,1021.5,1057.57,741.54
2016,5,5,12,30,929.0,123.0,1.9,28.0,1025.0,1059.21,743.11
2016,5,5,12,45,926.5,123.0,2.0,28.0,1019.5,1054.72,741.74
2016,5,5,13,0,924.0,123.0,2.1,28.0,1014.0,1046.64,738.25
2016,5,5,13,15,920.5,122.5,2.15,28.0,1000.0,1033.52,731.11
2016,5,5,13,30,917.0,122.0,2.2,28.0,986.0,1016.92,721.89
2016,5,5,13,45,741.0,233.5,2.25,28.0,921.5,953.17,682.82
2016,5,5,14,0,565.0,345.0,2.3,28.0,857.0,883.52,634.97
2016,5,5,14,15,503.5,348.0,2.3,28.0,794.0,815.49,590.32
2016,5,5,14,30,442.0,351.0,2.3,28.0,731.0,748.82,545.71
2016,5,5,14,45,426.0,341.5,2.35,28.0,695.5,710.37,520.89
2016,5,5,15,0,410.0,332.0,2.4,28.0,660.0,671.53,495.2
2016,5,5,15,15,623.5,223.0,2.4,28.0,692.0,712.5,529.84
2016,5,5,15,30,837.0,114.0,2.4,28.0,724.0,731.43,546.56
2016,5,5,15,45,745.5,140.0,2.4,28.0,656.0,657.66,494.71
2016,5,5,16,0,654.0,166.0,2.4,28.0,588.0,589.36,445.01
2016,5,5,16,15,533.5,185.5,2.3,27.5,511.5,502.58,381.46
2016,5,5,16,30,413.0,205.0,2.2,27.0,435.0,428.05,325.78
2016,5,5,16,45,290.5,199.5,2.15,27.0,353.5,337.92,257.59
2016,5,5,17,0,168.0,194.0,2.1,27.0,272.0,261.36,199.16
2016,5,5,17,15,159.0,169.5,1.85,26.0,235.5,223.81,170.47
2016,5,5,17,30,150.0,145.0,1.6,25.0,199.0,187.21,141.71
2016,5,5,17,45,139.0,120.5,1.35,24.5,163.5,151.14,112.58
2016,5,5,18,0,128.0,96.0,1.1,24.0,128.0,116.45,84.25
2016,5,5,18,15,104.5,73.0,1.1,23.0,95.0,82.91,57.6
2016,5,5,18,30,81.0,50.0,1.1,22.0,62.0,52.49,33.89
2016,5,5,18,45,40.5,30.5,1.1,21.5,36.5,28.09,15.09
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,10.81,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,8.0,1.05,13.5,10.5,7.86,0.0
2016,5,6,6,0,121.0,16.0,1.1,14.0,21.0,12.49,0.0
2016,5,6,6,15,259.5,30.0,1.3,14.5,62.0,30.96,14.82
2016,5,6,6,30,398.0,44.0,1.5,15.0,103.0,72.87,39.63
2016,5,6,6,45,478.0,54.5,1.7,16.0,155.5,119.65,73.77
2016,5,6,7,0,558.0,65.0,1.9,17.0,208.0,175.98,119.36
2016,5,6,7,15,613.0,72.0,1.95,17.5,264.5,231.63,167.36
2016,5,6,7,30,668.0,79.0,2.0,18.0,321.0,293.31,220.51
2016,5,6,7,45,705.5,84.5,2.05,19.0,378.5,352.58,270.82
2016,5,6,8,0,743.0,90.0,2.1,20.0,436.0,415.88,322.69
2016,5,6,8,15,770.5,94.5,2.3,20.5,491.5,475.48,371.11
2016,5,6,8,30,798.0,99.0,2.5,21.0,547.0,536.67,419.27
2016,5,6,8,45,820.5,101.5,2.7,22.0,600.0,594.1,462.42
2016,5,6,9,0,843.0,104.0,2.9,23.0,653.0,651.93,504.48
2016,5,6,9,15,858.5,107.0,2.85,23.5,701.5,704.26,541.11
2016,5,6,9,30,874.0,110.0,2.8,24.0,750.0,756.61,574.94
2016,5,6,9,45,887.0,111.5,2.75,24.5,793.0,804.32,604.85
2016,5,6,10,0,900.0,113.0,2.7,25.0,836.0,850.37,633.07
2016,5,6,10,15,908.5,115.0,2.65,25.0,872.0,891.18,658.57
2016,5,6,10,30,917.0,117.0,2.6,25.0,908.0,929.52,682.18
2016,5,6,10,45,924.5,117.5,2.55,25.5,937.0,962.77,700.86
2016,5,6,11,0,932.0,118.0,2.5,26.0,966.0,993.09,717.47
2016,5,6,11,15,936.0,118.5,2.45,26.0,986.5,1016.98,731.26
2016,5,6,11,30,940.0,119.0,2.4,26.0,1007.0,1037.5,742.94
2016,5,6,11,45,949.0,115.0,2.35,26.5,1021.5,1054.95,751.24
2016,5,6,12,0,958.0,111.0,2.3,27.0,1036.0,1068.93,757.4
2016,5,6,12,15,958.5,111.0,2.25,27.0,1040.0,1074.83,760.13
2016,5,6,12,30,959.0,111.0,2.2,27.0,1044.0,1077.01,760.74
2016,5,6,12,45,959.0,110.0,2.15,27.0,1039.0,1073.94,758.26
2016,5,6,13,0,959.0,109.0,2.1,27.0,1034.0,1067.13,753.64
2016,5,6,13,15,956.0,108.5,2.1,27.0,1021.0,1054.14,745.98
2016,5,6,13,30,953.0,108.0,2.1,27.0,1008.0,1037.52,736.23
2016,5,6,13,45,948.0,107.5,2.1,27.5,986.0,1015.45,721.73
2016,5,6,14,0,943.0,107.0,2.1,28.0,964.0,990.02,705.25
2016,5,6,14,15,936.5,106.0,2.15,28.0,934.5,959.49,687.5
2016,5,6,14,30,930.0,105.0,2.2,28.0,905.0,925.96,667.74
2016,5,6,14,45,918.5,105.0,2.25,28.0,868.0,886.41,643.88
2016,5,6,15,0,907.0,105.0,2.3,28.0,831.0,844.58,618.26
2016,5,6,15,15,895.5,102.5,2.4,27.5,788.0,798.19,590.77
2016,5,6,15,30,884.0,100.0,2.5,27.0,745.0,750.03,561.42
2016,5,6,15,45,866.0,99.0,2.65,27.0,696.0,697.39,527.43
2016,5,6,16,0,848.0,98.0,2.8,27.0,647.0,644.88,490.67
2016,5,6,16,15,828.0,94.5,2.75,26.5,594.5,587.23,448.97
2016,5,6,16,30,808.0,91.0,2.7,26.0,542.0,529.74,406.04
2016,5,6,16,45,778.5,88.0,2.65,26.0,486.0,468.61,358.2
2016,5,6,17,0,749.0,85.0,2.6,26.0,430.0,409.28,310.33
2016,5,6,17,15,711.5,79.5,2.35,25.0,373.0,345.79,258.84
2016,5,6,17,30,674.0,74.0,2.1,24.0,316.0,286.37,209.11
2016,5,6,17,45,622.0,67.0,1.9,23.5,260.0,225.42,157.48
2016,5,6,18,0,570.0,60.0,1.7,23.0,204.0,170.16,110.78
2016,5,6,18,15,486.0,50.5,1.65,22.0,152.0,114.01,66.87
2016,5,6,18,30,402.0,41.0,1.6,21.0,100.0,67.88,34.74
2016,5,6,18,45,270.5,27.5,1.55,20.0,59.5,27.13,11.87
2016,5,6,19,0,139.0,14.0,1.5,19.0,19.0,13.76,0.0
2016,5,6,19,15,69.5,7.0,1.55,18.5,9.5,6.88,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,14.5,9.5,7.86,0.0
2016,5,7,6,0,73.0,16.0,2.9,15.0,19.0,12.44,0.0
2016,5,7,6,15,180.0,34.0,2.9,15.0,57.5,32.64,17.31
2016,5,7,6,30,287.0,52.0,2.9,15.0,96.0,70.89,42.24
2016,5,7,6,45,367.0,65.5,2.95,15.5,145.5,114.0,74.16
2016,5,7,7,0,447.0,79.0,3.0,16.0,195.0,166.61,116.71
2016,5,7,7,15,502.5,89.0,3.2,16.5,248.5,219.73,162.26
2016,5,7,7,30,558.0,99.0,3.4,17.0,302.0,278.11,212.51
2016,5,7,7,45,605.0,104.5,3.6,18.0,358.0,334.74,260.67
2016,5,7,8,0,652.0,110.0,3.8,19.0,414.0,395.93,311.4
2016,5,7,8,15,681.5,116.0,4.1,19.5,468.0,453.22,358.6
2016,5,7,8,30,711.0,122.0,4.4,20.0,522.0,512.48,406.23
2016,5,7,8,45,730.0,128.0,4.7,21.0,572.5,567.12,448.42
2016,5,7,9,0,749.0,134.0,5.0,22.0,623.0,622.03,489.66
2016,5,7,9,15,765.5,138.0,5.0,22.5,669.0,672.83,526.87
2016,5,7,9,30,782.0,142.0,5.0,23.0,715.0,723.2,562.62
2016,5,7,9,45,789.5,147.5,5.05,23.5,755.0,767.26,592.04
2016,5,7,10,0,797.0,153.0,5.1,24.0,795.0,809.51,619.85
2016,5,7,10,15,806.5,156.0,5.05,24.5,829.5,848.95,644.81
2016,5,7,10,30,816.0,159.0,5.0,25.0,864.0,886.3,667.99
2016,5,7,10,45,819.5,163.0,5.0,25.5,890.5,916.92,686.6
2016,5,7,11,0,823.0,167.0,5.0,26.0,917.0,944.77,703.22
2016,5,7,11,15,827.5,168.0,5.0,26.0,937.0,967.64,717.86
2016,5,7,11,30,832.0,169.0,5.0,26.0,957.0,987.52,730.56
2016,5,7,11,45,863.5,150.0,5.0,26.5,976.5,1005.35,740.44
2016,5,7,12,0,895.0,131.0,5.0,27.0,996.0,1026.05,752.25
2016,5,7,12,15,895.0,131.5,4.95,27.0,999.5,1031.56,755.17
2016,5,7,12,30,895.0,132.0,4.9,27.0,1003.0,1033.6,756.01
2016,5,7,12,45,547.5,315.0,4.9,27.0,847.5,877.34,647.97
2016,5,7,13,0,200.0,498.0,4.9,27.0,692.0,702.84,516.36
2016,5,7,13,15,131.0,471.0,4.85,27.0,597.5,605.12,446.87
2016,5,7,13,30,62.0,444.0,4.8,27.0,503.0,503.02,372.49
2016,5,7,13,45,48.0,410.5,4.8,27.5,456.0,454.35,337.05
2016,5,7,14,0,34.0,377.0,4.8,28.0,409.0,406.15,301.54
2016,5,7,14,15,440.0,256.0,4.8,28.0,636.5,665.1,502.11
2016,5,7,14,30,846.0,135.0,4.8,28.0,864.0,882.21,657.12
2016,5,7,14,45,644.5,226.5,4.8,28.0,768.5,781.49,586.2
2016,5,7,15,0,443.0,318.0,4.8,28.0,673.0,684.02,513.04
2016,5,7,15,15,608.5,229.0,4.75,27.5,689.0,706.53,535.36
2016,5,7,15,30,774.0,140.0,4.7,27.0,705.0,711.66,544.15
2016,5,7,15,45,752.0,138.5,4.7,27.0,658.0,660.23,506.73
2016,5,7,16,0,730.0,137.0,4.7,27.0,611.0,608.94,468.84
2016,5,7,16,15,707.5,131.5,4.65,26.5,560.5,553.31,427.7
2016,5,7,16,30,685.0,126.0,4.6,26.0,510.0,498.38,385.93
2016,5,7,16,45,665.5,116.5,4.55,26.0,458.0,441.91,341.13
2016,5,7,17,0,646.0,107.0,4.5,26.0,406.0,386.4,295.87
2016,5,7,17,15,606.5,100.0,4.4,25.5,351.5,327.1,247.15
2016,5,7,17,30,567.0,93.0,4.3,25.0,297.0,271.54,200.41
2016,5,7,17,45,523.5,81.5,4.25,24.5,244.5,214.6,152.25
2016,5,7,18,0,480.0,70.0,4.2,24.0,192.0,162.44,108.19
2016,5,7,18,15,398.0,58.5,4.0,23.0,142.5,109.98,67.27
2016,5,7,18,30,316.0,47.0,3.8,22.0,93.0,66.65,36.74
2016,5,7,18,45,202.5,31.0,3.65,21.5,55.5,29.1,14.07
2016,5,7,19,0,89.0,15.0,3.5,21.0,18.0,11.68,0.0
2016,5,7,19,15,44.5,7.5,3.45,20.5,9.0,7.37,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,4.0,3.1,17.0,4.0,3.93,0.0
2016,5,8,6,0,0.0,8.0,3.1,17.0,8.0,7.71,0.0
2016,5,8,6,15,0.0,26.0,3.4,17.5,26.0,25.11,14.22
2016,5,8,6,30,0.0,44.0,3.7,18.0,44.0,42.14,29.19
2016,5,8,6,45,1.5,66.5,4.05,18.5,67.0,63.76,47.56
2016,5,8,7,0,3.0,89.0,4.4,19.0,90.0,85.77,66.0
2016,5,8,7,15,12.5,111.0,4.65,19.5,115.5,109.75,85.47
2016,5,8,7,30,22.0,133.0,4.9,20.0,141.0,134.94,105.72
2016,5,8,7,45,11.0,120.5,5.15,20.5,124.5,120.45,93.68
2016,5,8,8,0,0.0,108.0,5.4,21.0,108.0,104.39,80.2
2016,5,8,8,15,0.0,125.0,5.3,21.0,125.0,120.89,93.27
2016,5,8,8,30,0.0,142.0,5.2,21.0,142.0,137.44,106.21
2016,5,8,8,45,0.0,140.0,5.15,21.5,140.0,135.58,104.13
2016,5,8,9,0,0.0,138.0,5.1,22.0,138.0,133.7,102.09
2016,5,8,9,15,0.0,119.5,5.0,22.0,119.5,115.77,87.53
2016,5,8,9,30,0.0,101.0,4.9,22.0,101.0,97.83,73.04
2016,5,8,9,45,0.0,83.0,4.8,22.0,83.0,80.38,58.97
2016,5,8,10,0,0.0,65.0,4.7,22.0,65.0,62.95,44.94
2016,5,8,10,15,1.5,107.5,4.6,22.0,109.0,105.52,78.74
2016,5,8,10,30,3.0,150.0,4.5,22.0,153.0,148.34,112.29
2016,5,8,10,45,5.0,161.5,4.45,22.5,166.5,161.54,122.22
2016,5,8,11,0,7.0,173.0,4.4,23.0,180.0,174.83,132.2
2016,5,8,11,15,8.0,180.5,4.35,23.0,188.5,183.34,138.66
2016,5,8,11,30,9.0,188.0,4.3,23.0,197.0,191.86,145.13
2016,5,8,11,45,13.5,255.5,4.25,23.0,269.0,262.8,199.27
2016,5,8,12,0,18.0,323.0,4.2,23.0,341.0,334.12,252.66
2016,5,8,12,15,10.0,231.5,4.05,23.0,242.0,235.99,178.32
2016,5,8,12,30,2.0,140.0,3.9,23.0,143.0,138.26,103.14
2016,5,8,12,45,8.0,204.5,3.8,23.5,213.0,207.45,156.5
2016,5,8,13,0,14.0,269.0,3.7,24.0,283.0,276.78,208.69
2016,5,8,13,15,126.5,374.0,3.6,23.5,494.0,502.33,379.42
2016,5,8,13,30,239.0,479.0,3.5,23.0,705.0,715.36,532.38
2016,5,8,13,45,120.0,308.5,3.45,23.0,422.5,425.19,322.68
2016,5,8,14,0,1.0,138.0,3.4,23.0,140.0,135.02,100.59
2016,5,8,14,15,2.5,149.0,3.6,22.5,152.0,147.04,110.75
2016,5,8,14,30,4.0,160.0,3.8,22.0,164.0,158.96,120.5
2016,5,8,14,45,8.5,205.5,4.0,22.0,213.0,207.05,158.22
2016,5,8,15,0,13.0,251.0,4.2,22.0,262.0,254.86,195.45
2016,5,8,15,15,45.5,292.5,4.7,22.0,327.0,323.1,249.32
2016,5,8,15,30,78.0,334.0,5.2,22.0,392.0,385.67,298.45
2016,5,8,15,45,39.0,218.5,5.7,22.0,247.5,240.88,187.03
2016,5,8,16,0,0.0,103.0,6.2,22.0,103.0,99.72,74.97
2016,5,8,16,15,193.5,158.5,6.15,21.5,267.0,272.53,216.74
2016,5,8,16,30,387.0,214.0,6.1,21.0,431.0,420.71,333.93
2016,5,8,16,45,193.5,120.0,6.05,21.0,228.5,213.01,168.48
2016,5,8,17,0,0.0,26.0,6.0,21.0,26.0,25.1,15.13
2016,5,8,17,15,0.0,22.5,5.55,20.5,22.5,21.72,12.45
2016,5,8,17,30,0.0,19.0,5.1,20.0,19.0,18.33,9.71
2016,5,8,17,45,0.0,15.5,4.7,20.0,15.5,14.95,6.9
2016,5,8,18,0,0.0,12.0,4.3,20.0,12.0,11.57,4.05
2016,5,8,18,15,0.0,8.5,3.95,19.5,8.5,8.19,1.19
2016,5,8,18,30,0.0,5.0,3.6,19.0,5.0,4.82,0.0
2016,5,8,18,45,0.0,3.0,3.3,19.0,3.0,2.89,0.0
2016,5,8,19,0,0.0,1.0,3.0,19.0,1.0,0.96,0.0
2016,5,8,19,15,0.0,0.5,3.0,18.5,0.5,0.49,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,18.5,9.5,9.34,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,18.01,0.0
2016,5,9,6,15,105.0,40.5,4.6,19.0,56.5,37.88,22.39
2016,5,9,6,30,210.0,62.0,4.8,19.0,94.0,74.59,47.5
2016,5,9,6,45,264.0,83.0,5.0,19.5,140.5,116.18,79.33
2016,5,9,7,0,318.0,104.0,5.2,20.0,187.0,164.3,118.33
2016,5,9,7,15,210.0,126.5,5.5,20.5,186.5,177.18,134.53
2016,5,9,7,30,102.0,149.0,5.8,21.0,186.0,176.74,137.78
2016,5,9,7,45,115.5,175.0,6.1,21.5,223.5,213.71,167.7
2016,5,9,8,0,129.0,201.0,6.4,22.0,261.0,252.22,198.4
2016,5,9,8,15,77.5,207.0,6.45,22.5,244.5,239.29,187.66
2016,5,9,8,30,26.0,213.0,6.5,23.0,228.0,220.38,171.53
2016,5,9,8,45,330.0,202.0,6.6,23.5,417.5,398.17,314.38
2016,5,9,9,0,634.0,191.0,6.7,24.0,607.0,604.96,475.21
2016,5,9,9,15,495.0,255.0,6.65,24.5,594.0,601.12,468.08
2016,5,9,9,30,356.0,319.0,6.6,25.0,581.0,581.97,449.29
2016,5,9,9,45,414.5,314.5,6.55,25.5,637.0,641.89,493.45
2016,5,9,10,0,473.0,310.0,6.5,26.0,693.0,702.27,537.05
2016,5,9,10,15,617.5,255.0,6.35,26.5,777.0,789.03,601.21
2016,5,9,10,30,762.0,200.0,6.2,27.0,861.0,881.84,666.08
2016,5,9,10,45,786.0,192.0,6.05,27.5,893.0,915.2,685.88
2016,5,9,11,0,810.0,184.0,5.9,28.0,925.0,949.35,706.18
2016,5,9,11,15,815.5,185.5,5.75,28.0,945.0,973.34,720.78
2016,5,9,11,30,821.0,187.0,5.6,28.0,965.0,994.44,733.38
2016,5,9,11,45,850.5,169.0,5.45,28.5,984.0,1016.57,745.09
2016,5,9,12,0,880.0,151.0,5.3,29.0,1003.0,1030.4,751.18
2016,5,9,12,15,880.5,151.0,5.2,29.0,1007.0,1035.78,753.69
2016,5,9,12,30,881.0,151.0,5.1,29.0,1011.0,1037.77,754.11
2016,5,9,12,45,885.0,147.5,5.0,29.5,1008.0,1036.43,750.93
2016,5,9,13,0,889.0,144.0,4.9,30.0,1005.0,1031.63,745.62
2016,5,9,13,15,886.0,143.0,4.8,30.0,992.0,1018.91,736.84
2016,5,9,13,30,883.0,142.0,4.7,30.0,979.0,1002.84,726.04
2016,5,9,13,45,881.5,138.5,4.65,30.0,958.5,982.45,712.95
2016,5,9,14,0,880.0,135.0,4.6,30.0,938.0,958.81,697.97
2016,5,9,14,15,873.0,133.5,4.55,30.0,909.5,929.0,678.91
2016,5,9,14,30,866.0,132.0,4.5,30.0,881.0,896.46,658.02
2016,5,9,14,45,858.5,128.5,4.45,30.0,845.5,858.93,633.72
2016,5,9,15,0,851.0,125.0,4.4,30.0,810.0,819.06,607.71
2016,5,9,15,15,839.0,122.5,4.3,30.0,768.0,776.58,579.55
2016,5,9,15,30,827.0,120.0,4.2,30.0,726.0,730.15,548.44
2016,5,9,15,45,811.5,116.5,4.15,30.0,679.0,679.0,513.25
2016,5,9,16,0,796.0,113.0,4.1,30.0,632.0,627.11,475.63
2016,5,9,16,15,775.5,109.0,3.95,29.5,580.5,571.3,434.92
2016,5,9,16,30,755.0,105.0,3.8,29.0,529.0,515.83,393.27
2016,5,9,16,45,729.0,99.5,3.7,29.0,475.5,456.22,346.7
2016,5,9,17,0,703.0,94.0,3.6,29.0,422.0,398.57,300.36
2016,5,9,17,15,665.0,88.0,3.4,28.0,366.0,337.75,251.49
2016,5,9,17,30,627.0,82.0,3.2,27.0,310.0,280.4,204.03
2016,5,9,17,45,575.0,74.0,3.0,26.5,255.5,221.24,154.48
2016,5,9,18,0,523.0,66.0,2.8,26.0,201.0,167.79,109.85
2016,5,9,18,15,440.5,56.0,2.85,25.0,150.5,114.09,68.22
2016,5,9,18,30,358.0,46.0,2.9,24.0,100.0,70.21,37.66
2016,5,9,18,45,232.5,31.0,2.95,23.5,60.5,30.18,14.32
2016,5,9,19,0,107.0,16.0,3.0,23.0,21.0,12.45,0.0
2016,5,9,19,15,53.5,8.0,3.15,22.5,10.5,7.86,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,8.36,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,15.42,0.0
2016,5,10,6,15,107.5,40.5,2.55,21.0,56.5,38.14,22.41
2016,5,10,6,30,184.0,64.0,2.7,21.0,94.0,74.31,47.88
2016,5,10,6,45,273.0,80.0,2.9,21.5,143.5,114.75,77.09
2016,5,10,7,0,362.0,96.0,3.1,22.0,193.0,166.28,117.13
2016,5,10,7,15,418.5,109.0,3.15,22.5,245.5,216.73,158.73
2016,5,10,7,30,475.0,122.0,3.2,23.0,298.0,273.49,205.66
2016,5,10,7,45,536.5,125.5,3.3,24.0,354.5,329.04,250.87
2016,5,10,8,0,598.0,129.0,3.4,25.0,411.0,392.11,301.09
2016,5,10,8,15,628.5,135.5,3.35,25.5,464.0,447.42,344.74
2016,5,10,8,30,659.0,142.0,3.3,26.0,517.0,504.89,388.7
2016,5,10,8,45,692.0,143.0,3.3,26.5,569.0,560.2,430.03
2016,5,10,9,0,725.0,144.0,3.3,27.0,621.0,617.2,471.41
2016,5,10,9,15,741.5,148.0,3.3,27.0,666.5,667.11,507.42
2016,5,10,9,30,758.0,152.0,3.3,27.0,712.0,715.87,541.89
2016,5,10,9,45,775.0,153.0,3.35,27.5,753.5,761.68,571.68
2016,5,10,10,0,792.0,154.0,3.4,28.0,795.0,806.46,600.09
2016,5,10,10,15,801.5,156.5,3.45,28.0,829.0,845.07,625.19
2016,5,10,10,30,811.0,159.0,3.5,28.0,863.0,881.62,648.8
2016,5,10,10,45,818.0,161.0,3.55,28.5,890.0,913.13,667.63
2016,5,10,11,0,825.0,163.0,3.6,29.0,917.0,942.07,684.67
2016,5,10,11,15,829.0,164.0,3.65,29.0,936.5,964.39,698.73
2016,5,10,11,30,833.0,165.0,3.7,29.0,956.0,983.72,710.94
2016,5,10,11,45,832.0,168.0,3.8,29.5,966.5,997.04,718.23
2016,5,10,12,0,831.0,171.0,3.9,30.0,977.0,1007.09,723.52
2016,5,10,12,15,831.5,171.5,3.95,30.0,980.5,1012.82,727.28
2016,5,10,12,30,832.0,172.0,4.0,30.0,984.0,1015.27,729.07
2016,5,10,12,45,826.5,174.5,4.05,30.0,978.0,1010.44,726.31
2016,5,10,13,0,821.0,177.0,4.1,30.0,972.0,1002.38,721.62
2016,5,10,13,15,817.5,176.0,4.1,30.0,959.5,989.62,713.71
2016,5,10,13,30,814.0,175.0,4.1,30.0,947.0,973.75,703.88
2016,5,10,13,45,803.5,177.0,4.15,30.0,924.5,951.19,690.02
2016,5,10,14,0,793.0,179.0,4.2,30.0,902.0,925.98,674.45
2016,5,10,14,15,785.0,176.5,4.2,30.0,874.5,896.08,655.5
2016,5,10,14,30,777.0,174.0,4.2,30.0,847.0,863.78,634.9
2016,5,10,14,45,757.0,176.5,4.2,30.0,810.0,824.08,609.2
2016,5,10,15,0,737.0,179.0,4.2,30.0,773.0,784.66,583.52
2016,5,10,15,15,723.0,175.0,4.15,29.5,732.0,740.78,555.21
2016,5,10,15,30,709.0,171.0,4.1,29.0,691.0,695.82,524.82
2016,5,10,15,45,676.0,172.5,4.05,29.0,642.5,642.48,486.47
2016,5,10,16,0,643.0,174.0,4.0,29.0,594.0,590.27,448.27
2016,5,10,16,15,618.0,167.0,3.85,28.5,544.5,535.92,408.65
2016,5,10,16,30,593.0,160.0,3.7,28.0,495.0,482.71,368.86
2016,5,10,16,45,464.0,168.5,3.6,28.0,414.5,394.0,300.72
2016,5,10,17,0,335.0,177.0,3.5,28.0,334.0,318.23,242.03
2016,5,10,17,15,296.5,163.0,3.35,27.5,288.5,270.15,204.37
2016,5,10,17,30,258.0,149.0,3.2,27.0,243.0,226.04,169.31
2016,5,10,17,45,218.0,128.0,3.1,26.5,198.0,179.14,131.95
2016,5,10,18,0,178.0,107.0,3.0,26.0,153.0,136.85,98.32
2016,5,10,18,15,134.5,83.0,3.05,25.5,113.0,96.53,66.87
2016,5,10,18,30,91.0,59.0,3.1,25.0,73.0,61.59,40.44
2016,5,10,18,45,45.5,35.5,3.2,24.5,42.5,32.79,18.9
2016,5,10,19,0,0.0,12.0,3.3,24.0,12.0,11.58,0.0
2016,5,10,19,15,0.0,6.0,3.4,23.5,6.0,5.9,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.0,8.36,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,20.0,14.47,0.0
2016,5,11,6,15,158.0,37.0,2.55,19.5,58.5,35.57,19.59
2016,5,11,6,30,249.0,57.0,2.8,20.0,97.0,73.36,44.78
2016,5,11,6,45,319.0,73.5,3.05,20.5,145.5,115.79,76.35
2016,5,11,7,0,389.0,90.0,3.3,21.0,194.0,166.55,116.89
2016,5,11,7,15,443.5,102.5,3.55,21.5,247.5,217.53,159.46
2016,5,11,7,30,498.0,115.0,3.8,22.0,301.0,274.56,207.22
2016,5,11,7,45,530.0,128.0,4.1,22.5,354.0,329.27,253.15
2016,5,11,8,0,562.0,141.0,4.4,23.0,407.0,386.95,300.54
2016,5,11,8,15,592.5,149.0,4.45,23.5,460.0,443.14,345.48
2016,5,11,8,30,623.0,157.0,4.5,24.0,513.0,500.2,389.92
2016,5,11,8,45,632.5,170.5,4.6,24.5,560.0,552.03,429.19
2016,5,11,9,0,642.0,184.0,4.7,25.0,607.0,603.43,467.08
2016,5,11,9,15,660.5,190.5,4.7,25.5,653.0,653.49,503.0
2016,5,11,9,30,679.0,197.0,4.7,26.0,699.0,703.46,537.97
2016,5,11,9,45,676.0,211.5,4.7,26.5,735.0,744.28,565.18
2016,5,11,10,0,673.0,226.0,4.7,27.0,771.0,782.83,590.24
2016,5,11,10,15,684.0,230.5,4.6,27.5,805.5,821.0,614.46
2016,5,11,10,30,695.0,235.0,4.5,28.0,840.0,857.57,637.23
2016,5,11,10,45,694.0,244.5,4.45,28.5,864.5,886.43,654.39
2016,5,11,11,0,693.0,254.0,4.4,29.0,889.0,912.71,669.59
2016,5,11,11,15,698.5,257.0,4.3,29.0,909.0,936.07,683.88
2016,5,11,11,30,704.0,260.0,4.2,29.0,929.0,956.94,696.49
2016,5,11,11,45,504.0,369.0,4.1,29.5,851.0,878.62,636.41
2016,5,11,12,0,304.0,478.0,4.0,30.0,773.0,790.24,569.11
2016,5,11,12,15,238.5,492.5,3.9,30.0,724.5,736.29,530.93
2016,5,11,12,30,173.0,507.0,3.8,30.0,676.0,685.83,494.46
2016,5,11,12,45,96.5,422.0,3.7,30.0,516.5,517.23,376.85
2016,5,11,13,0,20.0,337.0,3.6,30.0,357.0,349.79,255.98
2016,5,11,13,15,130.0,408.5,3.5,30.0,532.5,540.03,395.44
2016,5,11,13,30,240.0,480.0,3.4,30.0,708.0,716.5,518.03
2016,5,11,13,45,194.0,472.0,3.3,30.0,653.5,659.74,477.21
2016,5,11,14,0,148.0,464.0,3.2,30.0,599.0,603.99,438.07
2016,5,11,14,15,261.0,424.0,3.1,30.0,654.0,666.06,484.79
2016,5,11,14,30,374.0,384.0,3.0,30.0,709.0,716.7,522.29
2016,5,11,14,45,287.0,389.0,2.95,30.0,632.5,635.18,464.47
2016,5,11,15,0,200.0,394.0,2.9,30.0,556.0,554.8,407.32
2016,5,11,15,15,437.0,293.0,2.9,30.0,622.0,635.64,471.13
2016,5,11,15,30,674.0,192.0,2.9,30.0,688.0,691.14,514.84
2016,5,11,15,45,652.0,187.5,2.9,30.0,641.5,640.87,479.16
2016,5,11,16,0,630.0,183.0,2.9,30.0,595.0,590.84,443.6
2016,5,11,16,15,467.0,208.5,2.85,29.5,500.5,485.96,366.8
2016,5,11,16,30,304.0,234.0,2.8,29.0,406.0,395.46,299.33
2016,5,11,16,45,195.0,215.0,2.8,28.5,321.5,305.03,231.79
2016,5,11,17,0,86.0,196.0,2.8,28.0,237.0,226.72,172.56
2016,5,11,17,15,255.5,162.0,2.65,27.5,260.5,253.85,192.15
2016,5,11,17,30,425.0,128.0,2.5,27.0,284.0,260.09,192.15
2016,5,11,17,45,368.0,113.5,2.35,26.5,232.5,205.0,147.64
2016,5,11,18,0,311.0,99.0,2.2,26.0,181.0,156.35,108.7
2016,5,11,18,15,243.0,79.5,2.25,25.5,134.0,108.46,71.84
2016,5,11,18,30,175.0,60.0,2.3,25.0,87.0,68.71,43.0
2016,5,11,18,45,103.0,37.0,2.35,24.5,51.0,34.25,19.24
2016,5,11,19,0,31.0,14.0,2.4,24.0,15.0,12.89,0.0
2016,5,11,19,15,15.5,7.0,2.65,23.5,7.5,6.88,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,7.5,1.1,19.5,7.5,7.37,0.0
2016,5,12,6,0,0.0,15.0,1.2,20.0,15.0,14.48,0.4
2016,5,12,6,15,23.0,37.0,1.4,20.5,40.5,35.13,21.82
2016,5,12,6,30,46.0,59.0,1.6,21.0,66.0,59.37,41.17
2016,5,12,6,45,63.0,83.0,1.8,21.5,97.5,87.67,63.96
2016,5,12,7,0,80.0,107.0,2.0,22.0,129.0,118.28,88.76
2016,5,12,7,15,102.0,129.0,2.0,22.0,163.5,150.73,115.01
2016,5,12,7,30,124.0,151.0,2.0,22.0,198.0,185.89,143.38
2016,5,12,7,45,119.5,176.5,2.05,22.5,227.5,216.72,168.06
2016,5,12,8,0,115.0,202.0,2.1,23.0,257.0,247.02,191.64
2016,5,12,8,15,57.5,121.0,2.05,23.5,148.5,146.09,112.25
2016,5,12,8,30,0.0,40.0,2.0,24.0,40.0,38.66,25.71
2016,5,12,8,45,2.0,109.0,2.0,24.5,110.5,106.7,79.96
2016,5,12,9,0,4.0,178.0,2.0,25.0,181.0,175.11,132.8
2016,5,12,9,15,2.0,113.0,1.95,25.0,114.5,110.84,82.34
2016,5,12,9,30,0.0,48.0,1.9,25.0,48.0,46.45,31.44
2016,5,12,9,45,45.5,216.5,1.85,25.5,253.5,247.91,188.41
2016,5,12,10,0,91.0,385.0,1.8,26.0,459.0,454.26,338.4
2016,5,12,10,15,260.5,372.0,1.7,26.0,596.5,596.85,441.34
2016,5,12,10,30,430.0,359.0,1.6,26.0,734.0,746.06,544.4
2016,5,12,10,45,560.0,305.5,1.55,26.5,809.5,824.31,596.31
2016,5,12,11,0,690.0,252.0,1.5,27.0,885.0,907.63,650.41
2016,5,12,11,15,570.0,332.5,1.5,27.0,863.0,888.01,632.55
2016,5,12,11,30,450.0,413.0,1.5,27.0,841.0,862.01,611.55
2016,5,12,11,45,397.0,436.0,1.55,27.5,817.5,835.74,592.58
2016,5,12,12,0,344.0,459.0,1.6,28.0,794.0,810.5,574.09
2016,5,12,12,15,354.5,455.0,1.65,28.0,801.0,819.2,580.67
2016,5,12,12,30,365.0,451.0,1.7,28.0,808.0,826.38,585.99
2016,5,12,12,45,381.0,441.5,1.75,28.0,813.0,831.84,590.54
2016,5,12,13,0,397.0,432.0,1.8,28.0,818.0,835.49,593.99
2016,5,12,13,15,373.5,437.5,1.85,28.0,797.0,813.48,579.68
2016,5,12,13,30,350.0,443.0,1.9,28.0,776.0,790.43,564.86
2016,5,12,13,45,543.0,328.0,1.95,28.0,831.5,856.31,615.37
2016,5,12,14,0,736.0,213.0,2.0,28.0,887.0,909.24,654.15
2016,5,12,14,15,431.0,321.5,2.0,28.0,713.0,721.44,524.66
2016,5,12,14,30,126.0,430.0,2.0,28.0,539.0,540.82,393.85
2016,5,12,14,45,238.5,395.0,2.0,28.0,591.5,599.94,439.86
2016,5,12,15,0,351.0,360.0,2.0,28.0,644.0,646.75,475.11
2016,5,12,15,15,492.5,284.0,1.95,27.5,660.0,669.47,495.4
2016,5,12,15,30,634.0,208.0,1.9,27.0,676.0,677.67,505.38
2016,5,12,15,45,521.0,233.5,1.9,27.0,601.5,594.79,445.64
2016,5,12,16,0,408.0,259.0,1.9,27.0,527.0,521.74,392.39
2016,5,12,16,15,307.0,254.0,1.8,26.5,446.5,433.51,328.26
2016,5,12,16,30,206.0,249.0,1.7,26.0,366.0,355.29,270.32
2016,5,12,16,45,177.5,224.5,1.6,26.0,318.0,305.65,233.13
2016,5,12,17,0,149.0,200.0,1.5,26.0,270.0,258.88,197.48
2016,5,12,17,15,279.0,166.0,1.35,25.5,276.5,266.62,201.99
2016,5,12,17,30,409.0,132.0,1.2,25.0,283.0,259.02,191.9
