Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,45,355.0,117.0,1.1,24.5,232.0,205.14,148.53
2016,5,12,18,0,301.0,102.0,1.0,24.0,181.0,157.35,110.34
2016,5,12,18,15,234.5,82.0,0.95,23.5,135.0,109.72,73.64
2016,5,12,18,30,168.0,62.0,0.9,23.0,89.0,70.06,44.67
2016,5,12,18,45,84.0,39.5,0.9,23.0,53.0,37.17,22.0
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,16.35,0.0
2016,5,12,19,15,0.0,8.5,0.95,22.5,8.5,8.36,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,7.37,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,13.83,1.0
2016,5,13,6,15,62.5,42.0,2.4,18.0,51.5,39.6,24.89
2016,5,13,6,30,108.0,69.0,2.4,18.0,87.0,73.01,50.45
2016,5,13,6,45,161.0,95.0,2.4,18.5,133.5,112.76,81.24
2016,5,13,7,0,214.0,121.0,2.4,19.0,180.0,159.13,118.24
2016,5,13,7,15,261.5,142.5,2.4,19.5,230.0,206.48,156.68
2016,5,13,7,30,309.0,164.0,2.4,20.0,280.0,259.24,199.48
2016,5,13,7,45,349.5,180.5,2.4,20.5,331.5,309.77,240.23
2016,5,13,8,0,390.0,197.0,2.4,21.0,383.0,364.41,283.49
2016,5,13,8,15,422.0,210.5,2.4,21.5,433.5,417.41,324.59
2016,5,13,8,30,454.0,224.0,2.4,22.0,484.0,471.84,365.77
2016,5,13,8,45,477.0,236.5,2.4,23.0,532.0,522.33,402.17
2016,5,13,9,0,500.0,249.0,2.4,24.0,580.0,574.04,438.37
2016,5,13,9,15,521.0,258.0,2.35,24.0,624.5,621.9,472.42
2016,5,13,9,30,542.0,267.0,2.3,24.0,669.0,670.25,506.1
2016,5,13,9,45,565.5,269.5,2.25,24.5,710.0,714.34,535.3
2016,5,13,10,0,589.0,272.0,2.2,25.0,751.0,758.5,563.9
2016,5,13,10,15,602.0,277.0,2.1,25.5,784.5,796.65,587.18
2016,5,13,10,30,615.0,282.0,2.0,26.0,818.0,832.94,608.71
2016,5,13,10,45,632.5,280.0,1.95,26.5,846.5,865.06,627.75
2016,5,13,11,0,650.0,278.0,1.9,27.0,875.0,895.73,645.54
2016,5,13,11,15,656.5,280.5,1.85,27.0,894.5,918.64,659.1
2016,5,13,11,30,663.0,283.0,1.8,27.0,914.0,939.25,671.16
2016,5,13,11,45,513.0,352.5,1.75,27.5,844.5,870.28,620.42
2016,5,13,12,0,363.0,422.0,1.7,28.0,775.0,791.69,563.85
2016,5,13,12,15,335.0,451.5,1.65,28.0,778.0,795.83,565.37
2016,5,13,12,30,307.0,481.0,1.6,28.0,781.0,798.23,565.04
2016,5,13,12,45,522.0,358.5,1.6,28.0,866.5,893.52,633.58
2016,5,13,13,0,737.0,236.0,1.6,28.0,952.0,980.96,692.61
2016,5,13,13,15,493.0,357.0,1.6,28.0,833.5,854.29,606.47
2016,5,13,13,30,249.0,478.0,1.6,28.0,715.0,727.4,517.52
2016,5,13,13,45,304.0,448.5,1.6,28.0,731.5,744.92,532.44
2016,5,13,14,0,359.0,419.0,1.6,28.0,748.0,759.15,543.84
2016,5,13,14,15,274.0,426.0,1.6,28.0,673.0,679.3,489.15
2016,5,13,14,30,189.0,433.0,1.6,28.0,598.0,598.87,433.77
2016,5,13,14,45,336.5,369.5,1.6,28.0,647.5,657.15,478.97
2016,5,13,15,0,484.0,306.0,1.6,28.0,697.0,704.23,514.62
2016,5,13,15,15,378.5,322.5,1.55,28.0,619.0,616.07,452.29
2016,5,13,15,30,273.0,339.0,1.5,28.0,541.0,538.57,397.19
2016,5,13,15,45,333.5,300.5,1.5,28.0,531.0,528.99,392.96
2016,5,13,16,0,394.0,262.0,1.5,28.0,521.0,513.22,383.37
2016,5,13,16,15,246.0,255.5,1.45,27.5,413.0,398.84,300.06
2016,5,13,16,30,98.0,249.0,1.4,27.0,305.0,295.17,223.14
2016,5,13,16,45,227.5,211.5,1.35,27.0,324.0,318.91,242.23
2016,5,13,17,0,357.0,174.0,1.3,27.0,343.0,325.16,245.73
2016,5,13,17,15,363.0,159.0,1.2,26.5,312.0,291.74,218.81
2016,5,13,17,30,369.0,144.0,1.1,26.0,281.0,257.2,190.27
2016,5,13,17,45,320.0,126.0,1.0,25.5,230.5,204.35,148.26
2016,5,13,18,0,271.0,108.0,0.9,25.0,180.0,157.01,110.71
2016,5,13,18,15,208.5,86.5,0.9,24.5,134.0,110.24,74.85
2016,5,13,18,30,146.0,65.0,0.9,24.0,88.0,70.99,46.06
2016,5,13,18,45,73.0,41.0,0.9,23.5,52.5,38.26,23.02
2016,5,13,19,0,0.0,17.0,0.9,23.0,17.0,16.39,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.0,8.5,8.36,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,19.5,9.0,8.85,0.0
2016,5,14,6,0,0.0,18.0,1.7,20.0,18.0,17.38,3.48
2016,5,14,6,15,41.5,40.0,1.7,20.5,47.0,37.41,23.35
2016,5,14,6,30,83.0,62.0,1.7,21.0,76.0,64.84,44.21
2016,5,14,6,45,112.0,85.5,1.7,21.5,111.5,97.05,69.57
2016,5,14,7,0,141.0,109.0,1.7,22.0,147.0,132.95,98.36
2016,5,14,7,15,171.0,129.0,1.65,22.5,186.5,169.42,127.71
2016,5,14,7,30,201.0,149.0,1.6,23.0,226.0,209.32,159.67
2016,5,14,7,45,139.0,174.0,1.55,23.5,231.0,221.85,170.83
2016,5,14,8,0,77.0,199.0,1.5,24.0,236.0,226.29,174.37
2016,5,14,8,15,82.5,224.5,1.5,24.0,268.5,258.55,199.01
2016,5,14,8,30,88.0,250.0,1.5,24.0,301.0,291.35,223.56
2016,5,14,8,45,61.5,256.5,1.5,24.5,294.0,286.96,218.9
2016,5,14,9,0,35.0,263.0,1.5,25.0,287.0,279.73,212.05
2016,5,14,9,15,25.5,257.0,1.45,25.0,275.0,269.35,203.56
2016,5,14,9,30,16.0,251.0,1.4,25.0,263.0,255.66,192.59
2016,5,14,9,45,16.5,263.0,1.4,25.5,276.0,268.6,201.5
2016,5,14,10,0,17.0,275.0,1.4,26.0,289.0,281.54,210.23
2016,5,14,10,15,17.5,286.5,1.3,25.5,301.5,293.99,219.24
2016,5,14,10,30,18.0,298.0,1.2,25.0,314.0,306.43,228.22
2016,5,14,10,45,15.0,268.0,1.15,25.0,282.0,274.87,204.63
2016,5,14,11,0,12.0,238.0,1.1,25.0,250.0,243.1,180.98
2016,5,14,11,15,14.0,266.5,1.0,25.0,280.5,273.35,203.13
2016,5,14,11,30,16.0,295.0,0.9,25.0,311.0,303.69,224.75
2016,5,14,11,45,16.0,299.5,0.8,25.0,316.0,308.45,227.62
2016,5,14,12,0,16.0,304.0,0.7,25.0,321.0,313.12,230.57
2016,5,14,12,15,21.5,344.0,0.65,24.5,366.0,358.29,263.18
2016,5,14,12,30,27.0,384.0,0.6,24.0,411.0,409.16,299.05
2016,5,14,12,45,28.5,389.5,0.6,24.0,418.0,416.08,303.52
2016,5,14,13,0,30.0,395.0,0.6,24.0,425.0,422.77,308.23
2016,5,14,13,15,21.5,325.5,0.65,23.5,347.0,339.47,250.21
2016,5,14,13,30,13.0,256.0,0.7,23.0,269.0,262.36,195.34
2016,5,14,13,45,6.5,162.5,0.8,23.0,169.0,164.23,122.47
2016,5,14,14,0,0.0,69.0,0.9,23.0,69.0,66.91,47.41
2016,5,14,14,15,0.0,52.0,1.0,22.5,52.0,50.39,34.64
2016,5,14,14,30,0.0,35.0,1.1,22.0,35.0,33.9,21.61
2016,5,14,14,45,0.0,56.5,1.25,22.0,56.5,54.73,38.32
2016,5,14,15,0,0.0,78.0,1.4,22.0,78.0,75.56,54.97
2016,5,14,15,15,0.0,84.5,1.45,21.5,84.5,81.84,60.18
2016,5,14,15,30,0.0,91.0,1.5,21.0,91.0,88.13,65.46
2016,5,14,15,45,3.0,141.0,1.6,21.0,143.5,138.69,105.88
2016,5,14,16,0,6.0,191.0,1.7,21.0,196.0,188.95,145.63
2016,5,14,16,15,7.5,188.0,1.65,21.0,193.5,186.48,143.99
2016,5,14,16,30,9.0,185.0,1.6,21.0,191.0,183.81,142.34
2016,5,14,16,45,4.5,114.0,1.6,21.0,117.0,112.43,86.02
2016,5,14,17,0,0.0,43.0,1.6,21.0,43.0,41.54,28.7
2016,5,14,17,15,0.0,37.0,1.65,20.5,37.0,35.73,24.12
2016,5,14,17,30,0.0,31.0,1.7,20.0,31.0,29.92,19.43
2016,5,14,17,45,0.0,25.5,1.75,20.0,25.5,24.61,15.02
2016,5,14,18,0,0.0,20.0,1.8,20.0,20.0,19.29,10.56
2016,5,14,18,15,0.0,15.0,2.05,19.5,15.0,14.46,6.47
2016,5,14,18,30,0.0,10.0,2.3,19.0,10.0,9.64,2.33
2016,5,14,18,45,0.0,6.0,2.55,19.0,6.0,5.78,0.0
2016,5,14,19,0,0.0,2.0,2.8,19.0,2.0,1.93,0.0
2016,5,14,19,15,0.0,1.0,2.9,18.5,1.0,0.98,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,6.0,2.65,14.0,6.0,5.9,0.0
2016,5,15,6,0,0.0,12.0,2.7,14.0,12.0,11.57,1.06
2016,5,15,6,15,0.0,31.5,2.7,14.0,31.5,30.24,19.15
2016,5,15,6,30,0.0,51.0,2.7,14.0,51.0,48.67,35.37
2016,5,15,6,45,6.5,73.5,2.75,14.0,75.0,71.07,54.51
2016,5,15,7,0,13.0,96.0,2.8,14.0,99.0,94.45,74.26
2016,5,15,7,15,18.5,117.0,2.8,14.5,123.0,117.06,92.98
2016,5,15,7,30,24.0,138.0,2.8,15.0,147.0,140.36,111.98
2016,5,15,7,45,83.5,171.5,2.85,15.5,210.5,197.37,157.72
2016,5,15,8,0,143.0,205.0,2.9,16.0,274.0,262.16,209.45
2016,5,15,8,15,113.0,227.5,2.9,16.0,286.0,277.86,221.76
2016,5,15,8,30,83.0,250.0,2.9,16.0,298.0,288.56,229.63
2016,5,15,8,45,58.5,256.5,2.95,16.5,292.0,285.1,225.71
2016,5,15,9,0,34.0,263.0,3.0,17.0,286.0,279.02,219.55
2016,5,15,9,15,85.0,309.0,2.95,17.5,371.5,361.65,283.62
2016,5,15,9,30,136.0,355.0,2.9,18.0,457.0,451.81,351.43
2016,5,15,9,45,141.5,377.0,2.9,18.5,488.0,484.34,374.02
2016,5,15,10,0,147.0,399.0,2.9,19.0,519.0,516.93,396.6
2016,5,15,10,15,111.0,406.0,2.85,19.5,499.0,499.33,381.04
2016,5,15,10,30,75.0,413.0,2.8,20.0,479.0,474.79,360.67
2016,5,15,10,45,95.5,436.5,2.8,20.5,523.0,519.57,392.76
2016,5,15,11,0,116.0,460.0,2.8,21.0,567.0,569.72,427.81
2016,5,15,11,15,76.0,432.5,2.7,21.0,503.5,502.18,377.42
2016,5,15,11,30,36.0,405.0,2.6,21.0,440.0,437.36,328.95
2016,5,15,11,45,27.5,367.0,2.55,21.0,394.0,391.58,295.37
2016,5,15,12,0,19.0,329.0,2.5,21.0,348.0,340.74,257.64
2016,5,15,12,15,23.0,357.5,2.45,21.0,380.0,373.09,281.72
2016,5,15,12,30,27.0,386.0,2.4,21.0,412.0,411.06,309.35
2016,5,15,12,45,27.0,384.0,2.35,21.5,410.5,408.93,306.97
2016,5,15,13,0,27.0,382.0,2.3,22.0,409.0,406.59,304.67
2016,5,15,13,15,22.5,351.5,2.3,22.0,374.0,366.09,275.17
2016,5,15,13,30,18.0,321.0,2.3,22.0,339.0,331.18,249.65
2016,5,15,13,45,15.5,286.5,2.3,22.0,302.0,294.37,222.55
2016,5,15,14,0,13.0,252.0,2.3,22.0,265.0,257.69,195.28
2016,5,15,14,15,19.5,292.5,2.3,22.0,310.5,302.91,229.81
2016,5,15,14,30,26.0,333.0,2.3,22.0,356.0,351.61,266.32
2016,5,15,14,45,25.5,320.5,2.3,22.0,342.5,337.53,256.05
2016,5,15,15,0,25.0,308.0,2.3,22.0,329.0,320.25,243.64
2016,5,15,15,15,84.0,330.5,2.3,21.5,394.0,389.87,298.42
2016,5,15,15,30,143.0,353.0,2.3,21.0,459.0,454.12,348.03
2016,5,15,15,45,98.0,316.0,2.3,21.0,387.0,376.93,290.05
2016,5,15,16,0,53.0,279.0,2.3,21.0,315.0,306.59,236.86
2016,5,15,16,15,26.5,201.5,2.25,21.0,219.5,212.11,164.34
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,119.96,91.73
2016,5,15,16,45,0.0,113.0,2.15,21.0,113.0,109.26,83.61
2016,5,15,17,0,0.0,102.0,2.1,21.0,102.0,98.58,75.3
2016,5,15,17,15,0.0,88.5,1.95,20.5,88.5,85.52,65.07
2016,5,15,17,30,0.0,75.0,1.8,20.0,75.0,72.48,54.71
2016,5,15,17,45,0.0,62.0,1.7,20.0,62.0,59.92,44.44
2016,5,15,18,0,0.0,49.0,1.6,20.0,49.0,47.33,33.98
2016,5,15,18,15,0.0,37.0,1.45,19.5,37.0,35.72,24.23
2016,5,15,18,30,0.0,25.0,1.3,19.0,25.0,24.12,14.35
2016,5,15,18,45,0.0,15.5,1.15,19.0,15.5,14.95,6.34
2016,5,15,19,0,0.0,6.0,1.0,19.0,6.0,5.78,0.0
2016,5,15,19,15,0.0,3.0,0.95,18.5,3.0,2.95,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,4.91,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,9.64,0.18
2016,5,16,6,15,0.0,23.0,2.05,18.0,23.0,22.2,12.34
2016,5,16,6,30,0.0,36.0,2.3,18.0,36.0,34.77,23.3
2016,5,16,6,45,0.0,52.5,2.55,18.0,52.5,50.63,36.9
2016,5,16,7,0,0.0,69.0,2.8,18.0,69.0,66.46,50.3
2016,5,16,7,15,0.0,87.0,3.0,18.0,87.0,83.77,64.71
2016,5,16,7,30,0.0,105.0,3.2,18.0,105.0,101.16,78.94
2016,5,16,7,45,0.0,123.5,3.4,18.5,123.5,119.08,93.21
2016,5,16,8,0,0.0,142.0,3.6,19.0,142.0,137.05,107.29
2016,5,16,8,15,0.0,110.0,3.7,19.5,110.0,106.38,81.81
2016,5,16,8,30,0.0,78.0,3.8,20.0,78.0,75.45,56.28
2016,5,16,8,45,0.0,101.5,3.9,20.5,101.5,98.24,74.41
2016,5,16,9,0,0.0,125.0,4.0,21.0,125.0,121.05,92.26
2016,5,16,9,15,0.0,132.5,3.95,21.0,132.5,128.37,97.79
2016,5,16,9,30,0.0,140.0,3.9,21.0,140.0,135.71,103.34
2016,5,16,9,45,14.5,230.0,3.85,21.5,242.0,234.74,180.65
2016,5,16,10,0,29.0,320.0,3.8,22.0,344.0,338.67,259.19
2016,5,16,10,15,26.5,324.5,3.65,22.5,347.0,342.43,260.59
2016,5,16,10,30,24.0,329.0,3.5,23.0,350.0,342.12,259.25
2016,5,16,10,45,18.0,281.0,3.35,23.5,297.5,290.3,219.53
2016,5,16,11,0,12.0,233.0,3.2,24.0,245.0,238.15,179.54
2016,5,16,11,15,113.0,360.0,3.05,24.0,468.5,469.41,353.99
2016,5,16,11,30,214.0,487.0,2.9,24.0,692.0,697.49,514.86
2016,5,16,11,45,172.5,493.5,2.8,24.5,660.0,666.62,489.08
2016,5,16,12,0,131.0,500.0,2.7,25.0,628.0,634.02,463.86
2016,5,16,12,15,85.0,463.0,2.75,25.0,546.5,546.42,402.04
2016,5,16,12,30,39.0,426.0,2.8,25.0,465.0,463.24,342.19
2016,5,16,12,45,27.5,361.0,2.85,25.5,388.5,386.2,286.56
2016,5,16,13,0,16.0,296.0,2.9,26.0,312.0,305.14,227.01
2016,5,16,13,15,35.5,368.0,3.0,26.0,402.5,400.27,297.49
2016,5,16,13,30,55.0,440.0,3.1,26.0,493.0,490.73,362.63
2016,5,16,13,45,32.5,323.0,3.25,26.0,354.0,350.69,261.45
2016,5,16,14,0,10.0,206.0,3.4,26.0,215.0,209.8,156.71
2016,5,16,14,15,48.0,312.5,3.5,26.0,354.5,352.12,264.81
2016,5,16,14,30,86.0,419.0,3.6,26.0,494.0,489.95,365.73
2016,5,16,14,45,117.0,408.5,3.7,26.0,506.5,506.15,378.47
2016,5,16,15,0,148.0,398.0,3.8,26.0,519.0,515.81,387.01
2016,5,16,15,15,138.5,375.5,3.85,25.5,484.0,479.59,361.99
2016,5,16,15,30,129.0,353.0,3.9,25.0,449.0,443.76,337.07
2016,5,16,15,45,181.5,326.5,4.0,25.0,452.0,447.16,341.73
2016,5,16,16,0,234.0,300.0,4.1,25.0,455.0,445.46,342.09
2016,5,16,16,15,462.5,213.0,4.1,24.5,488.5,487.89,378.26
2016,5,16,16,30,691.0,126.0,4.1,24.0,522.0,503.21,391.84
2016,5,16,16,45,436.0,164.0,4.1,24.0,405.0,376.67,292.72
2016,5,16,17,0,181.0,202.0,4.1,24.0,288.0,274.78,212.93
2016,5,16,17,15,170.0,178.0,4.05,23.5,251.0,236.38,182.86
2016,5,16,17,30,159.0,154.0,4.0,23.0,214.0,199.13,152.97
2016,5,16,17,45,327.5,113.5,3.95,22.5,210.5,195.46,144.37
2016,5,16,18,0,496.0,73.0,3.9,22.0,207.0,171.86,116.6
2016,5,16,18,15,420.5,62.0,3.65,21.5,157.5,119.58,74.79
2016,5,16,18,30,345.0,51.0,3.4,21.0,108.0,75.59,42.77
2016,5,16,18,45,242.5,36.0,3.2,20.5,68.5,36.7,19.04
2016,5,16,19,0,140.0,21.0,3.0,20.0,29.0,16.33,2.53
2016,5,16,19,15,70.0,10.5,2.9,19.5,14.5,10.32,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,2.0,16.5,5.0,4.91,0.0
2016,5,17,6,0,0.0,10.0,2.4,17.0,10.0,9.64,0.47
2016,5,17,6,15,0.0,22.5,2.55,17.0,22.5,21.71,12.04
2016,5,17,6,30,0.0,35.0,2.7,17.0,35.0,33.8,22.61
2016,5,17,6,45,0.0,51.0,2.85,17.5,51.0,49.23,35.81
2016,5,17,7,0,0.0,67.0,3.0,18.0,67.0,64.58,48.73
2016,5,17,7,15,0.0,64.0,3.1,18.5,64.0,61.86,46.34
2016,5,17,7,30,0.0,61.0,3.2,19.0,61.0,58.95,43.7
2016,5,17,7,45,0.0,65.0,3.35,19.5,65.0,62.83,46.66
2016,5,17,8,0,0.0,69.0,3.5,20.0,69.0,66.71,49.57
2016,5,17,8,15,0.5,115.5,3.5,20.5,116.0,111.93,86.04
2016,5,17,8,30,1.0,162.0,3.5,21.0,163.0,157.24,121.77
2016,5,17,8,45,0.5,136.5,3.5,21.5,137.0,132.43,101.35
2016,5,17,9,0,0.0,111.0,3.5,22.0,111.0,107.47,81.02
2016,5,17,9,15,7.5,180.5,3.45,22.0,186.5,180.2,138.38
2016,5,17,9,30,15.0,250.0,3.4,22.0,262.0,253.87,195.12
2016,5,17,9,45,65.5,323.0,3.35,22.5,376.5,368.35,282.22
2016,5,17,10,0,116.0,396.0,3.3,23.0,491.0,488.34,370.27
2016,5,17,10,15,219.0,403.0,3.25,23.0,591.5,587.66,443.81
2016,5,17,10,30,322.0,410.0,3.2,23.0,692.0,696.88,522.44
2016,5,17,10,45,162.0,276.0,3.15,23.5,418.5,427.16,325.17
2016,5,17,11,0,2.0,142.0,3.1,24.0,145.0,139.83,103.84
2016,5,17,11,15,16.5,265.5,3.05,24.0,282.0,274.67,207.33
2016,5,17,11,30,31.0,389.0,3.0,24.0,419.0,416.19,311.36
2016,5,17,11,45,68.0,441.0,2.95,24.5,507.0,505.59,375.31
2016,5,17,12,0,105.0,493.0,2.9,25.0,595.0,595.75,438.18
2016,5,17,12,15,205.5,488.0,2.85,25.0,689.5,697.11,510.81
2016,5,17,12,30,306.0,483.0,2.8,25.0,784.0,797.86,580.96
2016,5,17,12,45,251.0,493.0,2.8,25.0,739.0,752.21,547.81
2016,5,17,13,0,196.0,503.0,2.8,25.0,694.0,701.12,511.82
2016,5,17,13,15,500.0,339.0,2.8,25.0,818.5,841.82,618.61
2016,5,17,13,30,804.0,175.0,2.8,25.0,943.0,961.95,702.37
2016,5,17,13,45,541.5,313.0,2.8,25.0,825.0,838.37,616.18
2016,5,17,14,0,279.0,451.0,2.8,25.0,707.0,715.69,525.37
2016,5,17,14,15,526.0,311.0,2.8,25.0,776.5,795.79,589.81
2016,5,17,14,30,773.0,171.0,2.8,25.0,846.0,856.1,635.26
2016,5,17,14,45,769.0,164.5,2.85,25.0,813.0,821.4,612.54
2016,5,17,15,0,765.0,158.0,2.9,25.0,780.0,784.43,588.83
2016,5,17,15,15,751.5,155.0,2.9,25.0,740.0,741.48,560.47
2016,5,17,15,30,738.0,152.0,2.9,25.0,700.0,697.87,530.81
2016,5,17,15,45,447.0,229.5,2.95,25.0,555.5,539.84,412.68
2016,5,17,16,0,156.0,307.0,3.0,25.0,411.0,402.17,306.61
2016,5,17,16,15,317.0,250.0,2.95,24.5,439.5,435.49,335.54
2016,5,17,16,30,478.0,193.0,2.9,24.0,468.0,452.09,349.68
2016,5,17,16,45,394.0,189.5,2.9,24.0,401.0,380.92,294.39
2016,5,17,17,0,310.0,186.0,2.9,24.0,334.0,316.75,244.29
2016,5,17,17,15,290.0,166.0,2.8,23.5,291.0,271.36,208.35
2016,5,17,17,30,270.0,146.0,2.7,23.0,248.0,227.95,173.19
2016,5,17,17,45,242.0,125.0,2.65,23.0,205.5,183.58,136.7
2016,5,17,18,0,214.0,104.0,2.6,23.0,163.0,142.4,102.78
2016,5,17,18,15,173.5,83.0,2.6,22.5,123.5,102.7,71.21
2016,5,17,18,30,133.0,62.0,2.6,22.0,84.0,67.92,44.57
2016,5,17,18,45,75.0,41.5,2.6,21.5,53.0,39.37,24.2
2016,5,17,19,0,17.0,21.0,2.6,21.0,22.0,19.69,5.07
2016,5,17,19,15,8.5,10.5,2.65,21.0,11.0,10.32,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,11.0,3.8,15.0,11.0,10.81,0.0
2016,5,18,6,0,0.0,22.0,3.8,15.0,22.0,20.99,8.27
2016,5,18,6,15,40.5,44.0,3.75,15.0,51.0,42.01,27.84
2016,5,18,6,30,81.0,66.0,3.7,15.0,80.0,68.45,48.48
2016,5,18,6,45,119.5,85.5,3.7,15.0,115.0,98.53,72.46
2016,5,18,7,0,158.0,105.0,3.7,15.0,150.0,133.22,100.97
2016,5,18,7,15,96.0,124.5,3.65,15.5,153.5,145.08,113.72
2016,5,18,7,30,34.0,144.0,3.6,16.0,157.0,149.37,118.82
2016,5,18,7,45,17.0,129.5,3.6,16.5,136.0,131.37,103.88
2016,5,18,8,0,0.0,115.0,3.6,17.0,115.0,111.1,86.81
2016,5,18,8,15,52.0,185.5,3.5,17.0,215.5,205.69,163.66
2016,5,18,8,30,104.0,256.0,3.4,17.0,316.0,305.71,243.0
2016,5,18,8,45,228.5,267.0,3.35,17.5,415.0,398.88,316.2
2016,5,18,9,0,353.0,278.0,3.3,18.0,514.0,504.41,397.26
2016,5,18,9,15,203.5,301.5,3.3,18.5,440.0,438.71,343.47
2016,5,18,9,30,54.0,325.0,3.3,19.0,366.0,358.57,277.96
2016,5,18,9,45,41.5,323.0,3.3,19.5,355.5,349.61,270.05
2016,5,18,10,0,29.0,321.0,3.3,20.0,345.0,339.48,261.03
2016,5,18,10,15,14.5,221.0,3.25,20.0,233.0,227.18,174.59
2016,5,18,10,30,0.0,121.0,3.2,20.0,121.0,117.41,88.3
2016,5,18,10,45,5.0,167.5,3.15,20.5,173.0,167.32,127.5
2016,5,18,11,0,10.0,214.0,3.1,21.0,225.0,217.64,166.09
2016,5,18,11,15,9.5,201.5,3.05,21.5,211.5,205.22,155.96
2016,5,18,11,30,9.0,189.0,3.0,22.0,198.0,192.73,145.97
2016,5,18,11,45,32.0,320.0,2.95,22.5,351.5,348.63,263.91
2016,5,18,12,0,55.0,451.0,2.9,23.0,505.0,503.53,375.5
2016,5,18,12,15,48.5,441.5,2.85,23.0,489.0,487.96,363.2
2016,5,18,12,30,42.0,432.0,2.8,23.0,473.0,472.03,351.51
2016,5,18,12,45,25.0,306.0,2.8,23.5,331.0,328.41,246.42
2016,5,18,13,0,8.0,180.0,2.8,24.0,189.0,183.24,137.13
2016,5,18,13,15,17.0,275.5,2.8,24.0,293.0,285.64,215.02
2016,5,18,13,30,26.0,371.0,2.8,24.0,397.0,393.1,294.11
2016,5,18,13,45,20.5,325.0,2.85,24.0,345.0,336.93,252.72
2016,5,18,14,0,15.0,279.0,2.9,24.0,293.0,285.99,215.24
2016,5,18,14,15,83.5,357.5,2.95,23.5,431.0,428.93,324.26
2016,5,18,14,30,152.0,436.0,3.0,23.0,569.0,568.46,426.92
2016,5,18,14,45,80.5,323.0,3.1,23.0,393.5,386.27,293.36
2016,5,18,15,0,9.0,210.0,3.2,23.0,218.0,211.31,160.39
2016,5,18,15,15,12.0,230.0,3.3,22.5,240.0,232.69,177.95
2016,5,18,15,30,15.0,250.0,3.4,22.0,262.0,253.75,194.93
2016,5,18,15,45,7.5,182.0,3.5,22.0,188.0,181.59,139.25
2016,5,18,16,0,0.0,114.0,3.6,22.0,114.0,110.38,83.3
2016,5,18,16,15,8.5,158.5,3.65,21.5,163.5,158.46,122.31
2016,5,18,16,30,17.0,203.0,3.7,21.0,213.0,205.47,160.21
2016,5,18,16,45,47.0,201.0,3.75,21.0,224.5,217.81,170.58
2016,5,18,17,0,77.0,199.0,3.8,21.0,236.0,225.66,177.04
2016,5,18,17,15,69.5,175.5,3.8,20.5,206.0,195.22,153.15
2016,5,18,17,30,62.0,152.0,3.8,20.0,176.0,165.64,129.61
2016,5,18,17,45,241.5,120.0,3.8,20.0,190.0,178.94,134.99
2016,5,18,18,0,421.0,88.0,3.8,20.0,204.0,170.55,119.39
2016,5,18,18,15,348.0,74.0,3.65,19.5,155.5,120.09,78.96
2016,5,18,18,30,275.0,60.0,3.5,19.0,107.0,78.16,47.93
2016,5,18,18,45,180.5,41.5,3.35,18.5,68.0,40.14,23.04
2016,5,18,19,0,86.0,23.0,3.2,18.0,29.0,19.32,5.75
2016,5,18,19,15,43.0,11.5,3.15,17.5,14.5,11.3,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.97,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.85,0.0
2016,5,19,6,15,0.0,9.5,2.85,15.0,9.5,9.16,1.88
2016,5,19,6,30,0.0,15.0,3.1,15.0,15.0,14.46,6.56
2016,5,19,6,45,0.0,21.0,3.35,15.0,21.0,20.26,11.62
2016,5,19,7,0,0.0,27.0,3.6,15.0,27.0,26.05,16.62
2016,5,19,7,15,0.0,25.0,3.4,15.0,25.0,24.12,14.97
2016,5,19,7,30,0.0,23.0,3.2,15.0,23.0,22.2,13.28
2016,5,19,7,45,0.0,23.0,3.0,15.5,23.0,22.2,13.19
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,22.21,13.1
2016,5,19,8,15,0.0,23.0,2.85,16.0,23.0,22.21,13.03
2016,5,19,8,30,0.0,23.0,2.9,16.0,23.0,22.22,12.97
2016,5,19,8,45,0.0,34.5,3.0,16.0,34.5,33.35,22.18
2016,5,19,9,0,0.0,46.0,3.1,16.0,46.0,44.49,31.32
2016,5,19,9,15,0.0,56.0,3.05,16.0,56.0,54.18,39.2
2016,5,19,9,30,0.0,66.0,3.0,16.0,66.0,63.89,47.05
2016,5,19,9,45,0.0,85.5,2.95,16.5,85.5,82.82,62.23
2016,5,19,10,0,0.0,105.0,2.9,17.0,105.0,101.77,77.25
2016,5,19,10,15,0.0,99.5,2.5,17.0,99.5,96.46,72.8
2016,5,19,10,30,0.0,94.0,2.1,17.0,94.0,91.15,68.4
2016,5,19,10,45,4.5,144.5,1.7,17.5,149.0,144.43,110.7
2016,5,19,11,0,9.0,195.0,1.3,18.0,204.0,198.1,152.1
2016,5,19,11,15,99.5,342.5,1.25,18.0,438.5,438.51,335.16
2016,5,19,11,30,190.0,490.0,1.2,18.0,673.0,676.42,501.79
2016,5,19,11,45,251.0,485.5,1.2,18.5,729.5,739.51,542.63
2016,5,19,12,0,312.0,481.0,1.2,19.0,786.0,798.44,581.67
2016,5,19,12,15,258.5,494.0,1.2,19.5,747.5,760.18,552.8
2016,5,19,12,30,205.0,507.0,1.2,20.0,709.0,715.67,520.79
2016,5,19,12,45,221.0,502.0,1.2,20.5,719.0,726.04,527.8
2016,5,19,13,0,237.0,497.0,1.2,21.0,729.0,735.24,533.46
2016,5,19,13,15,163.0,484.5,1.2,21.5,643.0,647.22,471.52
2016,5,19,13,30,89.0,472.0,1.2,22.0,557.0,555.42,406.64
2016,5,19,13,45,66.0,437.5,1.2,22.5,500.0,496.89,365.73
2016,5,19,14,0,43.0,403.0,1.2,23.0,443.0,439.11,324.47
2016,5,19,14,15,30.0,345.0,1.2,23.0,372.5,367.96,274.06
2016,5,19,14,30,17.0,287.0,1.2,23.0,302.0,294.5,220.82
2016,5,19,14,45,24.0,305.5,1.2,23.0,325.5,321.07,241.3
2016,5,19,15,0,31.0,324.0,1.2,23.0,349.0,343.83,258.41
2016,5,19,15,15,31.5,309.5,1.3,23.0,334.0,328.24,247.58
2016,5,19,15,30,32.0,295.0,1.4,23.0,319.0,312.54,236.76
2016,5,19,15,45,26.0,267.0,1.5,23.0,286.0,277.0,210.81
2016,5,19,16,0,20.0,239.0,1.6,23.0,253.0,244.47,186.81
2016,5,19,16,15,48.5,243.5,1.75,22.5,273.0,265.91,204.87
2016,5,19,16,30,77.0,248.0,1.9,22.0,293.0,282.64,218.93
2016,5,19,16,45,93.5,226.0,2.05,22.0,275.5,264.68,205.64
2016,5,19,17,0,110.0,204.0,2.2,22.0,258.0,245.78,191.22
2016,5,19,17,15,103.5,179.5,2.2,21.5,225.0,212.61,165.42
2016,5,19,17,30,97.0,155.0,2.2,21.0,192.0,180.17,139.71
2016,5,19,17,45,296.5,114.5,2.2,20.5,201.5,188.67,140.62
2016,5,19,18,0,496.0,74.0,2.2,20.0,211.0,174.1,119.2
2016,5,19,18,15,422.5,63.5,2.05,19.5,161.5,122.49,77.65
2016,5,19,18,30,349.0,53.0,1.9,19.0,112.0,78.87,45.53
2016,5,19,18,45,245.5,38.0,1.8,18.5,72.0,39.44,21.09
2016,5,19,19,0,142.0,23.0,1.7,18.0,32.0,17.87,5.5
2016,5,19,19,15,71.0,11.5,1.7,17.5,16.0,11.3,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,73.0,12.5,0.8,13.5,17.5,12.29,0.0
2016,5,20,6,0,146.0,25.0,0.9,14.0,35.0,19.41,8.05
2016,5,20,6,15,250.5,40.0,0.9,14.5,76.5,43.0,23.8
2016,5,20,6,30,355.0,55.0,0.9,15.0,118.0,83.43,49.7
2016,5,20,6,45,177.5,50.5,0.9,16.0,82.0,74.27,49.36
2016,5,20,7,0,0.0,46.0,0.9,17.0,46.0,44.43,31.99
2016,5,20,7,15,304.0,68.5,0.9,17.5,186.0,148.91,109.92
2016,5,20,7,30,608.0,91.0,0.9,18.0,326.0,290.43,218.96
2016,5,20,7,45,308.5,127.0,0.9,18.5,246.5,243.93,189.05
2016,5,20,8,0,9.0,163.0,0.9,19.0,167.0,161.11,125.58
2016,5,20,8,15,12.5,182.5,0.95,19.5,189.5,182.38,142.09
2016,5,20,8,30,16.0,202.0,1.0,20.0,212.0,204.04,158.32
2016,5,20,8,45,15.5,214.0,1.05,20.5,224.0,216.41,167.09
2016,5,20,9,0,15.0,226.0,1.1,21.0,236.0,228.7,175.74
2016,5,20,9,15,11.5,214.0,1.15,21.5,222.5,215.49,164.78
2016,5,20,9,30,8.0,202.0,1.2,22.0,209.0,201.87,153.67
2016,5,20,9,45,14.5,248.0,1.3,22.5,260.5,252.22,191.56
2016,5,20,10,0,21.0,294.0,1.4,23.0,312.0,303.2,228.95
2016,5,20,10,15,44.0,351.0,1.45,23.0,389.5,383.23,287.77
2016,5,20,10,30,67.0,408.0,1.5,23.0,467.0,462.05,344.21
2016,5,20,10,45,119.0,438.5,1.6,23.5,547.0,546.25,403.83
2016,5,20,11,0,171.0,469.0,1.7,24.0,627.0,628.83,460.88
2016,5,20,11,15,518.5,307.5,1.7,24.0,801.5,811.13,594.58
2016,5,20,11,30,866.0,146.0,1.7,24.0,976.0,988.47,711.14
2016,5,20,11,45,875.0,142.5,1.75,24.5,989.5,1005.21,718.49
2016,5,20,12,0,884.0,139.0,1.8,25.0,1003.0,1018.82,725.82
2016,5,20,12,15,884.0,139.0,1.8,25.0,1006.5,1023.68,728.53
2016,5,20,12,30,884.0,139.0,1.8,25.0,1010.0,1025.19,729.36
2016,5,20,12,45,881.5,140.0,1.8,25.5,1005.0,1021.88,725.91
2016,5,20,13,0,879.0,141.0,1.8,26.0,1000.0,1015.25,720.58
2016,5,20,13,15,875.5,140.0,1.8,26.0,987.0,1002.38,712.91
2016,5,20,13,30,872.0,139.0,1.8,26.0,974.0,986.27,703.35
2016,5,20,13,45,865.0,139.5,1.8,26.0,952.5,965.13,690.7
2016,5,20,14,0,858.0,140.0,1.8,26.0,931.0,941.06,676.26
2016,5,20,14,15,851.0,138.0,1.8,26.0,902.5,911.74,658.46
2016,5,20,14,30,844.0,136.0,1.8,26.0,874.0,879.78,638.92
2016,5,20,14,45,836.5,132.5,1.85,26.0,840.0,843.45,616.91
2016,5,20,15,0,829.0,129.0,1.9,26.0,806.0,807.14,594.67
2016,5,20,15,15,816.5,126.5,1.95,26.0,765.0,763.26,567.03
2016,5,20,15,30,804.0,124.0,2.0,26.0,724.0,717.95,538.02
2016,5,20,15,45,786.5,121.5,2.05,26.0,677.5,667.99,504.52
2016,5,20,16,0,769.0,119.0,2.1,26.0,631.0,617.53,468.85
2016,5,20,16,15,748.5,115.0,2.1,25.5,581.5,563.58,430.29
2016,5,20,16,30,728.0,111.0,2.1,25.0,532.0,509.48,390.36
2016,5,20,16,45,699.0,106.5,2.15,25.0,479.0,451.72,345.81
2016,5,20,17,0,670.0,102.0,2.2,25.0,426.0,395.82,301.32
2016,5,20,17,15,633.5,96.0,2.1,24.5,372.0,337.73,254.26
2016,5,20,17,30,597.0,90.0,2.0,24.0,318.0,282.93,208.65
2016,5,20,17,45,547.0,82.0,1.9,24.0,265.0,226.13,160.85
2016,5,20,18,0,497.0,74.0,1.8,24.0,212.0,174.74,117.65
2016,5,20,18,15,424.5,63.5,1.65,23.0,162.5,123.19,77.01
2016,5,20,18,30,352.0,53.0,1.5,22.0,113.0,79.53,45.33
2016,5,20,18,45,247.5,38.0,1.4,21.5,73.0,39.81,20.95
2016,5,20,19,0,143.0,23.0,1.3,21.0,33.0,17.83,5.86
2016,5,20,19,15,71.5,11.5,1.35,20.5,16.5,11.3,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,11.8,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,21.42,9.39
2016,5,21,6,15,103.5,48.5,2.35,20.0,64.5,46.08,29.11
2016,5,21,6,30,164.0,73.0,2.4,20.0,102.0,81.9,55.17
2016,5,21,6,45,82.0,67.0,2.45,20.5,81.5,76.17,54.11
2016,5,21,7,0,0.0,61.0,2.5,21.0,61.0,58.92,43.43
2016,5,21,7,15,35.5,107.5,2.5,21.5,121.0,112.71,86.47
2016,5,21,7,30,71.0,154.0,2.5,22.0,181.0,170.93,132.59
2016,5,21,7,45,35.5,125.5,2.55,22.5,139.0,134.97,104.03
2016,5,21,8,0,0.0,97.0,2.6,23.0,97.0,93.77,70.74
2016,5,21,8,15,11.0,155.5,2.6,23.0,162.0,155.66,119.95
2016,5,21,8,30,22.0,214.0,2.6,23.0,227.0,218.89,169.08
2016,5,21,8,45,82.0,262.5,2.65,23.5,316.5,304.62,234.92
2016,5,21,9,0,142.0,311.0,2.7,24.0,406.0,397.47,304.44
2016,5,21,9,15,105.5,324.0,2.7,24.0,397.5,390.01,297.25
2016,5,21,9,30,69.0,337.0,2.7,24.0,389.0,381.13,289.2
2016,5,21,9,45,44.0,312.0,2.7,24.5,345.5,340.42,257.47
2016,5,21,10,0,19.0,287.0,2.7,25.0,302.0,294.68,221.93
2016,5,21,10,15,65.0,359.5,2.65,25.0,416.0,409.37,307.54
2016,5,21,10,30,111.0,432.0,2.6,25.0,530.0,524.54,390.23
2016,5,21,10,45,73.5,410.0,2.6,25.5,476.0,472.17,350.18
2016,5,21,11,0,36.0,388.0,2.6,26.0,422.0,417.49,309.04
2016,5,21,11,15,29.0,369.5,2.55,26.0,397.0,393.46,291.46
2016,5,21,11,30,22.0,351.0,2.5,26.0,372.0,364.43,270.11
2016,5,21,11,45,31.5,389.0,2.5,26.0,420.0,416.95,308.15
2016,5,21,12,0,41.0,427.0,2.5,26.0,468.0,465.07,342.26
2016,5,21,12,15,159.5,459.5,2.45,26.0,617.0,621.55,455.24
2016,5,21,12,30,278.0,492.0,2.4,26.0,766.0,777.59,562.44
2016,5,21,12,45,165.0,470.0,2.4,26.5,632.5,637.52,463.02
2016,5,21,13,0,52.0,448.0,2.4,27.0,499.0,497.05,362.3
2016,5,21,13,15,33.0,354.5,2.4,27.0,386.5,383.81,282.73
2016,5,21,13,30,14.0,261.0,2.4,27.0,274.0,268.08,198.62
2016,5,21,13,45,73.0,363.0,2.45,27.0,431.0,428.71,317.98
2016,5,21,14,0,132.0,465.0,2.5,27.0,588.0,587.98,430.64
2016,5,21,14,15,74.5,377.5,2.55,27.0,446.5,440.44,325.49
2016,5,21,14,30,17.0,290.0,2.6,27.0,305.0,297.39,221.06
2016,5,21,14,45,15.5,275.0,2.65,27.0,288.5,280.73,209.53
2016,5,21,15,0,14.0,260.0,2.7,27.0,272.0,264.15,197.59
2016,5,21,15,15,173.5,294.5,2.75,27.0,425.0,426.21,322.29
2016,5,21,15,30,333.0,329.0,2.8,27.0,578.0,571.88,429.56
2016,5,21,15,45,175.0,280.0,2.85,27.0,410.5,396.85,300.33
2016,5,21,16,0,17.0,231.0,2.9,27.0,243.0,234.74,177.05
2016,5,21,16,15,223.5,220.5,2.9,26.5,351.5,351.17,269.89
2016,5,21,16,30,430.0,210.0,2.9,26.0,460.0,442.98,340.02
2016,5,21,16,45,438.5,194.5,2.95,26.0,427.5,408.21,312.67
2016,5,21,17,0,447.0,179.0,3.0,26.0,395.0,371.81,283.72
2016,5,21,17,15,408.0,165.0,2.95,25.5,344.0,317.07,240.62
2016,5,21,17,30,369.0,151.0,2.9,25.0,293.0,265.69,199.44
2016,5,21,17,45,315.5,134.5,2.85,25.0,242.5,212.92,156.81
2016,5,21,18,0,262.0,118.0,2.8,25.0,192.0,166.09,119.2
2016,5,21,18,15,206.0,95.5,2.65,24.5,145.5,119.56,82.9
2016,5,21,18,30,150.0,73.0,2.5,24.0,99.0,79.73,53.03
2016,5,21,18,45,92.5,47.0,2.45,23.5,61.5,45.04,28.14
2016,5,21,19,0,35.0,21.0,2.4,23.0,24.0,18.96,6.93
2016,5,21,19,15,17.5,10.5,2.4,22.5,12.0,10.32,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,13.5,2.05,21.0,17.0,13.27,0.0
2016,5,22,6,0,84.0,27.0,2.2,21.0,34.0,22.54,10.4
2016,5,22,6,15,172.5,46.0,2.3,21.0,73.0,46.79,27.9
2016,5,22,6,30,261.0,65.0,2.4,21.0,112.0,83.57,52.4
2016,5,22,6,45,130.5,60.0,2.55,21.5,83.5,76.6,52.21
2016,5,22,7,0,0.0,55.0,2.7,22.0,55.0,53.14,38.48
2016,5,22,7,15,0.0,80.0,2.7,22.0,80.0,77.14,58.22
2016,5,22,7,30,0.0,105.0,2.7,22.0,105.0,101.14,77.63
2016,5,22,7,45,150.5,148.5,2.75,22.5,222.5,202.02,156.68
2016,5,22,8,0,301.0,192.0,2.8,23.0,340.0,320.33,248.61
2016,5,22,8,15,323.0,212.5,2.8,23.5,387.5,368.48,285.56
2016,5,22,8,30,345.0,233.0,2.8,24.0,435.0,418.48,323.28
2016,5,22,8,45,324.5,262.5,2.8,24.5,465.5,453.42,348.34
2016,5,22,9,0,304.0,292.0,2.8,25.0,496.0,485.77,370.75
2016,5,22,9,15,167.5,293.5,2.75,25.0,407.0,405.42,308.88
2016,5,22,9,30,31.0,295.0,2.7,25.0,318.0,311.76,235.66
2016,5,22,9,45,23.0,280.5,2.7,25.0,298.5,290.49,219.43
2016,5,22,10,0,15.0,266.0,2.7,25.0,279.0,270.85,204.16
2016,5,22,10,15,14.5,267.0,2.7,25.0,280.0,272.08,204.79
2016,5,22,10,30,14.0,268.0,2.7,25.0,281.0,273.21,205.32
2016,5,22,10,45,11.5,233.0,2.75,25.5,244.0,237.19,177.71
2016,5,22,11,0,9.0,198.0,2.8,26.0,207.0,201.0,150.0
2016,5,22,11,15,8.5,187.0,2.8,26.0,195.5,190.03,141.65
2016,5,22,11,30,8.0,176.0,2.8,26.0,184.0,179.01,133.21
2016,5,22,11,45,10.5,214.5,2.85,26.5,225.5,219.32,163.34
2016,5,22,12,0,13.0,253.0,2.9,27.0,267.0,259.73,193.03
2016,5,22,12,15,14.0,263.5,2.95,27.0,278.0,271.17,201.41
2016,5,22,12,30,15.0,274.0,3.0,27.0,289.0,282.54,209.81
2016,5,22,12,45,221.0,355.0,3.1,27.0,571.0,581.92,432.71
2016,5,22,13,0,427.0,436.0,3.2,27.0,853.0,869.34,630.95
2016,5,22,13,15,435.0,428.0,3.25,27.0,849.0,864.58,626.45
2016,5,22,13,30,443.0,420.0,3.3,27.0,845.0,857.81,622.87
2016,5,22,13,45,280.5,441.5,3.35,27.5,708.5,713.16,520.64
2016,5,22,14,0,118.0,463.0,3.4,28.0,572.0,572.79,419.0
2016,5,22,14,15,75.0,409.5,3.4,28.0,478.5,472.72,348.57
2016,5,22,14,30,32.0,356.0,3.4,28.0,385.0,379.16,280.82
2016,5,22,14,45,372.5,273.0,3.45,28.0,579.5,594.08,446.83
2016,5,22,15,0,713.0,190.0,3.5,28.0,774.0,775.27,579.96
2016,5,22,15,15,365.5,226.0,3.5,27.5,525.0,513.07,389.1
2016,5,22,15,30,18.0,262.0,3.5,27.0,276.0,267.56,200.91
2016,5,22,15,45,17.0,245.5,3.55,27.0,258.5,249.81,188.59
2016,5,22,16,0,16.0,229.0,3.6,27.0,241.0,232.14,175.68
2016,5,22,16,15,170.0,233.0,3.55,27.0,333.0,329.84,252.97
2016,5,22,16,30,324.0,237.0,3.5,27.0,425.0,409.7,313.82
