Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,45,430.0,191.0,3.45,27.0,415.5,400.83,306.76
2016,5,22,17,0,536.0,145.0,3.4,27.0,406.0,378.46,288.1
2016,5,22,17,15,497.0,135.5,3.25,26.5,354.0,323.32,243.95
2016,5,22,17,30,458.0,126.0,3.1,26.0,302.0,271.9,202.03
2016,5,22,17,45,399.5,114.5,3.0,25.5,250.5,217.28,157.71
2016,5,22,18,0,341.0,103.0,2.9,25.0,199.0,169.11,118.8
2016,5,22,18,15,275.5,85.5,2.8,24.5,152.5,121.46,81.57
2016,5,22,18,30,210.0,68.0,2.7,24.0,106.0,81.26,51.91
2016,5,22,18,45,134.0,46.5,2.65,24.0,67.5,45.08,27.18
2016,5,22,19,0,58.0,25.0,2.6,24.0,29.0,20.94,8.62
2016,5,22,19,15,29.0,12.5,2.65,24.0,14.5,12.29,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,58.5,13.5,2.3,20.5,18.0,13.27,0.0
2016,5,23,6,0,117.0,27.0,2.5,21.0,36.0,20.97,9.5
2016,5,23,6,15,211.0,44.0,2.6,21.0,76.0,45.28,25.75
2016,5,23,6,30,305.0,61.0,2.7,21.0,116.0,84.34,51.27
2016,5,23,6,45,371.5,74.0,2.85,21.5,164.5,126.52,82.85
2016,5,23,7,0,438.0,87.0,3.0,22.0,213.0,176.4,122.95
2016,5,23,7,15,219.0,105.5,3.05,22.5,168.5,160.85,119.87
2016,5,23,7,30,0.0,124.0,3.1,23.0,124.0,119.16,91.8
2016,5,23,7,45,3.5,142.5,3.2,23.5,144.0,138.5,106.83
2016,5,23,8,0,7.0,161.0,3.3,24.0,164.0,158.27,121.92
2016,5,23,8,15,9.5,179.0,3.35,24.0,184.0,177.48,136.63
2016,5,23,8,30,12.0,197.0,3.4,24.0,204.0,196.96,151.44
2016,5,23,8,45,14.0,214.0,3.45,24.5,223.0,215.45,165.02
2016,5,23,9,0,16.0,231.0,3.5,25.0,242.0,234.12,178.61
2016,5,23,9,15,8.0,164.0,3.55,25.0,169.5,164.45,124.35
2016,5,23,9,30,0.0,97.0,3.6,25.0,97.0,93.95,68.93
2016,5,23,9,45,0.0,102.5,3.65,25.5,102.5,99.31,72.89
2016,5,23,10,0,0.0,108.0,3.7,26.0,108.0,104.69,76.77
2016,5,23,10,15,0.0,112.5,3.75,26.0,112.5,109.09,80.05
2016,5,23,10,30,0.0,117.0,3.8,26.0,117.0,113.51,83.34
2016,5,23,10,45,0.0,120.5,3.9,26.5,120.5,116.96,85.71
2016,5,23,11,0,0.0,124.0,4.0,27.0,124.0,120.41,88.09
2016,5,23,11,15,5.5,171.5,4.05,27.0,177.0,172.02,127.7
2016,5,23,11,30,11.0,219.0,4.1,27.0,230.0,223.98,167.01
2016,5,23,11,45,12.0,234.0,4.15,27.5,246.0,239.89,178.44
2016,5,23,12,0,13.0,249.0,4.2,28.0,262.0,255.78,189.85
2016,5,23,12,15,13.5,255.5,4.25,28.0,269.0,262.79,195.01
2016,5,23,12,30,14.0,262.0,4.3,28.0,276.0,269.72,200.15
2016,5,23,12,45,14.0,260.5,4.35,28.0,275.0,268.2,199.04
2016,5,23,13,0,14.0,259.0,4.4,28.0,274.0,266.59,197.92
2016,5,23,13,15,15.0,278.5,4.4,28.0,294.0,286.5,212.76
2016,5,23,13,30,16.0,298.0,4.4,28.0,314.0,306.33,227.46
2016,5,23,13,45,19.5,320.5,4.4,28.5,339.5,331.37,245.59
2016,5,23,14,0,23.0,343.0,4.4,29.0,365.0,356.2,263.44
2016,5,23,14,15,394.5,260.5,4.35,29.0,608.0,625.22,469.48
2016,5,23,14,30,766.0,178.0,4.3,29.0,851.0,856.27,634.1
2016,5,23,14,45,502.0,286.5,4.25,29.0,720.5,716.88,532.74
2016,5,23,15,0,238.0,395.0,4.2,29.0,590.0,584.97,433.59
2016,5,23,15,15,245.5,372.0,4.15,28.5,564.5,561.1,418.86
2016,5,23,15,30,253.0,349.0,4.1,28.0,539.0,532.78,400.25
2016,5,23,15,45,293.0,316.5,4.05,28.0,523.5,516.32,389.89
2016,5,23,16,0,333.0,284.0,4.0,28.0,508.0,495.66,376.02
2016,5,23,16,15,444.5,226.5,3.95,27.5,500.0,490.96,375.16
2016,5,23,16,30,556.0,169.0,3.9,27.0,492.0,472.27,362.69
2016,5,23,16,45,425.5,181.0,3.9,27.0,414.5,389.16,298.4
2016,5,23,17,0,295.0,193.0,3.9,27.0,337.0,317.68,242.9
2016,5,23,17,15,274.5,173.0,3.8,26.5,294.0,273.0,207.92
2016,5,23,17,30,254.0,153.0,3.7,26.0,251.0,230.33,173.81
2016,5,23,17,45,225.5,132.0,3.65,26.0,209.0,186.71,138.42
2016,5,23,18,0,197.0,111.0,3.6,26.0,167.0,146.32,105.6
2016,5,23,18,15,159.0,89.5,3.6,25.5,128.5,107.37,74.89
2016,5,23,18,30,121.0,68.0,3.6,25.0,90.0,73.93,49.35
2016,5,23,18,45,72.5,46.5,3.6,24.5,58.5,44.28,27.86
2016,5,23,19,0,24.0,25.0,3.6,24.0,27.0,23.24,10.6
2016,5,23,19,15,12.0,12.5,3.7,23.5,13.5,12.29,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,12.0,2.6,21.0,12.0,11.8,0.0
2016,5,24,6,0,0.0,24.0,2.7,21.0,24.0,22.89,11.09
2016,5,24,6,15,28.0,46.0,2.9,21.5,51.0,43.54,28.74
2016,5,24,6,30,56.0,68.0,3.1,22.0,78.0,68.82,48.48
2016,5,24,6,45,89.5,89.0,3.3,22.5,111.5,97.17,70.54
2016,5,24,7,0,123.0,110.0,3.5,23.0,145.0,130.42,96.89
2016,5,24,7,15,154.0,133.0,3.65,23.0,187.0,168.79,127.93
2016,5,24,7,30,185.0,156.0,3.8,23.0,229.0,210.77,161.93
2016,5,24,7,45,92.5,146.0,4.0,23.5,182.5,177.09,136.86
2016,5,24,8,0,0.0,136.0,4.2,24.0,136.0,131.23,100.46
2016,5,24,8,15,68.5,198.5,4.25,24.0,239.0,226.16,175.48
2016,5,24,8,30,137.0,261.0,4.3,24.0,342.0,329.66,255.64
2016,5,24,8,45,254.5,268.0,4.4,24.5,433.5,416.55,322.35
2016,5,24,9,0,372.0,275.0,4.5,25.0,525.0,512.78,395.08
2016,5,24,9,15,218.5,305.0,4.55,25.5,454.5,451.7,345.83
2016,5,24,9,30,65.0,335.0,4.6,26.0,384.0,375.91,284.81
2016,5,24,9,45,179.0,359.0,4.65,26.5,504.0,494.17,374.11
2016,5,24,10,0,293.0,383.0,4.7,27.0,624.0,621.29,466.64
2016,5,24,10,15,312.0,384.5,4.65,27.0,650.5,650.05,486.38
2016,5,24,10,30,331.0,386.0,4.6,27.0,677.0,678.94,506.5
2016,5,24,10,45,224.5,425.0,4.6,27.5,625.0,627.59,465.51
2016,5,24,11,0,118.0,464.0,4.6,28.0,573.0,573.61,422.57
2016,5,24,11,15,90.5,458.0,4.6,28.0,542.5,540.19,398.01
2016,5,24,11,30,63.0,452.0,4.6,28.0,512.0,509.52,375.15
2016,5,24,11,45,49.5,433.5,4.65,28.5,481.5,478.91,352.25
2016,5,24,12,0,36.0,415.0,4.7,29.0,451.0,447.71,328.91
2016,5,24,12,15,54.5,446.5,4.7,29.0,500.5,498.18,365.46
2016,5,24,12,30,73.0,478.0,4.7,29.0,550.0,548.52,401.29
2016,5,24,12,45,47.0,412.0,4.7,29.0,458.5,456.03,335.06
2016,5,24,13,0,21.0,346.0,4.7,29.0,367.0,359.13,264.8
2016,5,24,13,15,23.0,356.0,4.65,29.0,379.0,370.63,273.51
2016,5,24,13,30,25.0,366.0,4.6,29.0,391.0,386.59,285.17
2016,5,24,13,45,89.5,417.5,4.55,29.0,501.5,498.58,367.91
2016,5,24,14,0,154.0,469.0,4.5,29.0,612.0,611.9,449.08
2016,5,24,14,15,146.5,453.5,4.45,28.5,586.0,585.08,430.9
2016,5,24,14,30,139.0,438.0,4.4,28.0,560.0,558.13,413.06
2016,5,24,14,45,172.5,419.0,4.35,28.0,564.5,562.36,417.75
2016,5,24,15,0,206.0,400.0,4.3,28.0,569.0,563.85,420.28
2016,5,24,15,15,340.0,338.0,4.15,28.0,600.0,600.66,450.61
2016,5,24,15,30,474.0,276.0,4.0,28.0,631.0,625.94,471.81
2016,5,24,15,45,399.5,281.5,3.9,28.0,568.0,557.98,421.58
2016,5,24,16,0,325.0,287.0,3.8,28.0,505.0,493.48,373.75
2016,5,24,16,15,215.0,272.5,3.65,27.5,412.0,395.03,300.66
2016,5,24,16,30,105.0,258.0,3.5,27.0,319.0,307.53,234.59
2016,5,24,16,45,150.0,232.5,3.35,27.0,310.5,300.04,229.61
2016,5,24,17,0,195.0,207.0,3.2,27.0,302.0,286.23,218.81
2016,5,24,17,15,166.0,188.5,3.1,26.5,263.0,245.38,187.29
2016,5,24,17,30,137.0,170.0,3.0,26.0,224.0,207.56,157.91
2016,5,24,17,45,111.0,145.5,2.95,26.0,185.0,168.2,126.81
2016,5,24,18,0,85.0,121.0,2.9,26.0,146.0,132.2,98.33
2016,5,24,18,15,60.5,95.0,2.95,25.5,111.0,98.26,71.66
2016,5,24,18,30,36.0,69.0,3.0,25.0,76.0,67.56,47.61
2016,5,24,18,45,18.0,44.0,3.05,25.0,47.5,41.41,26.8
2016,5,24,19,0,0.0,19.0,3.1,25.0,19.0,18.34,7.41
2016,5,24,19,15,0.0,9.5,3.1,24.5,9.5,9.34,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.41,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,10.6,2.13
2016,5,25,6,15,0.0,24.5,3.5,23.0,24.5,23.65,13.34
2016,5,25,6,30,0.0,38.0,3.6,23.0,38.0,36.7,24.43
2016,5,25,6,45,0.0,54.0,3.7,23.5,54.0,52.1,37.28
2016,5,25,7,0,0.0,70.0,3.8,24.0,70.0,67.43,49.87
2016,5,25,7,15,62.0,114.5,3.9,24.0,139.0,126.47,96.05
2016,5,25,7,30,124.0,159.0,4.0,24.0,208.0,193.31,148.65
2016,5,25,7,45,62.0,130.0,4.1,24.5,154.5,149.47,114.68
2016,5,25,8,0,0.0,101.0,4.2,25.0,101.0,97.62,73.28
2016,5,25,8,15,0.0,67.5,4.2,25.0,67.5,65.27,47.14
2016,5,25,8,30,0.0,34.0,4.2,25.0,34.0,32.86,20.92
2016,5,25,8,45,0.0,72.5,4.25,25.5,72.5,70.14,50.6
2016,5,25,9,0,0.0,111.0,4.3,26.0,111.0,107.47,79.76
2016,5,25,9,15,1.5,137.0,4.35,26.0,138.5,133.75,100.09
2016,5,25,9,30,3.0,163.0,4.4,26.0,166.0,160.22,120.39
2016,5,25,9,45,16.5,244.0,4.45,26.5,258.0,249.74,188.63
2016,5,25,10,0,30.0,325.0,4.5,27.0,350.0,343.65,258.24
2016,5,25,10,15,22.5,299.0,4.45,27.0,318.0,310.08,232.49
2016,5,25,10,30,15.0,273.0,4.4,27.0,286.0,278.9,208.77
2016,5,25,10,45,13.5,252.5,4.4,27.0,264.5,258.02,192.96
2016,5,25,11,0,12.0,232.0,4.4,27.0,243.0,237.0,177.01
2016,5,25,11,15,12.0,232.0,4.35,27.0,244.0,237.35,177.14
2016,5,25,11,30,12.0,232.0,4.3,27.0,245.0,237.65,177.22
2016,5,25,11,45,24.0,324.5,4.25,27.5,349.0,344.73,256.33
2016,5,25,12,0,36.0,417.0,4.2,28.0,453.0,449.61,331.33
2016,5,25,12,15,26.0,355.5,4.15,28.0,381.5,378.42,279.48
2016,5,25,12,30,16.0,294.0,4.1,28.0,310.0,303.14,224.46
2016,5,25,12,45,27.0,357.5,4.05,28.0,384.5,381.41,282.04
2016,5,25,13,0,38.0,421.0,4.0,28.0,459.0,455.59,335.3
2016,5,25,13,15,38.0,415.5,4.0,28.0,453.0,449.43,330.79
2016,5,25,13,30,38.0,410.0,4.0,28.0,447.0,443.08,326.47
2016,5,25,13,45,45.0,414.0,4.0,28.5,456.5,452.7,333.2
2016,5,25,14,0,52.0,418.0,4.0,29.0,466.0,461.84,339.53
2016,5,25,14,15,74.5,422.5,3.95,29.0,489.5,484.94,357.0
2016,5,25,14,30,97.0,427.0,3.9,29.0,513.0,506.54,373.28
2016,5,25,14,45,62.5,373.0,3.85,29.0,427.5,420.13,311.01
2016,5,25,15,0,28.0,319.0,3.8,29.0,342.0,336.06,249.61
2016,5,25,15,15,27.0,302.0,3.85,29.0,323.5,317.01,236.31
2016,5,25,15,30,26.0,285.0,3.9,29.0,305.0,298.0,222.78
2016,5,25,15,45,13.5,220.0,4.0,29.0,230.5,222.58,166.59
2016,5,25,16,0,1.0,155.0,4.1,29.0,156.0,150.73,112.06
2016,5,25,16,15,31.5,200.5,4.1,29.0,219.5,213.88,161.51
2016,5,25,16,30,62.0,246.0,4.1,29.0,283.0,272.44,206.59
2016,5,25,16,45,55.5,220.5,4.2,29.0,251.5,240.67,182.68
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,209.6,159.21
2016,5,25,17,15,42.5,172.5,4.1,28.5,192.0,182.13,138.46
2016,5,25,17,30,36.0,150.0,3.9,28.0,164.0,155.43,118.0
2016,5,25,17,45,28.0,127.0,3.75,27.5,137.0,128.67,97.24
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,103.38,77.37
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,79.01,58.07
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,56.02,39.61
2016,5,25,18,45,0.0,38.5,3.2,25.5,38.5,36.66,23.45
2016,5,25,19,0,0.0,18.0,3.1,25.0,18.0,17.37,6.96
2016,5,25,19,15,0.0,9.0,3.1,24.5,9.0,8.85,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.5,2.8,23.5,7.5,7.37,0.0
2016,5,26,6,0,0.0,15.0,2.9,24.0,15.0,14.47,5.03
2016,5,26,6,15,0.0,37.0,3.05,24.0,37.0,35.37,22.64
2016,5,26,6,30,0.0,59.0,3.2,24.0,59.0,56.04,40.02
2016,5,26,6,45,11.0,81.0,3.35,24.5,84.0,78.75,58.35
2016,5,26,7,0,22.0,103.0,3.5,25.0,109.0,102.52,77.3
2016,5,26,7,15,11.0,58.5,3.7,25.0,61.5,59.54,42.86
2016,5,26,7,30,0.0,14.0,3.9,25.0,14.0,13.51,5.44
2016,5,26,7,45,0.0,77.5,4.15,25.0,77.5,74.94,55.39
2016,5,26,8,0,0.0,141.0,4.4,25.0,141.0,136.0,103.98
2016,5,26,8,15,3.0,160.0,4.45,25.0,161.5,155.96,119.31
2016,5,26,8,30,6.0,179.0,4.5,25.0,182.0,176.27,134.86
2016,5,26,8,45,8.5,196.5,4.55,25.0,202.0,195.18,149.19
2016,5,26,9,0,11.0,214.0,4.6,25.0,222.0,214.34,163.64
2016,5,26,9,15,46.5,279.5,4.6,25.0,315.0,305.14,233.47
2016,5,26,9,30,82.0,345.0,4.6,25.0,408.0,398.02,303.25
2016,5,26,9,45,143.0,373.0,4.7,25.0,488.5,479.69,364.55
2016,5,26,10,0,204.0,401.0,4.8,25.0,569.0,563.14,426.25
2016,5,26,10,15,113.0,362.0,4.7,25.0,456.5,455.49,344.67
2016,5,26,10,30,22.0,323.0,4.6,25.0,344.0,334.01,251.65
2016,5,26,10,45,167.5,383.0,4.55,25.0,539.0,533.78,403.13
2016,5,26,11,0,313.0,443.0,4.5,25.0,734.0,737.42,549.47
2016,5,26,11,15,183.0,441.5,4.4,25.0,613.0,615.69,458.67
2016,5,26,11,30,53.0,440.0,4.3,25.0,492.0,487.55,362.65
2016,5,26,11,45,374.5,349.5,4.25,25.5,716.5,726.65,543.25
2016,5,26,12,0,696.0,259.0,4.2,26.0,941.0,958.79,706.57
2016,5,26,12,15,697.5,259.0,4.5,26.5,945.5,964.43,708.67
2016,5,26,12,30,699.0,259.0,4.8,27.0,950.0,967.31,711.21
2016,5,26,12,45,501.5,370.0,5.15,27.5,865.0,879.97,647.5
2016,5,26,13,0,304.0,481.0,5.5,28.0,780.0,788.21,578.58
2016,5,26,13,15,541.0,337.0,5.6,28.0,860.0,877.39,649.78
2016,5,26,13,30,778.0,193.0,5.7,28.0,940.0,952.38,705.72
2016,5,26,13,45,444.0,327.5,5.85,28.5,752.0,758.04,565.1
2016,5,26,14,0,110.0,462.0,6.0,29.0,564.0,559.61,413.58
2016,5,26,14,15,205.5,440.0,5.85,29.0,623.5,624.78,463.93
2016,5,26,14,30,301.0,418.0,5.7,29.0,683.0,683.7,508.22
2016,5,26,14,45,246.5,410.0,5.6,29.0,621.5,619.19,461.2
2016,5,26,15,0,192.0,402.0,5.5,29.0,560.0,554.3,413.93
2016,5,26,15,15,271.0,364.5,5.3,28.5,575.0,573.25,431.03
2016,5,26,15,30,350.0,327.0,5.1,28.0,590.0,582.28,440.39
2016,5,26,15,45,246.0,319.5,4.9,28.0,499.0,486.76,368.79
2016,5,26,16,0,142.0,312.0,4.7,28.0,408.0,397.69,301.46
2016,5,26,16,15,88.5,270.5,4.5,27.5,329.0,315.83,240.45
2016,5,26,16,30,35.0,229.0,4.3,27.0,250.0,241.25,183.93
2016,5,26,16,45,213.0,202.5,4.1,27.0,309.5,303.7,233.52
2016,5,26,17,0,391.0,176.0,3.9,27.0,369.0,345.43,264.15
2016,5,26,17,15,336.0,170.5,3.8,26.5,322.0,294.97,224.25
2016,5,26,17,30,281.0,165.0,3.7,26.0,275.0,251.09,189.5
2016,5,26,17,45,246.0,144.0,3.65,26.0,229.5,204.03,151.54
2016,5,26,18,0,211.0,123.0,3.6,26.0,184.0,160.87,116.74
2016,5,26,18,15,163.0,100.0,3.7,25.5,141.0,118.43,83.66
2016,5,26,18,30,115.0,77.0,3.8,25.0,98.0,81.52,55.71
2016,5,26,18,45,60.5,51.5,3.9,24.5,62.0,48.29,31.34
2016,5,26,19,0,6.0,26.0,4.0,24.0,26.0,24.64,12.57
2016,5,26,19,15,3.0,13.0,4.15,23.5,13.0,12.78,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,17.0,13.5,4.9,22.5,15.0,13.27,0.0
2016,5,27,6,0,34.0,27.0,4.9,23.0,30.0,23.92,12.18
2016,5,27,6,15,92.0,52.5,4.9,23.0,68.0,50.41,32.49
2016,5,27,6,30,150.0,78.0,4.9,23.0,106.0,85.08,57.72
2016,5,27,6,45,84.5,90.0,4.9,23.0,107.0,97.27,70.75
2016,5,27,7,0,19.0,102.0,4.9,23.0,108.0,101.36,77.13
2016,5,27,7,15,9.5,60.5,5.05,23.0,63.5,61.07,44.53
2016,5,27,7,30,0.0,19.0,5.2,23.0,19.0,18.33,9.51
2016,5,27,7,45,0.0,70.0,5.35,23.5,70.0,67.67,49.82
2016,5,27,8,0,0.0,121.0,5.5,24.0,121.0,116.82,89.13
2016,5,27,8,15,0.0,72.5,5.6,24.0,72.5,70.11,51.25
2016,5,27,8,30,0.0,24.0,5.7,24.0,24.0,23.19,13.18
2016,5,27,8,45,2.0,100.5,5.8,24.5,102.0,98.47,73.48
2016,5,27,9,0,4.0,177.0,5.9,25.0,180.0,173.96,132.51
2016,5,27,9,15,2.0,122.5,5.8,25.5,124.0,120.03,89.62
2016,5,27,9,30,0.0,68.0,5.7,26.0,68.0,65.83,46.61
2016,5,27,9,45,5.0,143.0,5.6,26.5,147.0,142.51,106.49
2016,5,27,10,0,10.0,218.0,5.5,27.0,226.0,219.83,165.42
2016,5,27,10,15,10.0,216.0,5.4,27.0,225.0,218.33,163.88
2016,5,27,10,30,10.0,214.0,5.3,27.0,224.0,216.79,162.46
2016,5,27,10,45,12.0,220.0,5.25,27.5,231.5,224.84,168.09
2016,5,27,11,0,14.0,226.0,5.2,28.0,239.0,232.95,173.74
2016,5,27,11,15,13.5,239.0,5.0,28.0,252.5,245.59,182.93
2016,5,27,11,30,13.0,252.0,4.8,28.0,266.0,258.18,192.05
2016,5,27,11,45,13.0,245.5,4.65,28.5,259.0,252.07,186.94
2016,5,27,12,0,13.0,239.0,4.5,29.0,252.0,245.9,181.86
2016,5,27,12,15,15.5,278.5,4.2,29.0,293.5,287.3,212.33
2016,5,27,12,30,18.0,318.0,3.9,29.0,335.0,328.71,242.37
2016,5,27,12,45,16.0,289.5,3.6,29.0,305.5,298.61,220.11
2016,5,27,13,0,14.0,261.0,3.3,29.0,276.0,268.48,197.94
2016,5,27,13,15,15.0,278.0,2.9,29.0,293.5,285.93,210.66
2016,5,27,13,30,16.0,295.0,2.5,29.0,311.0,303.28,223.06
2016,5,27,13,45,67.5,380.0,2.2,29.0,443.5,439.95,322.34
2016,5,27,14,0,119.0,465.0,1.9,29.0,576.0,574.94,415.5
2016,5,27,14,15,90.0,435.0,1.65,29.0,517.5,511.24,369.66
2016,5,27,14,30,61.0,405.0,1.4,29.0,459.0,452.91,328.38
2016,5,27,14,45,121.0,404.5,1.2,29.0,506.0,504.16,365.63
2016,5,27,15,0,181.0,404.0,1.0,29.0,553.0,547.27,395.56
2016,5,27,15,15,277.0,363.5,0.9,29.0,578.5,576.87,417.64
2016,5,27,15,30,373.0,323.0,0.8,29.0,604.0,595.27,431.67
2016,5,27,15,45,556.0,229.0,0.7,29.0,618.5,615.19,448.36
2016,5,27,16,0,739.0,135.0,0.6,29.0,633.0,615.81,450.86
2016,5,27,16,15,518.5,190.5,0.65,28.5,527.0,500.82,369.79
2016,5,27,16,30,298.0,246.0,0.7,28.0,421.0,404.7,300.78
2016,5,27,16,45,482.5,176.5,0.75,28.0,428.5,414.0,309.03
2016,5,27,17,0,667.0,107.0,0.8,28.0,436.0,402.41,298.81
2016,5,27,17,15,631.5,100.5,0.85,27.5,382.5,344.53,253.83
2016,5,27,17,30,596.0,94.0,0.9,27.0,329.0,289.79,210.09
2016,5,27,17,45,555.0,84.5,0.95,26.5,277.0,234.06,164.71
2016,5,27,18,0,514.0,75.0,1.0,26.0,225.0,182.65,122.33
2016,5,27,18,15,443.5,65.5,0.95,25.5,175.0,131.1,81.79
2016,5,27,18,30,373.0,56.0,0.9,25.0,125.0,87.15,49.76
2016,5,27,18,45,270.0,42.0,0.9,24.5,83.5,46.47,24.67
2016,5,27,19,0,167.0,28.0,0.9,24.0,42.0,21.67,10.63
2016,5,27,19,15,83.5,14.0,0.95,23.5,21.0,13.76,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.0,2.75,21.5,19.0,15.73,0.0
2016,5,28,6,0,73.0,32.0,2.8,22.0,38.0,26.47,14.3
2016,5,28,6,15,162.0,52.0,2.95,22.0,78.5,51.71,31.96
2016,5,28,6,30,251.0,72.0,3.1,22.0,119.0,89.94,57.8
2016,5,28,6,45,125.5,64.5,3.3,22.5,88.0,79.97,55.0
2016,5,28,7,0,0.0,57.0,3.5,23.0,57.0,55.08,39.91
2016,5,28,7,15,0.0,69.5,3.65,23.5,69.5,67.16,49.7
2016,5,28,7,30,0.0,82.0,3.8,24.0,82.0,79.21,59.25
2016,5,28,7,45,0.0,97.5,4.0,24.5,97.5,94.15,70.97
2016,5,28,8,0,0.0,113.0,4.2,25.0,113.0,109.14,82.53
2016,5,28,8,15,5.0,152.0,4.25,25.5,155.5,149.24,113.8
2016,5,28,8,30,10.0,191.0,4.3,26.0,198.0,189.99,145.01
2016,5,28,8,45,17.5,221.5,4.35,26.5,233.5,224.67,171.08
2016,5,28,9,0,25.0,252.0,4.4,27.0,269.0,260.14,197.42
2016,5,28,9,15,13.5,203.0,4.35,27.0,212.0,206.04,155.48
2016,5,28,9,30,2.0,154.0,4.3,27.0,155.0,150.72,112.44
2016,5,28,9,45,145.5,269.5,4.3,27.5,389.0,379.49,288.81
2016,5,28,10,0,289.0,385.0,4.3,28.0,623.0,618.96,462.42
2016,5,28,10,15,211.5,411.5,4.2,28.0,589.5,587.39,436.07
2016,5,28,10,30,134.0,438.0,4.1,28.0,556.0,553.17,408.79
2016,5,28,10,45,121.0,449.5,4.1,28.5,558.5,557.42,410.2
2016,5,28,11,0,108.0,461.0,4.1,29.0,561.0,556.47,407.84
2016,5,28,11,15,172.0,473.0,4.05,29.0,637.0,636.24,464.97
2016,5,28,11,30,236.0,485.0,4.0,29.0,713.0,713.68,519.13
2016,5,28,11,45,301.0,467.0,3.95,29.5,760.5,767.28,555.67
2016,5,28,12,0,366.0,449.0,3.9,30.0,808.0,816.97,589.19
2016,5,28,12,15,390.0,445.0,3.85,30.0,829.0,839.29,604.06
2016,5,28,12,30,414.0,441.0,3.8,30.0,850.0,860.09,618.05
2016,5,28,12,45,626.5,301.5,3.8,30.0,918.0,935.03,674.98
2016,5,28,13,0,839.0,162.0,3.8,30.0,986.0,999.28,717.94
2016,5,28,13,15,835.0,161.5,3.8,30.0,973.0,986.86,709.71
2016,5,28,13,30,831.0,161.0,3.8,30.0,960.0,971.35,700.13
2016,5,28,13,45,572.0,302.5,3.8,30.0,847.5,854.26,620.75
2016,5,28,14,0,313.0,444.0,3.8,30.0,735.0,738.0,534.97
2016,5,28,14,15,559.5,299.0,3.8,29.5,800.0,812.36,595.92
2016,5,28,14,30,806.0,154.0,3.8,29.0,865.0,867.3,637.98
2016,5,28,14,45,785.0,158.5,3.8,29.0,828.5,828.71,612.47
2016,5,28,15,0,764.0,163.0,3.8,29.0,792.0,788.88,586.56
2016,5,28,15,15,750.5,159.5,3.75,29.0,752.0,746.02,558.13
2016,5,28,15,30,737.0,156.0,3.7,29.0,712.0,702.42,528.4
2016,5,28,15,45,720.5,151.5,3.65,29.0,667.5,654.13,494.15
2016,5,28,16,0,704.0,147.0,3.6,29.0,623.0,605.42,458.94
2016,5,28,16,15,682.5,142.5,3.5,28.5,575.0,553.56,421.36
2016,5,28,16,30,661.0,138.0,3.4,28.0,527.0,502.3,383.23
2016,5,28,16,45,633.5,131.5,3.3,28.0,476.0,446.96,340.35
2016,5,28,17,0,606.0,125.0,3.2,28.0,425.0,393.41,297.83
2016,5,28,17,15,569.0,117.5,3.1,27.5,372.5,337.25,252.99
2016,5,28,17,30,532.0,110.0,3.0,27.0,320.0,284.5,209.84
2016,5,28,17,45,488.0,99.0,2.95,26.5,269.0,229.16,164.29
2016,5,28,18,0,444.0,88.0,2.9,26.0,218.0,179.51,123.2
2016,5,28,18,15,374.0,76.0,2.9,25.5,169.5,129.64,83.9
2016,5,28,18,30,304.0,64.0,2.9,25.0,121.0,87.8,53.15
2016,5,28,18,45,210.5,47.5,2.9,25.0,81.0,49.04,28.06
2016,5,28,19,0,117.0,31.0,2.9,25.0,41.0,25.72,13.79
2016,5,28,19,15,58.5,15.5,2.9,24.5,20.5,15.24,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,3.0,13.0,2.05,21.5,13.5,12.78,0.0
2016,5,29,6,0,6.0,26.0,2.2,22.0,27.0,24.7,13.09
2016,5,29,6,15,39.0,48.0,2.25,22.0,55.5,45.79,30.3
2016,5,29,6,30,72.0,70.0,2.3,22.0,84.0,71.35,49.95
2016,5,29,6,45,107.0,90.5,2.4,22.0,118.5,101.24,73.26
2016,5,29,7,0,142.0,111.0,2.5,22.0,153.0,135.34,100.49
2016,5,29,7,15,135.0,135.5,2.55,22.0,182.0,165.71,126.25
2016,5,29,7,30,128.0,160.0,2.6,22.0,211.0,195.35,150.93
2016,5,29,7,45,307.5,157.5,2.7,22.5,303.0,271.35,209.41
2016,5,29,8,0,487.0,155.0,2.8,23.0,395.0,367.39,284.1
2016,5,29,8,15,476.0,178.5,2.85,23.5,435.5,412.0,319.01
2016,5,29,8,30,465.0,202.0,2.9,24.0,476.0,454.74,351.44
2016,5,29,8,45,306.5,257.0,2.95,24.5,444.5,436.07,335.33
2016,5,29,9,0,148.0,312.0,3.0,25.0,413.0,401.2,305.91
2016,5,29,9,15,81.0,279.0,3.0,25.0,335.0,328.25,250.15
2016,5,29,9,30,14.0,246.0,3.0,25.0,257.0,248.92,188.42
2016,5,29,9,45,250.5,278.5,3.0,25.5,484.5,472.01,360.22
2016,5,29,10,0,487.0,311.0,3.0,26.0,712.0,709.36,530.99
2016,5,29,10,15,258.5,331.5,3.0,26.0,545.5,550.97,412.83
2016,5,29,10,30,30.0,352.0,3.0,26.0,379.0,372.92,277.61
2016,5,29,10,45,22.0,313.0,3.05,26.5,333.5,324.88,242.17
2016,5,29,11,0,14.0,274.0,3.1,27.0,288.0,279.91,208.27
2016,5,29,11,15,24.0,337.0,3.05,27.0,360.5,355.63,263.99
2016,5,29,11,30,34.0,400.0,3.0,27.0,433.0,428.84,316.44
2016,5,29,11,45,55.0,438.0,3.0,27.5,492.0,488.22,358.11
2016,5,29,12,0,76.0,476.0,3.0,28.0,551.0,547.95,399.28
2016,5,29,12,15,458.5,316.0,2.95,28.0,769.5,782.36,573.1
2016,5,29,12,30,841.0,156.0,2.9,28.0,988.0,995.69,716.0
2016,5,29,12,45,837.5,157.5,2.9,28.0,983.5,992.19,711.9
2016,5,29,13,0,834.0,159.0,2.9,28.0,979.0,985.62,707.88
2016,5,29,13,15,831.5,158.0,2.85,28.0,967.0,979.7,704.0
2016,5,29,13,30,829.0,157.0,2.8,28.0,955.0,965.22,694.72
2016,5,29,13,45,631.0,275.0,2.75,28.0,875.0,883.23,640.46
2016,5,29,14,0,433.0,393.0,2.7,28.0,795.0,801.85,580.6
2016,5,29,14,15,251.5,402.5,2.6,28.0,635.0,632.48,462.28
2016,5,29,14,30,70.0,412.0,2.5,28.0,475.0,467.61,342.89
2016,5,29,14,45,112.0,407.5,2.4,28.0,503.0,499.33,367.65
2016,5,29,15,0,154.0,403.0,2.3,28.0,531.0,524.23,386.38
2016,5,29,15,15,235.5,369.5,2.15,27.5,553.5,547.75,405.93
2016,5,29,15,30,317.0,336.0,2.0,27.0,576.0,566.92,421.95
2016,5,29,15,45,265.0,323.0,1.95,27.0,515.5,503.37,376.19
2016,5,29,16,0,213.0,310.0,1.9,27.0,455.0,441.7,331.68
2016,5,29,16,15,299.0,268.0,1.9,26.5,454.0,442.99,335.34
2016,5,29,16,30,385.0,226.0,1.9,26.0,453.0,433.47,329.87
2016,5,29,16,45,506.5,171.5,1.95,26.0,440.5,421.7,321.28
2016,5,29,17,0,628.0,117.0,2.0,26.0,428.0,395.81,300.17
2016,5,29,17,15,591.5,110.0,1.9,25.5,375.5,339.18,254.82
2016,5,29,17,30,555.0,103.0,1.8,25.0,323.0,285.85,211.13
2016,5,29,17,45,499.5,95.5,1.7,25.0,271.0,230.35,165.24
2016,5,29,18,0,444.0,88.0,1.6,25.0,219.0,179.96,123.67
2016,5,29,18,15,375.0,76.0,1.6,24.5,170.5,130.21,84.5
2016,5,29,18,30,306.0,64.0,1.6,24.0,122.0,88.37,53.67
2016,5,29,18,45,208.0,47.5,1.65,24.0,81.5,49.21,28.32
2016,5,29,19,0,110.0,31.0,1.7,24.0,41.0,25.73,14.08
2016,5,29,19,15,55.0,15.5,1.85,23.5,20.5,15.24,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.98,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.93,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,4.82,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,7.71,0.75
2016,5,30,6,45,0.0,12.0,1.05,21.0,12.0,11.57,4.03
2016,5,30,7,0,0.0,16.0,1.1,21.0,16.0,15.43,7.29
2016,5,30,7,15,0.0,16.0,0.95,21.0,16.0,15.43,7.29
2016,5,30,7,30,0.0,16.0,0.8,21.0,16.0,15.44,7.26
2016,5,30,7,45,0.0,12.5,0.7,21.5,12.5,12.06,4.39
2016,5,30,8,0,0.0,9.0,0.6,22.0,9.0,8.69,1.54
2016,5,30,8,15,22.0,123.0,0.5,22.5,136.0,130.23,99.87
2016,5,30,8,30,44.0,237.0,0.4,23.0,263.0,253.68,193.9
2016,5,30,8,45,144.5,271.0,0.35,23.5,366.5,351.09,265.52
2016,5,30,9,0,245.0,305.0,0.3,24.0,470.0,458.76,341.88
2016,5,30,9,15,468.5,242.0,0.6,24.0,585.5,566.32,422.73
2016,5,30,9,30,692.0,179.0,0.9,24.0,701.0,690.68,514.02
2016,5,30,9,45,700.5,186.0,1.2,24.5,739.0,732.87,543.21
2016,5,30,10,0,709.0,193.0,1.5,25.0,777.0,773.66,571.75
2016,5,30,10,15,719.0,196.5,1.75,25.0,810.0,810.63,597.42
2016,5,30,10,30,729.0,200.0,2.0,25.0,843.0,845.9,621.88
2016,5,30,10,45,730.0,207.0,2.25,25.0,867.5,874.65,641.96
2016,5,30,11,0,731.0,214.0,2.5,25.0,892.0,900.87,660.4
2016,5,30,11,15,736.5,216.0,2.55,25.0,912.0,923.74,675.01
2016,5,30,11,30,742.0,218.0,2.6,25.0,932.0,944.06,688.02
2016,5,30,11,45,785.0,190.5,2.7,25.5,954.0,965.74,701.05
2016,5,30,12,0,828.0,163.0,2.8,26.0,976.0,988.47,714.74
2016,5,30,12,15,829.0,163.0,2.65,26.0,980.0,994.31,716.78
2016,5,30,12,30,830.0,163.0,2.5,26.0,984.0,996.98,716.95
2016,5,30,12,45,832.5,160.5,2.45,26.0,981.5,995.49,715.53
2016,5,30,13,0,835.0,158.0,2.4,26.0,979.0,985.4,708.77
2016,5,30,13,15,833.0,157.0,2.3,26.0,967.5,974.84,701.39
2016,5,30,13,30,831.0,156.0,2.2,26.0,956.0,961.2,692.11
2016,5,30,13,45,831.5,151.5,2.1,26.0,938.0,943.47,680.34
2016,5,30,14,0,832.0,147.0,2.0,26.0,920.0,922.65,666.68
2016,5,30,14,15,825.5,145.5,1.9,26.0,893.5,895.4,648.92
2016,5,30,14,30,819.0,144.0,1.8,26.0,867.0,868.73,631.63
2016,5,30,14,45,814.0,139.5,1.75,26.0,835.0,834.41,609.8
2016,5,30,15,0,809.0,135.0,1.7,26.0,803.0,797.77,586.4
2016,5,30,15,15,797.5,132.5,1.65,26.0,763.5,755.93,559.37
2016,5,30,15,30,786.0,130.0,1.6,26.0,724.0,712.63,531.13
2016,5,30,15,45,776.5,124.0,1.6,26.0,681.0,665.98,499.94
2016,5,30,16,0,767.0,118.0,1.6,26.0,638.0,618.17,466.43
2016,5,30,16,15,747.5,114.0,1.65,26.0,589.5,565.39,428.62
2016,5,30,16,30,728.0,110.0,1.7,26.0,541.0,512.87,389.83
2016,5,30,16,45,701.5,106.0,1.75,26.5,489.0,456.62,346.37
2016,5,30,17,0,675.0,102.0,1.8,27.0,437.0,402.51,303.34
2016,5,30,17,15,640.0,96.5,1.7,26.5,384.0,345.45,257.81
2016,5,30,17,30,605.0,91.0,1.6,26.0,331.0,291.44,213.51
2016,5,30,17,45,544.0,86.0,1.5,26.0,277.5,234.0,166.14
2016,5,30,18,0,483.0,81.0,1.4,26.0,224.0,183.15,124.27
2016,5,30,18,15,415.5,70.5,1.3,25.0,175.0,132.12,84.15
2016,5,30,18,30,348.0,60.0,1.2,24.0,126.0,89.48,52.81
2016,5,30,18,45,250.5,45.5,1.1,23.5,85.0,49.68,27.56
2016,5,30,19,0,153.0,31.0,1.0,23.0,44.0,24.03,13.03
2016,5,30,19,15,76.5,15.5,1.05,23.0,22.0,15.24,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.5,14.5,1.85,21.0,16.0,14.25,0.0
2016,5,31,6,0,39.0,29.0,1.9,21.0,32.0,25.55,13.98
2016,5,31,6,15,88.5,50.5,1.95,21.0,65.0,48.76,31.61
2016,5,31,6,30,138.0,72.0,2.0,21.0,98.0,78.63,53.43
2016,5,31,6,45,190.0,88.5,2.1,21.5,137.0,111.78,78.49
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,150.91,109.39
2016,5,31,7,15,158.0,131.0,2.25,22.0,181.5,167.75,127.15
2016,5,31,7,30,74.0,157.0,2.3,22.0,187.0,174.4,135.08
2016,5,31,7,45,71.0,180.0,2.35,22.5,212.0,200.05,155.35
2016,5,31,8,0,68.0,203.0,2.4,23.0,237.0,225.38,174.81
2016,5,31,8,15,79.5,230.0,2.45,23.0,274.0,261.36,202.53
2016,5,31,8,30,91.0,257.0,2.5,23.0,311.0,298.55,230.81
2016,5,31,8,45,72.5,272.0,2.6,23.5,317.5,307.35,236.35
2016,5,31,9,0,54.0,287.0,2.7,24.0,324.0,314.18,240.25
2016,5,31,9,15,30.0,237.0,2.75,24.0,258.0,251.92,192.25
2016,5,31,9,30,6.0,187.0,2.8,24.0,192.0,185.68,140.66
2016,5,31,9,45,20.0,261.0,2.85,24.5,278.0,268.86,203.97
2016,5,31,10,0,34.0,335.0,2.9,25.0,364.0,356.3,268.39
2016,5,31,10,15,30.0,337.0,2.9,25.5,363.0,356.54,267.18
2016,5,31,10,30,26.0,339.0,2.9,26.0,362.0,356.39,266.02
2016,5,31,10,45,13.0,215.5,2.95,26.5,227.0,221.28,165.05
2016,5,31,11,0,0.0,92.0,3.0,27.0,92.0,89.26,63.94
2016,5,31,11,15,10.0,214.5,3.1,27.0,224.5,218.23,162.64
2016,5,31,11,30,20.0,337.0,3.2,27.0,357.0,348.31,258.65
2016,5,31,11,45,18.0,316.5,3.3,27.0,335.0,326.6,242.3
2016,5,31,12,0,16.0,296.0,3.4,27.0,313.0,304.75,226.28
2016,5,31,12,15,8.0,191.0,3.65,27.0,199.5,193.99,143.78
2016,5,31,12,30,0.0,86.0,3.9,27.0,86.0,83.57,59.41
2016,5,31,12,45,0.0,85.5,4.2,27.0,85.5,83.07,59.11
2016,5,31,13,0,0.0,85.0,4.5,27.0,85.0,82.57,58.75
2016,5,31,13,15,0.0,71.5,4.55,27.0,71.5,69.41,48.58
2016,5,31,13,30,0.0,58.0,4.6,27.0,58.0,56.27,38.4
2016,5,31,13,45,0.0,76.5,4.65,27.0,76.5,74.23,52.4
2016,5,31,14,0,0.0,95.0,4.7,27.0,95.0,92.18,66.37
2016,5,31,14,15,0.0,71.5,4.4,26.5,71.5,69.32,48.78
2016,5,31,14,30,0.0,48.0,4.1,26.0,48.0,46.51,31.07
2016,5,31,14,45,0.0,53.5,3.8,25.5,53.5,51.83,35.4
2016,5,31,15,0,0.0,59.0,3.5,25.0,59.0,57.14,39.75
2016,5,31,15,15,0.0,58.5,3.4,24.5,58.5,56.64,39.52
2016,5,31,15,30,0.0,58.0,3.3,24.0,58.0,56.14,39.31
2016,5,31,15,45,0.0,66.5,3.25,24.0,66.5,64.36,45.97
2016,5,31,16,0,0.0,75.0,3.2,24.0,75.0,72.58,52.66
2016,5,31,16,15,12.0,146.5,3.1,23.5,153.5,148.95,113.8
2016,5,31,16,30,24.0,218.0,3.0,23.0,232.0,223.7,172.9
2016,5,31,16,45,146.0,210.0,2.95,23.0,284.0,276.97,215.45
2016,5,31,17,0,268.0,202.0,2.9,23.0,336.0,315.63,244.77
2016,5,31,17,15,246.5,182.5,2.85,23.0,294.5,272.53,210.21
2016,5,31,17,30,225.0,163.0,2.8,23.0,253.0,231.55,177.13
2016,5,31,17,45,180.0,144.0,2.8,23.0,209.0,186.79,141.33
2016,5,31,18,0,135.0,125.0,2.8,23.0,165.0,147.24,109.92
2016,5,31,18,15,104.0,100.5,2.7,22.5,128.0,110.28,80.58
2016,5,31,18,30,73.0,76.0,2.6,22.0,91.0,77.18,54.64
2016,5,31,18,45,36.5,51.0,2.55,22.0,58.5,48.62,32.66
2016,5,31,19,0,0.0,26.0,2.5,22.0,26.0,24.86,13.88
2016,5,31,19,15,0.0,13.0,2.45,22.0,13.0,12.78,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.5,15.5,1.0,20.5,19.5,15.24,0.0
2016,6,1,6,0,83.0,31.0,1.1,21.0,39.0,25.72,14.2
2016,6,1,6,15,164.5,51.0,1.05,21.0,78.5,51.0,31.54
2016,6,1,6,30,246.0,71.0,1.0,21.0,118.0,88.48,57.03
2016,6,1,6,45,213.5,90.5,0.95,21.5,140.5,117.22,81.76
2016,6,1,7,0,181.0,110.0,0.9,22.0,163.0,142.24,104.24
2016,6,1,7,15,114.0,131.0,0.8,22.0,167.0,155.65,118.12
2016,6,1,7,30,47.0,152.0,0.7,22.0,171.0,160.78,124.01
2016,6,1,7,45,307.5,145.5,0.65,22.0,295.5,259.52,198.55
2016,6,1,8,0,568.0,139.0,0.6,22.0,420.0,388.27,295.64
2016,6,1,8,15,597.0,146.0,0.6,22.0,471.0,440.95,335.73
2016,6,1,8,30,626.0,153.0,0.6,22.0,522.0,495.64,376.75
2016,6,1,8,45,647.0,159.5,0.6,22.5,569.5,546.8,413.25
2016,6,1,9,0,668.0,166.0,0.6,23.0,617.0,598.61,449.03
2016,6,1,9,15,685.5,170.5,0.65,23.0,661.5,646.4,482.47
2016,6,1,9,30,703.0,175.0,0.7,23.0,706.0,693.95,515.11
2016,6,1,9,45,481.5,283.5,0.8,23.5,656.0,657.74,484.75
2016,6,1,10,0,260.0,392.0,0.9,24.0,606.0,601.31,440.3
2016,6,1,10,15,204.0,416.0,0.9,24.0,588.5,584.65,427.42
2016,6,1,10,30,148.0,440.0,0.9,24.0,571.0,566.65,413.0
2016,6,1,10,45,106.5,437.0,0.95,24.5,532.5,527.44,384.34
2016,6,1,11,0,65.0,434.0,1.0,25.0,494.0,489.1,356.1
2016,6,1,11,15,71.5,437.5,1.0,25.0,505.0,500.57,364.27
2016,6,1,11,30,78.0,441.0,1.0,25.0,516.0,511.99,372.02
2016,6,1,11,45,182.0,464.0,1.0,25.0,642.0,642.72,463.46
2016,6,1,12,0,286.0,487.0,1.0,25.0,768.0,774.75,550.97
2016,6,1,12,15,336.0,466.0,1.0,25.0,797.5,805.52,570.8
2016,6,1,12,30,386.0,445.0,1.0,25.0,827.0,835.15,590.92
2016,6,1,12,45,375.5,447.5,1.0,25.0,818.0,826.45,584.77
2016,6,1,13,0,365.0,450.0,1.0,25.0,809.0,816.19,578.13
2016,6,1,13,15,388.5,435.5,1.05,25.0,814.0,820.85,582.91
2016,6,1,13,30,412.0,421.0,1.1,25.0,819.0,826.5,588.12
2016,6,1,13,45,607.5,293.5,1.15,25.5,866.0,878.61,628.03
2016,6,1,14,0,803.0,166.0,1.2,26.0,913.0,918.54,654.75
2016,6,1,14,15,560.0,290.5,1.3,26.0,804.5,804.11,579.8
2016,6,1,14,30,317.0,415.0,1.4,26.0,696.0,694.22,502.27
2016,6,1,14,45,546.0,284.5,1.55,26.0,745.0,751.9,550.83
2016,6,1,15,0,775.0,154.0,1.7,26.0,794.0,789.44,581.6
2016,6,1,15,15,762.5,150.5,1.75,26.0,755.0,747.16,554.31
2016,6,1,15,30,750.0,147.0,1.8,26.0,716.0,703.58,526.4
