Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,45,389.5,204.0,1.9,26.0,499.0,475.98,361.17
2016,6,1,16,0,29.0,261.0,2.0,26.0,282.0,272.94,205.68
2016,6,1,16,15,70.0,262.0,1.95,26.0,306.0,296.55,225.32
2016,6,1,16,30,111.0,263.0,1.9,26.0,330.0,315.86,240.51
2016,6,1,16,45,55.5,138.5,1.85,26.0,172.0,162.05,123.15
2016,6,1,17,0,0.0,14.0,1.8,26.0,14.0,13.52,5.31
2016,6,1,17,15,0.0,12.5,1.7,25.5,12.5,12.06,4.22
2016,6,1,17,30,0.0,11.0,1.6,25.0,11.0,10.61,3.08
2016,6,1,17,45,0.0,9.0,1.55,25.0,9.0,8.68,1.51
2016,6,1,18,0,0.0,7.0,1.5,25.0,7.0,6.75,0.0
2016,6,1,18,15,0.0,5.5,1.4,24.5,5.5,5.3,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.85,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,2.41,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.96,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.98,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.93,0.0
2016,6,2,6,15,0.0,4.0,1.3,21.0,4.0,3.85,0.0
2016,6,2,6,30,0.0,6.0,1.6,21.0,6.0,5.78,0.0
2016,6,2,6,45,0.0,8.5,1.95,21.0,8.5,8.19,1.2
2016,6,2,7,0,0.0,11.0,2.3,21.0,11.0,10.61,3.23
2016,6,2,7,15,0.0,24.0,2.4,21.0,24.0,23.16,13.72
2016,6,2,7,30,0.0,37.0,2.5,21.0,37.0,35.73,24.11
2016,6,2,7,45,0.0,83.5,2.6,21.0,83.5,80.73,61.02
2016,6,2,8,0,0.0,130.0,2.7,21.0,130.0,125.42,96.96
2016,6,2,8,15,41.0,192.5,2.75,21.0,217.0,206.34,161.22
2016,6,2,8,30,82.0,255.0,2.8,21.0,304.0,291.54,227.51
2016,6,2,8,45,125.0,284.0,2.85,21.5,365.5,351.6,273.02
2016,6,2,9,0,168.0,313.0,2.9,22.0,427.0,414.44,319.95
2016,6,2,9,15,88.5,262.5,2.9,22.0,323.0,316.98,244.68
2016,6,2,9,30,9.0,212.0,2.9,22.0,219.0,212.13,162.22
2016,6,2,9,45,37.0,293.5,2.95,22.5,324.0,315.89,241.67
2016,6,2,10,0,65.0,375.0,3.0,23.0,429.0,420.65,318.88
2016,6,2,10,15,50.0,370.0,3.0,23.0,413.0,405.87,306.66
2016,6,2,10,30,35.0,365.0,3.0,23.0,397.0,389.86,294.03
2016,6,2,10,45,197.5,393.0,3.05,23.5,576.5,569.52,428.71
2016,6,2,11,0,360.0,421.0,3.1,24.0,756.0,757.06,561.54
2016,6,2,11,15,307.5,451.0,2.95,24.0,741.5,745.48,549.35
2016,6,2,11,30,255.0,481.0,2.8,24.0,727.0,730.76,536.37
2016,6,2,11,45,180.5,488.0,2.65,24.5,664.0,665.02,487.31
2016,6,2,12,0,106.0,495.0,2.5,25.0,601.0,596.16,436.03
2016,6,2,12,15,88.5,486.0,2.3,25.0,574.5,570.61,417.39
2016,6,2,12,30,71.0,477.0,2.1,25.0,548.0,544.43,398.03
2016,6,2,12,45,186.5,479.5,1.9,25.0,664.0,666.23,484.92
2016,6,2,13,0,302.0,482.0,1.7,25.0,780.0,785.67,565.41
2016,6,2,13,15,362.0,451.5,1.6,25.0,804.0,810.71,582.0
2016,6,2,13,30,422.0,421.0,1.5,25.0,828.0,836.01,599.34
2016,6,2,13,45,373.5,432.0,1.45,25.0,787.0,790.11,567.71
2016,6,2,14,0,325.0,443.0,1.4,25.0,746.0,747.54,538.69
2016,6,2,14,15,594.5,281.5,1.45,25.0,815.5,826.77,601.2
2016,6,2,14,30,864.0,120.0,1.5,25.0,885.0,881.75,639.9
2016,6,2,14,45,856.5,117.5,1.55,25.0,851.5,846.47,617.81
2016,6,2,15,0,849.0,115.0,1.6,25.0,818.0,808.9,594.93
2016,6,2,15,15,528.5,237.5,1.6,25.0,668.5,651.25,485.38
2016,6,2,15,30,208.0,360.0,1.6,25.0,519.0,507.78,378.37
2016,6,2,15,45,505.5,231.5,1.6,25.0,584.5,583.68,440.52
2016,6,2,16,0,803.0,103.0,1.6,25.0,650.0,627.68,476.28
2016,6,2,16,15,784.5,100.0,1.55,24.5,601.0,574.97,437.9
2016,6,2,16,30,766.0,97.0,1.5,24.0,552.0,522.33,399.19
2016,6,2,16,45,744.5,92.0,1.5,24.0,500.5,466.55,356.42
2016,6,2,17,0,723.0,87.0,1.5,24.0,449.0,411.71,312.99
2016,6,2,17,15,691.0,82.5,1.4,23.5,396.0,354.44,266.74
2016,6,2,17,30,659.0,78.0,1.3,23.0,343.0,298.68,220.42
2016,6,2,17,45,618.0,71.0,1.25,23.0,290.5,241.88,172.32
2016,6,2,18,0,577.0,64.0,1.2,23.0,238.0,189.29,127.45
2016,6,2,18,15,512.5,56.5,1.1,22.5,187.5,136.76,84.8
2016,6,2,18,30,448.0,49.0,1.0,22.0,137.0,91.59,50.77
2016,6,2,18,45,355.5,38.0,0.9,21.5,94.0,49.23,24.21
2016,6,2,19,0,263.0,27.0,0.8,21.0,51.0,20.49,10.75
2016,6,2,19,15,131.5,13.5,0.8,21.0,25.5,10.17,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,7.0,1.5,17.5,7.0,6.88,0.0
2016,6,3,6,0,0.0,14.0,1.5,18.0,14.0,13.5,4.95
2016,6,3,6,15,0.0,26.5,1.55,18.0,26.5,25.58,15.38
2016,6,3,6,30,0.0,39.0,1.6,18.0,39.0,37.67,25.87
2016,6,3,6,45,0.0,53.0,1.65,18.5,53.0,51.18,37.37
2016,6,3,7,0,0.0,67.0,1.7,19.0,67.0,64.61,48.57
2016,6,3,7,15,73.0,114.0,1.7,19.0,143.0,128.79,99.36
2016,6,3,7,30,146.0,161.0,1.7,19.0,219.0,201.82,157.26
2016,6,3,7,45,211.5,180.0,1.7,19.5,277.5,254.47,198.51
2016,6,3,8,0,277.0,199.0,1.7,20.0,336.0,314.82,245.59
2016,6,3,8,15,545.5,136.5,1.85,20.5,444.5,405.61,316.77
2016,6,3,8,30,814.0,74.0,2.0,21.0,553.0,520.22,405.88
2016,6,3,8,45,830.5,76.0,2.15,21.5,602.0,572.8,445.75
2016,6,3,9,0,847.0,78.0,2.3,22.0,651.0,625.19,484.74
2016,6,3,9,15,594.5,203.5,2.4,22.5,619.0,615.35,472.04
2016,6,3,9,30,342.0,329.0,2.5,23.0,587.0,576.4,437.41
2016,6,3,9,45,399.5,324.5,2.7,23.5,642.0,631.19,477.54
2016,6,3,10,0,457.0,320.0,2.9,24.0,697.0,692.12,520.79
2016,6,3,10,15,679.5,204.5,2.95,24.0,791.0,783.55,590.43
2016,6,3,10,30,902.0,89.0,3.0,24.0,885.0,880.21,655.15
2016,6,3,10,45,904.0,92.5,3.05,24.5,911.0,910.53,672.89
2016,6,3,11,0,906.0,96.0,3.1,25.0,937.0,937.83,689.06
2016,6,3,11,15,459.0,159.0,3.1,25.0,585.5,601.64,456.8
2016,6,3,11,30,12.0,222.0,3.1,25.0,234.0,227.72,169.91
2016,6,3,11,45,16.5,287.5,3.1,25.0,304.0,296.57,222.22
2016,6,3,12,0,21.0,353.0,3.1,25.0,374.0,365.68,272.81
2016,6,3,12,15,21.0,354.0,3.05,25.0,375.0,366.89,273.32
2016,6,3,12,30,21.0,355.0,3.0,25.0,376.0,367.96,274.01
2016,6,3,12,45,80.0,430.0,2.95,25.0,509.0,505.99,375.35
2016,6,3,13,0,139.0,505.0,2.9,25.0,642.0,643.31,472.03
2016,6,3,13,15,135.5,498.0,2.85,25.0,630.5,631.14,462.71
2016,6,3,13,30,132.0,491.0,2.8,25.0,619.0,618.44,453.98
2016,6,3,13,45,78.5,423.5,2.75,25.0,499.5,493.31,365.19
2016,6,3,14,0,25.0,356.0,2.7,25.0,380.0,374.41,278.72
2016,6,3,14,15,12.5,238.5,2.65,25.0,250.5,243.32,182.32
2016,6,3,14,30,0.0,121.0,2.6,25.0,121.0,117.39,86.39
2016,6,3,14,45,110.0,261.5,2.55,25.0,353.0,353.08,269.04
2016,6,3,15,0,220.0,402.0,2.5,25.0,585.0,576.76,431.42
2016,6,3,15,15,113.5,297.0,2.45,25.0,391.5,381.84,288.49
2016,6,3,15,30,7.0,192.0,2.4,25.0,198.0,191.29,143.95
2016,6,3,15,45,58.0,252.5,2.35,25.0,292.5,286.62,218.47
2016,6,3,16,0,109.0,313.0,2.3,25.0,387.0,375.44,285.56
2016,6,3,16,15,316.0,248.5,2.15,24.5,441.5,434.97,333.53
2016,6,3,16,30,523.0,184.0,2.0,24.0,496.0,471.93,362.65
2016,6,3,16,45,507.5,170.5,1.9,24.0,450.0,422.92,324.46
2016,6,3,17,0,492.0,157.0,1.8,24.0,404.0,374.69,286.46
2016,6,3,17,15,473.5,140.5,1.7,23.5,356.0,323.38,245.72
2016,6,3,17,30,455.0,124.0,1.6,23.0,308.0,273.57,205.08
2016,6,3,17,45,422.5,109.0,1.55,23.0,260.0,222.92,162.97
2016,6,3,18,0,390.0,94.0,1.5,23.0,212.0,175.72,123.45
2016,6,3,18,15,340.0,79.5,1.35,22.5,167.0,129.66,86.32
2016,6,3,18,30,290.0,65.0,1.2,22.0,122.0,89.35,55.48
2016,6,3,18,45,216.5,48.5,1.05,21.5,83.5,51.9,30.22
2016,6,3,19,0,143.0,32.0,0.9,21.0,45.0,24.68,14.19
2016,6,3,19,15,71.5,16.0,0.9,20.5,22.5,12.48,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,118.0,13.5,2.05,17.5,23.5,13.27,0.0
2016,6,4,6,0,236.0,27.0,2.3,18.0,47.0,20.86,10.74
2016,6,4,6,15,336.0,37.5,2.4,18.5,89.0,44.78,22.53
2016,6,4,6,30,436.0,48.0,2.5,19.0,131.0,85.48,47.36
2016,6,4,6,45,281.0,80.0,2.6,19.5,140.5,117.3,79.83
2016,6,4,7,0,126.0,112.0,2.7,20.0,150.0,132.46,99.5
2016,6,4,7,15,65.0,121.0,2.85,20.5,140.5,133.04,102.47
2016,6,4,7,30,4.0,130.0,3.0,21.0,131.0,126.05,98.05
2016,6,4,7,45,95.5,170.0,3.15,21.5,216.5,200.25,156.25
2016,6,4,8,0,187.0,210.0,3.3,22.0,302.0,284.77,222.23
2016,6,4,8,15,140.5,234.0,3.45,22.5,308.0,295.91,230.45
2016,6,4,8,30,94.0,258.0,3.6,23.0,314.0,300.79,233.24
2016,6,4,8,45,107.5,284.5,3.75,23.5,353.5,339.89,262.53
2016,6,4,9,0,121.0,311.0,3.9,24.0,393.0,381.99,293.55
2016,6,4,9,15,68.0,280.0,4.0,24.0,327.0,319.78,245.21
2016,6,4,9,30,15.0,249.0,4.1,24.0,261.0,252.42,192.37
2016,6,4,9,45,196.0,302.0,4.2,24.5,463.5,449.42,344.89
2016,6,4,10,0,377.0,355.0,4.3,25.0,666.0,658.69,498.42
2016,6,4,10,15,297.5,395.5,4.35,25.0,647.5,645.67,485.32
2016,6,4,10,30,218.0,436.0,4.4,25.0,629.0,623.29,466.5
2016,6,4,10,45,300.5,422.5,4.45,25.5,697.0,694.67,518.2
2016,6,4,11,0,383.0,409.0,4.5,26.0,765.0,765.85,568.47
2016,6,4,11,15,331.5,442.0,4.55,26.0,754.5,758.73,561.13
2016,6,4,11,30,280.0,475.0,4.6,26.0,744.0,748.4,551.99
2016,6,4,11,45,170.5,469.0,4.65,26.0,633.5,635.94,470.59
2016,6,4,12,0,61.0,463.0,4.7,26.0,523.0,519.42,384.56
2016,6,4,12,15,227.5,452.5,4.75,26.0,678.0,683.58,507.25
2016,6,4,12,30,394.0,442.0,4.8,26.0,833.0,839.45,619.11
2016,6,4,12,45,330.5,467.5,4.85,26.0,794.5,801.12,590.12
2016,6,4,13,0,267.0,493.0,4.9,26.0,756.0,761.69,561.25
2016,6,4,13,15,285.5,481.0,4.9,26.0,759.5,764.9,564.57
2016,6,4,13,30,304.0,469.0,4.9,26.0,763.0,766.5,566.61
2016,6,4,13,45,365.0,433.0,4.95,26.0,778.5,782.83,580.72
2016,6,4,14,0,426.0,397.0,5.0,26.0,794.0,798.63,594.29
2016,6,4,14,15,387.0,401.0,4.95,25.5,754.0,753.24,562.97
2016,6,4,14,30,348.0,405.0,4.9,25.0,714.0,711.46,534.08
2016,6,4,14,45,317.5,396.5,4.85,25.0,670.5,665.52,501.33
2016,6,4,15,0,287.0,388.0,4.8,25.0,627.0,620.47,468.94
2016,6,4,15,15,150.0,314.0,4.7,25.0,438.5,426.92,325.62
2016,6,4,15,30,13.0,240.0,4.6,25.0,250.0,242.34,183.85
2016,6,4,15,45,91.5,278.5,4.55,25.0,341.5,335.29,257.3
2016,6,4,16,0,170.0,317.0,4.5,25.0,433.0,420.88,322.99
2016,6,4,16,15,123.5,287.0,4.3,24.5,368.0,354.62,272.9
2016,6,4,16,30,77.0,257.0,4.1,24.0,303.0,291.42,225.01
2016,6,4,16,45,238.0,218.0,3.9,24.0,341.5,332.18,257.94
2016,6,4,17,0,399.0,179.0,3.7,24.0,380.0,354.32,273.97
2016,6,4,17,15,386.5,159.0,3.35,23.5,335.5,307.02,235.76
2016,6,4,17,30,374.0,139.0,3.0,23.0,291.0,260.69,197.67
2016,6,4,17,45,353.0,120.0,2.65,23.0,246.5,214.01,158.47
2016,6,4,18,0,332.0,101.0,2.3,23.0,202.0,169.56,120.92
2016,6,4,18,15,292.0,84.0,2.05,22.5,159.5,126.12,85.63
2016,6,4,18,30,252.0,67.0,1.8,22.0,117.0,87.33,55.46
2016,6,4,18,45,189.5,49.5,1.55,21.5,80.5,51.66,30.76
2016,6,4,19,0,127.0,32.0,1.3,21.0,44.0,26.57,15.8
2016,6,4,19,15,63.5,16.0,1.3,20.5,22.0,13.61,0.0
2016,6,4,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,45,0.0,13.5,3.3,18.5,13.5,13.27,0.0
2016,6,5,6,0,0.0,27.0,3.5,19.0,27.0,25.63,14.42
2016,6,5,6,15,22.5,47.5,3.6,19.5,52.0,44.75,30.27
2016,6,5,6,30,45.0,68.0,3.7,20.0,77.0,67.77,48.57
2016,6,5,6,45,63.5,90.0,3.8,20.5,106.5,94.39,69.99
2016,6,5,7,0,82.0,112.0,3.9,21.0,136.0,122.94,93.07
2016,6,5,7,15,296.5,110.5,4.0,21.5,223.5,185.74,138.41
2016,6,5,7,30,511.0,109.0,4.1,22.0,311.0,273.02,205.97
2016,6,5,7,45,615.0,103.0,4.25,22.5,382.0,337.91,258.99
2016,6,5,8,0,719.0,97.0,4.4,23.0,453.0,412.45,319.44
2016,6,5,8,15,744.5,101.0,4.45,23.5,506.0,469.0,365.23
2016,6,5,8,30,770.0,105.0,4.5,24.0,559.0,525.97,410.05
2016,6,5,8,45,656.5,159.0,4.55,24.5,569.5,550.4,427.51
2016,6,5,9,0,543.0,213.0,4.6,25.0,580.0,561.42,433.7
2016,6,5,9,15,694.0,164.0,4.6,25.0,666.0,644.1,497.46
2016,6,5,9,30,845.0,115.0,4.6,25.0,752.0,734.63,564.11
2016,6,5,9,45,857.5,116.5,4.65,25.5,793.0,779.79,593.57
2016,6,5,10,0,870.0,118.0,4.7,26.0,834.0,823.42,621.82
2016,6,5,10,15,878.5,119.5,4.75,26.0,868.5,861.91,647.48
2016,6,5,10,30,887.0,121.0,4.8,26.0,903.0,898.12,671.49
2016,6,5,10,45,894.0,121.5,4.85,26.5,931.0,929.53,690.75
2016,6,5,11,0,901.0,122.0,4.9,27.0,959.0,958.21,708.09
2016,6,5,11,15,679.0,272.5,4.9,27.0,911.0,922.92,683.0
2016,6,5,11,30,457.0,423.0,4.9,27.0,863.0,869.82,638.75
2016,6,5,11,45,691.5,270.0,4.95,27.5,946.0,954.51,703.34
2016,6,5,12,0,926.0,117.0,5.0,28.0,1029.0,1032.79,753.4
2016,6,5,12,15,682.5,283.5,4.95,28.0,957.0,970.34,710.76
2016,6,5,12,30,439.0,450.0,4.9,28.0,885.0,894.69,651.0
2016,6,5,12,45,682.0,284.5,4.9,28.0,957.5,971.37,711.91
2016,6,5,13,0,925.0,119.0,4.9,28.0,1030.0,1035.16,753.98
2016,6,5,13,15,922.5,118.5,4.85,28.0,1018.0,1023.99,746.07
2016,6,5,13,30,920.0,118.0,4.8,28.0,1006.0,1009.42,736.54
2016,6,5,13,45,914.5,118.0,4.8,28.0,986.0,989.15,723.77
2016,6,5,14,0,909.0,118.0,4.8,28.0,966.0,965.75,708.98
2016,6,5,14,15,903.5,117.0,4.7,28.0,939.5,938.35,690.81
2016,6,5,14,30,898.0,116.0,4.6,28.0,913.0,908.08,670.77
2016,6,5,14,45,887.5,116.0,4.6,28.0,878.0,871.87,647.38
2016,6,5,15,0,877.0,116.0,4.6,28.0,843.0,833.45,622.36
2016,6,5,15,15,866.5,113.5,4.5,27.5,803.5,790.57,594.79
2016,6,5,15,30,856.0,111.0,4.4,27.0,764.0,745.94,565.77
2016,6,5,15,45,845.0,107.5,4.3,27.0,719.0,698.45,533.27
2016,6,5,16,0,834.0,104.0,4.2,27.0,674.0,650.2,498.22
2016,6,5,16,15,816.5,101.0,3.95,26.5,624.5,596.75,458.76
2016,6,5,16,30,799.0,98.0,3.7,26.0,575.0,543.2,418.19
2016,6,5,16,45,785.0,87.5,3.45,26.0,520.5,484.12,371.76
2016,6,5,17,0,771.0,77.0,3.2,26.0,466.0,425.16,324.17
2016,6,5,17,15,725.5,79.5,2.85,25.5,412.0,366.95,276.41
2016,6,5,17,30,680.0,82.0,2.5,25.0,358.0,311.53,229.94
2016,6,5,17,45,638.0,75.5,2.15,24.5,304.0,253.71,181.03
2016,6,5,18,0,596.0,69.0,1.8,24.0,250.0,200.17,135.44
2016,6,5,18,15,531.5,61.0,1.65,23.0,198.5,145.92,91.48
2016,6,5,18,30,467.0,53.0,1.5,22.0,147.0,99.02,55.97
2016,6,5,18,45,366.5,42.0,1.4,21.5,102.0,54.87,28.04
2016,6,5,19,0,266.0,31.0,1.3,21.0,57.0,24.07,13.86
2016,6,5,19,15,133.0,15.5,1.3,20.5,28.5,11.85,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,133.5,14.0,2.2,17.0,25.5,13.76,0.0
2016,6,6,6,0,267.0,28.0,2.4,18.0,51.0,21.82,11.53
2016,6,6,6,15,377.0,38.5,2.6,18.5,96.5,47.15,23.52
2016,6,6,6,30,487.0,49.0,2.8,19.0,142.0,91.11,49.95
2016,6,6,6,45,555.0,56.0,3.0,19.5,194.5,137.96,85.18
2016,6,6,7,0,623.0,63.0,3.2,20.0,247.0,192.59,130.21
2016,6,6,7,15,668.0,69.0,3.15,20.5,302.0,247.54,177.86
2016,6,6,7,30,713.0,75.0,3.1,21.0,357.0,308.29,230.13
2016,6,6,7,45,745.5,79.0,3.1,22.0,412.5,365.36,278.4
2016,6,6,8,0,778.0,83.0,3.1,23.0,468.0,425.09,327.22
2016,6,6,8,15,801.0,86.5,3.2,23.5,522.0,482.0,373.17
2016,6,6,8,30,824.0,90.0,3.3,24.0,576.0,539.96,418.44
2016,6,6,8,45,841.5,93.0,3.4,24.5,626.5,594.87,460.09
2016,6,6,9,0,859.0,96.0,3.5,25.0,677.0,649.41,500.26
2016,6,6,9,15,872.0,98.5,3.5,25.0,723.0,699.97,536.79
2016,6,6,9,30,885.0,101.0,3.5,25.0,769.0,749.44,570.24
2016,6,6,9,45,894.5,103.0,3.5,25.5,809.5,794.38,598.92
2016,6,6,10,0,904.0,105.0,3.5,26.0,850.0,837.46,625.91
2016,6,6,10,15,911.5,106.5,3.45,26.0,884.5,876.27,650.64
2016,6,6,10,30,919.0,108.0,3.4,26.0,919.0,912.66,673.52
2016,6,6,10,45,924.0,109.5,3.4,26.5,946.5,944.17,691.96
2016,6,6,11,0,929.0,111.0,3.4,27.0,974.0,972.76,708.36
2016,6,6,11,15,932.5,112.0,3.35,27.0,994.0,996.36,722.51
2016,6,6,11,30,936.0,113.0,3.3,27.0,1014.0,1016.71,734.56
2016,6,6,11,45,939.5,112.0,3.25,27.5,1026.5,1031.73,741.76
2016,6,6,12,0,943.0,111.0,3.2,28.0,1039.0,1043.31,746.83
2016,6,6,12,15,943.0,111.5,3.15,28.0,1043.0,1049.44,750.01
2016,6,6,12,30,943.0,112.0,3.1,28.0,1047.0,1052.06,751.12
2016,6,6,12,45,941.5,112.0,3.1,28.0,1043.0,1049.24,749.35
2016,6,6,13,0,940.0,112.0,3.1,28.0,1039.0,1042.94,745.54
2016,6,6,13,15,937.5,111.5,3.05,28.0,1026.5,1031.67,738.28
2016,6,6,13,30,935.0,111.0,3.0,28.0,1014.0,1016.95,728.97
2016,6,6,13,45,930.5,110.5,3.0,28.0,994.0,996.93,716.8
2016,6,6,14,0,926.0,110.0,3.0,28.0,974.0,973.68,702.62
2016,6,6,14,15,920.0,108.5,2.95,28.0,946.5,944.98,684.55
2016,6,6,14,30,914.0,107.0,2.9,28.0,919.0,913.38,664.61
2016,6,6,14,45,901.5,108.5,2.85,28.0,883.5,876.53,641.15
2016,6,6,15,0,889.0,110.0,2.8,28.0,848.0,837.56,616.19
2016,6,6,15,15,879.0,107.5,2.75,28.0,808.0,794.69,588.43
2016,6,6,15,30,869.0,105.0,2.7,28.0,768.0,749.99,559.19
2016,6,6,15,45,856.0,102.5,2.65,28.0,722.5,701.61,527.09
2016,6,6,16,0,843.0,100.0,2.6,28.0,677.0,652.13,492.4
2016,6,6,16,15,825.5,97.0,2.45,27.5,627.5,598.71,453.93
2016,6,6,16,30,808.0,94.0,2.3,27.0,578.0,544.77,414.01
2016,6,6,16,45,786.0,90.0,2.2,27.0,525.0,487.71,370.03
2016,6,6,17,0,764.0,86.0,2.1,27.0,472.0,431.56,325.48
2016,6,6,17,15,733.0,81.5,1.95,26.5,417.5,372.53,278.07
2016,6,6,17,30,702.0,77.0,1.8,26.0,363.0,315.96,231.26
2016,6,6,17,45,659.0,71.5,1.7,25.5,308.5,256.46,181.61
2016,6,6,18,0,616.0,66.0,1.6,25.0,254.0,202.46,135.99
2016,6,6,18,15,552.0,58.5,1.45,24.0,202.0,147.59,91.6
2016,6,6,18,30,488.0,51.0,1.3,23.0,150.0,99.99,55.6
2016,6,6,18,45,387.0,41.0,1.2,22.5,104.5,55.44,27.63
2016,6,6,19,0,286.0,31.0,1.1,22.0,59.0,23.98,13.79
2016,6,6,19,15,143.0,15.5,1.1,21.5,29.5,11.8,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.0,0.9,18.5,24.0,14.74,0.0
2016,6,7,6,0,203.0,30.0,0.9,19.0,48.0,23.24,12.63
2016,6,7,6,15,307.0,43.0,1.0,19.5,91.0,48.03,25.94
2016,6,7,6,30,411.0,56.0,1.1,20.0,134.0,90.15,52.02
2016,6,7,6,45,477.5,65.0,1.2,20.5,184.5,134.19,84.79
2016,6,7,7,0,544.0,74.0,1.3,21.0,235.0,185.91,126.59
2016,6,7,7,15,591.5,81.0,1.25,21.5,288.5,237.98,170.51
2016,6,7,7,30,639.0,88.0,1.2,22.0,342.0,295.06,218.27
2016,6,7,7,45,672.0,94.0,1.2,23.0,395.5,350.32,263.57
2016,6,7,8,0,705.0,100.0,1.2,24.0,449.0,408.4,309.49
2016,6,7,8,15,730.0,104.5,1.3,24.5,501.5,463.61,352.75
2016,6,7,8,30,755.0,109.0,1.4,25.0,554.0,520.85,396.16
2016,6,7,8,45,774.0,112.5,1.55,25.5,603.0,573.79,435.47
2016,6,7,9,0,793.0,116.0,1.7,26.0,652.0,626.91,473.86
2016,6,7,9,15,807.5,119.5,1.7,26.0,697.5,676.84,509.04
2016,6,7,9,30,822.0,123.0,1.7,26.0,743.0,726.0,541.88
2016,6,7,9,45,833.5,125.0,1.75,26.5,783.0,770.31,569.56
2016,6,7,10,0,845.0,127.0,1.8,27.0,823.0,811.14,594.58
2016,6,7,10,15,853.5,129.0,1.8,27.0,857.0,849.28,618.29
2016,6,7,10,30,862.0,131.0,1.8,27.0,891.0,885.23,640.38
2016,6,7,10,45,627.0,267.5,1.8,27.5,829.5,838.33,605.89
2016,6,7,11,0,392.0,404.0,1.8,28.0,768.0,768.38,551.46
2016,6,7,11,15,360.5,431.0,1.85,28.0,771.5,774.45,554.87
2016,6,7,11,30,329.0,458.0,1.9,28.0,775.0,777.98,555.93
2016,6,7,11,45,382.0,449.5,1.95,28.5,822.5,826.39,587.86
2016,6,7,12,0,435.0,441.0,2.0,29.0,870.0,877.23,620.43
2016,6,7,12,15,421.0,441.0,2.0,29.0,857.5,866.42,612.65
2016,6,7,12,30,407.0,441.0,2.0,29.0,845.0,850.81,602.49
2016,6,7,12,45,652.0,286.0,2.05,29.0,930.0,942.64,670.33
2016,6,7,13,0,897.0,131.0,2.1,29.0,1015.0,1018.99,718.68
2016,6,7,13,15,641.0,280.0,2.1,29.0,908.0,916.33,652.72
2016,6,7,13,30,385.0,429.0,2.1,29.0,801.0,804.65,573.29
2016,6,7,13,45,634.5,278.0,2.15,29.5,876.5,888.67,636.65
2016,6,7,14,0,884.0,127.0,2.2,30.0,952.0,951.54,676.9
2016,6,7,14,15,878.0,125.5,2.2,29.5,925.5,923.9,660.74
2016,6,7,14,30,872.0,124.0,2.2,29.0,899.0,893.51,643.57
2016,6,7,14,45,863.0,122.5,2.25,29.0,865.5,857.98,622.06
2016,6,7,15,0,854.0,121.0,2.3,29.0,832.0,820.22,598.88
2016,6,7,15,15,611.5,224.5,2.25,29.0,720.5,705.06,519.75
2016,6,7,15,30,369.0,328.0,2.2,29.0,609.0,598.17,441.06
2016,6,7,15,45,586.5,220.0,2.2,29.0,636.0,631.15,470.0
2016,6,7,16,0,804.0,112.0,2.2,29.0,663.0,639.6,479.76
2016,6,7,16,15,507.0,188.5,2.1,28.5,527.5,494.94,372.91
2016,6,7,16,30,210.0,265.0,2.0,28.0,392.0,374.45,282.17
2016,6,7,16,45,468.5,179.5,1.9,28.0,427.5,413.38,312.8
2016,6,7,17,0,727.0,94.0,1.8,28.0,463.0,423.36,317.92
2016,6,7,17,15,695.0,89.0,1.7,27.5,409.5,364.37,270.8
2016,6,7,17,30,663.0,84.0,1.6,27.0,356.0,308.91,225.45
2016,6,7,17,45,618.5,78.0,1.55,27.0,302.0,251.79,177.9
2016,6,7,18,0,574.0,72.0,1.5,27.0,248.0,199.23,133.82
2016,6,7,18,15,509.5,64.0,1.35,26.0,197.0,146.15,91.45
2016,6,7,18,30,445.0,56.0,1.2,25.0,146.0,100.43,57.23
2016,6,7,18,45,348.5,44.5,1.1,24.5,102.0,57.11,29.73
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,25.38,14.84
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,12.81,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.5,15.5,0.25,21.5,23.0,15.24,0.0
2016,6,8,6,0,165.0,31.0,0.2,22.0,46.0,24.06,13.1
2016,6,8,6,15,262.5,46.0,0.35,22.0,87.5,48.69,27.34
2016,6,8,6,30,360.0,61.0,0.5,22.0,129.0,88.92,52.62
2016,6,8,6,45,438.0,66.5,0.7,22.5,176.0,129.24,81.63
2016,6,8,7,0,516.0,72.0,0.9,23.0,223.0,177.71,119.85
2016,6,8,7,15,562.5,82.5,1.1,23.5,279.0,231.23,164.54
2016,6,8,7,30,609.0,93.0,1.3,24.0,335.0,289.69,213.15
2016,6,8,7,45,541.0,125.5,1.55,25.0,363.5,329.18,247.53
2016,6,8,8,0,473.0,158.0,1.8,26.0,392.0,361.42,274.3
2016,6,8,8,15,604.0,135.0,1.9,26.0,468.5,431.15,328.7
2016,6,8,8,30,735.0,112.0,2.0,26.0,545.0,512.48,391.1
2016,6,8,8,45,646.5,160.0,2.15,26.5,565.0,544.15,413.55
2016,6,8,9,0,558.0,208.0,2.3,27.0,585.0,565.01,427.24
2016,6,8,9,15,678.0,168.0,2.35,27.0,657.5,635.72,480.04
2016,6,8,9,30,798.0,128.0,2.4,27.0,730.0,713.01,535.7
2016,6,8,9,45,638.5,220.5,2.45,27.5,718.5,715.24,532.22
2016,6,8,10,0,479.0,313.0,2.5,28.0,707.0,701.31,517.06
2016,6,8,10,15,655.5,227.0,2.5,28.0,791.0,783.5,577.62
2016,6,8,10,30,832.0,141.0,2.5,28.0,875.0,868.42,633.67
2016,6,8,10,45,835.5,144.5,2.5,28.0,901.0,898.13,651.6
2016,6,8,11,0,839.0,148.0,2.5,28.0,927.0,925.13,668.17
2016,6,8,11,15,843.0,149.5,2.5,28.0,947.0,947.81,681.94
2016,6,8,11,30,847.0,151.0,2.5,28.0,967.0,967.58,693.9
2016,6,8,11,45,455.5,308.5,2.5,28.5,748.0,761.43,552.64
2016,6,8,12,0,64.0,466.0,2.5,29.0,529.0,525.05,378.65
2016,6,8,12,15,61.5,465.5,2.5,29.0,526.5,522.71,378.14
2016,6,8,12,30,59.0,465.0,2.5,29.0,524.0,519.98,376.13
2016,6,8,12,45,79.5,479.0,2.55,29.0,558.0,554.22,400.6
2016,6,8,13,0,100.0,493.0,2.6,29.0,592.0,587.88,424.33
2016,6,8,13,15,452.5,336.5,2.6,29.0,775.0,787.95,571.84
2016,6,8,13,30,805.0,180.0,2.6,29.0,958.0,964.0,691.09
2016,6,8,13,45,557.0,313.5,2.65,29.0,847.0,850.07,613.1
2016,6,8,14,0,309.0,447.0,2.7,29.0,736.0,736.28,530.89
2016,6,8,14,15,235.0,445.5,2.7,29.0,662.0,656.09,476.1
2016,6,8,14,30,161.0,444.0,2.7,29.0,588.0,582.31,424.3
2016,6,8,14,45,456.5,309.0,2.7,29.0,694.0,700.62,515.82
2016,6,8,15,0,752.0,174.0,2.7,29.0,800.0,792.01,583.9
2016,6,8,15,15,739.5,170.5,2.7,28.5,761.0,751.66,558.01
2016,6,8,15,30,727.0,167.0,2.7,28.0,722.0,709.01,530.36
2016,6,8,15,45,625.5,195.5,2.7,28.0,653.0,634.77,476.87
2016,6,8,16,0,524.0,224.0,2.7,28.0,584.0,566.01,426.55
2016,6,8,16,15,586.5,186.0,2.6,27.5,561.0,542.29,411.12
2016,6,8,16,30,649.0,148.0,2.5,27.0,538.0,510.08,388.25
2016,6,8,16,45,368.0,181.0,2.4,27.0,398.5,364.33,277.73
2016,6,8,17,0,87.0,214.0,2.3,27.0,259.0,245.18,186.62
2016,6,8,17,15,80.5,190.5,2.15,26.5,228.0,214.61,163.79
2016,6,8,17,30,74.0,167.0,2.0,26.0,197.0,184.75,140.86
2016,6,8,17,45,66.0,143.0,1.85,26.0,167.0,154.77,117.23
2016,6,8,18,0,58.0,119.0,1.7,26.0,137.0,125.79,94.15
2016,6,8,18,15,44.5,96.0,1.6,25.5,108.5,97.85,72.09
2016,6,8,18,30,31.0,73.0,1.5,25.0,80.0,71.71,51.35
2016,6,8,18,45,15.5,52.0,1.4,24.5,55.5,49.08,33.4
2016,6,8,19,0,0.0,31.0,1.3,24.0,31.0,29.38,18.13
2016,6,8,19,15,0.0,15.5,1.35,23.5,15.5,14.96,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.0,15.5,1.0,20.5,22.0,15.24,0.0
2016,6,9,6,0,152.0,31.0,1.1,21.0,44.0,24.05,13.12
2016,6,9,6,15,244.5,46.5,1.0,21.5,85.0,48.27,27.52
2016,6,9,6,30,337.0,62.0,0.9,22.0,126.0,87.39,52.34
2016,6,9,6,45,409.0,72.0,0.85,22.5,175.0,129.05,82.73
2016,6,9,7,0,481.0,82.0,0.8,23.0,224.0,179.57,122.49
2016,6,9,7,15,529.0,90.5,1.0,23.5,275.5,229.55,163.98
2016,6,9,7,30,577.0,99.0,1.2,24.0,327.0,284.65,209.67
2016,6,9,7,45,615.0,104.0,1.4,25.0,380.0,337.39,252.76
2016,6,9,8,0,653.0,109.0,1.6,26.0,433.0,393.56,297.42
2016,6,9,8,15,679.5,114.0,1.7,26.0,484.0,447.23,340.06
2016,6,9,8,30,706.0,119.0,1.8,26.0,535.0,502.52,382.82
2016,6,9,8,45,726.5,123.0,1.95,26.5,583.5,554.59,421.61
2016,6,9,9,0,747.0,127.0,2.1,27.0,632.0,607.4,459.89
2016,6,9,9,15,762.5,130.5,2.2,27.0,676.5,655.95,494.96
2016,6,9,9,30,778.0,134.0,2.3,27.0,721.0,703.93,528.71
2016,6,9,9,45,484.5,267.5,2.4,27.5,640.0,641.6,477.89
2016,6,9,10,0,191.0,401.0,2.5,28.0,559.0,549.88,405.16
2016,6,9,10,15,505.5,272.0,2.6,28.0,713.0,700.57,519.49
2016,6,9,10,30,820.0,143.0,2.7,28.0,867.0,862.43,631.84
2016,6,9,10,45,826.5,145.0,2.8,28.5,894.0,890.11,647.36
2016,6,9,11,0,833.0,147.0,2.9,29.0,921.0,918.22,664.21
2016,6,9,11,15,838.0,148.0,2.95,29.0,941.0,941.27,678.7
2016,6,9,11,30,843.0,149.0,3.0,29.0,961.0,961.45,691.42
2016,6,9,11,45,847.0,148.5,3.1,29.0,973.5,976.24,701.13
2016,6,9,12,0,851.0,148.0,3.2,29.0,986.0,987.95,708.99
2016,6,9,12,15,852.0,148.5,3.25,29.0,990.5,994.56,713.33
2016,6,9,12,30,853.0,149.0,3.3,29.0,995.0,998.05,715.81
2016,6,9,12,45,851.5,149.0,3.35,29.5,991.5,995.49,713.11
2016,6,9,13,0,850.0,149.0,3.4,30.0,988.0,989.85,708.59
2016,6,9,13,15,847.5,148.5,3.4,30.0,976.5,979.61,702.31
2016,6,9,13,30,845.0,148.0,3.4,30.0,965.0,966.25,694.15
2016,6,9,13,45,841.0,146.5,3.4,30.0,946.5,947.42,682.54
2016,6,9,14,0,837.0,145.0,3.4,30.0,928.0,925.66,669.09
2016,6,9,14,15,457.0,283.0,3.35,29.5,709.0,703.45,517.4
2016,6,9,14,30,77.0,421.0,3.3,29.0,490.0,482.24,353.3
2016,6,9,14,45,211.5,398.5,3.3,29.0,577.0,574.56,424.02
2016,6,9,15,0,346.0,376.0,3.3,29.0,664.0,657.05,484.85
2016,6,9,15,15,229.0,368.5,3.25,29.0,555.5,542.07,401.75
2016,6,9,15,30,112.0,361.0,3.2,29.0,447.0,435.69,323.85
2016,6,9,15,45,409.0,255.5,3.2,29.0,541.0,541.33,407.87
2016,6,9,16,0,706.0,150.0,3.2,29.0,635.0,614.05,464.47
2016,6,9,16,15,546.5,190.5,3.1,28.5,549.5,521.5,395.25
2016,6,9,16,30,387.0,231.0,3.0,28.0,464.0,442.01,335.46
2016,6,9,16,45,377.5,210.0,2.95,28.0,420.0,396.01,300.97
2016,6,9,17,0,368.0,189.0,2.9,28.0,376.0,350.42,265.85
2016,6,9,17,15,346.0,171.5,2.7,27.5,331.5,303.71,229.46
2016,6,9,17,30,324.0,154.0,2.5,27.0,287.0,259.01,193.92
2016,6,9,17,45,386.0,124.0,2.35,27.0,260.0,228.98,166.88
2016,6,9,18,0,448.0,94.0,2.2,27.0,233.0,191.51,132.53
2016,6,9,18,15,385.0,82.0,2.05,26.0,184.5,141.97,93.41
2016,6,9,18,30,322.0,70.0,1.9,25.0,136.0,99.58,61.67
2016,6,9,18,45,240.5,53.5,1.75,24.5,94.5,59.32,34.63
2016,6,9,19,0,159.0,37.0,1.6,24.0,53.0,28.59,17.54
2016,6,9,19,15,79.5,18.5,1.65,23.5,26.5,15.66,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.5,14.5,1.0,21.5,23.5,14.25,0.0
2016,6,10,6,0,201.0,29.0,1.1,22.0,47.0,22.41,11.76
2016,6,10,6,15,300.5,41.5,1.25,22.0,88.5,45.99,24.33
2016,6,10,6,30,400.0,54.0,1.4,22.0,130.0,86.49,49.14
2016,6,10,6,45,470.0,62.5,1.6,22.5,180.0,129.84,80.95
2016,6,10,7,0,540.0,71.0,1.8,23.0,230.0,181.23,122.12
2016,6,10,7,15,585.5,77.5,1.9,23.5,282.0,231.92,164.98
2016,6,10,7,30,631.0,84.0,2.0,24.0,334.0,287.39,211.73
2016,6,10,7,45,665.5,88.5,2.1,24.5,387.0,341.2,256.79
2016,6,10,8,0,700.0,93.0,2.2,25.0,440.0,398.0,303.06
2016,6,10,8,15,724.0,97.5,2.25,25.0,491.0,453.17,347.43
2016,6,10,8,30,748.0,102.0,2.3,25.0,542.0,508.65,390.83
2016,6,10,8,45,766.5,105.5,2.35,25.5,590.5,560.89,429.87
2016,6,10,9,0,785.0,109.0,2.4,26.0,639.0,613.28,467.86
2016,6,10,9,15,536.0,225.5,2.4,26.5,599.0,592.75,447.58
2016,6,10,9,30,287.0,342.0,2.4,27.0,559.0,547.19,408.5
2016,6,10,9,45,561.0,230.5,2.4,27.5,683.0,664.68,497.04
2016,6,10,10,0,835.0,119.0,2.4,28.0,807.0,793.75,586.16
2016,6,10,10,15,843.5,121.0,2.4,28.0,840.5,831.58,609.39
2016,6,10,10,30,852.0,123.0,2.4,28.0,874.0,867.28,631.75
2016,6,10,10,45,858.5,124.0,2.4,28.5,901.0,897.86,649.33
2016,6,10,11,0,865.0,125.0,2.4,29.0,928.0,925.82,665.11
2016,6,10,11,15,869.0,126.0,2.4,29.0,948.0,948.65,678.87
2016,6,10,11,30,873.0,127.0,2.4,29.0,968.0,968.48,690.78
2016,6,10,11,45,879.5,125.0,2.45,29.5,981.5,984.71,699.55
2016,6,10,12,0,886.0,123.0,2.5,30.0,995.0,997.81,706.42
2016,6,10,12,15,887.0,123.0,2.5,30.0,999.5,1004.22,710.14
2016,6,10,12,30,888.0,123.0,2.5,30.0,1004.0,1007.37,711.98
2016,6,10,12,45,607.5,297.5,2.55,30.0,899.5,909.24,648.46
2016,6,10,13,0,327.0,472.0,2.6,30.0,795.0,799.31,568.39
2016,6,10,13,15,604.5,297.0,2.6,30.0,885.0,897.0,642.96
2016,6,10,13,30,882.0,122.0,2.6,30.0,975.0,976.6,695.31
2016,6,10,13,45,877.5,121.5,2.6,30.0,956.0,957.68,683.03
2016,6,10,14,0,873.0,121.0,2.6,30.0,937.0,935.73,669.74
2016,6,10,14,15,867.0,119.5,2.6,30.0,911.0,908.5,653.08
2016,6,10,14,30,861.0,118.0,2.6,30.0,885.0,878.55,634.65
2016,6,10,14,45,851.5,117.5,2.65,30.0,852.0,844.07,613.5
2016,6,10,15,0,842.0,117.0,2.7,30.0,819.0,807.42,590.75
2016,6,10,15,15,498.5,241.5,2.65,30.0,652.5,633.22,468.63
2016,6,10,15,30,155.0,366.0,2.6,30.0,486.0,474.82,349.85
2016,6,10,15,45,470.5,238.5,2.6,30.0,569.5,567.95,424.52
2016,6,10,16,0,786.0,111.0,2.6,30.0,653.0,628.29,472.07
2016,6,10,16,15,768.5,107.5,2.5,29.5,605.0,576.75,434.67
2016,6,10,16,30,751.0,104.0,2.4,29.0,557.0,525.2,396.91
2016,6,10,16,45,720.5,102.5,2.35,29.0,505.0,469.28,354.19
2016,6,10,17,0,690.0,101.0,2.3,29.0,453.0,414.27,311.07
2016,6,10,17,15,658.0,95.5,2.15,28.5,400.5,357.7,266.13
2016,6,10,17,30,626.0,90.0,2.0,28.0,348.0,303.78,222.08
2016,6,10,17,45,572.0,85.5,1.85,28.0,295.0,247.37,175.48
2016,6,10,18,0,518.0,81.0,1.7,28.0,242.0,196.63,133.46
2016,6,10,18,15,455.0,71.5,1.55,27.0,192.5,145.45,92.9
2016,6,10,18,30,392.0,62.0,1.4,26.0,143.0,100.85,59.48
2016,6,10,18,45,296.5,49.0,1.3,25.5,100.0,58.94,32.36
2016,6,10,19,0,201.0,36.0,1.2,25.0,57.0,27.97,17.02
2016,6,10,19,15,100.5,18.0,1.2,24.5,28.5,13.98,0.0
2016,6,10,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.5,16.0,1.75,22.5,21.0,15.73,0.0
2016,6,11,6,0,111.0,32.0,2.0,23.0,42.0,26.51,14.83
2016,6,11,6,15,197.5,49.5,2.2,23.0,81.5,48.76,28.91
2016,6,11,6,30,284.0,67.0,2.4,23.0,121.0,86.36,53.49
2016,6,11,6,45,356.0,78.5,2.6,23.5,168.5,126.32,82.65
2016,6,11,7,0,428.0,90.0,2.8,24.0,216.0,174.47,120.53
2016,6,11,7,15,477.5,99.5,2.9,24.5,267.0,222.76,160.54
2016,6,11,7,30,527.0,109.0,3.0,25.0,318.0,277.25,205.68
2016,6,11,7,45,565.0,116.0,3.1,25.5,370.0,329.12,248.57
2016,6,11,8,0,603.0,123.0,3.2,26.0,422.0,384.51,293.34
2016,6,11,8,15,631.0,129.0,3.25,26.0,472.5,437.25,335.69
2016,6,11,8,30,659.0,135.0,3.3,26.0,523.0,491.87,378.46
2016,6,11,8,45,496.0,209.5,3.35,26.5,516.5,500.8,383.27
2016,6,11,9,0,333.0,284.0,3.4,27.0,510.0,492.0,373.62
2016,6,11,9,15,530.0,220.5,3.4,27.0,608.0,583.38,443.9
2016,6,11,9,30,727.0,157.0,3.4,27.0,706.0,688.97,522.69
2016,6,11,9,45,515.0,268.0,3.45,27.0,667.5,664.78,499.67
2016,6,11,10,0,303.0,379.0,3.5,27.0,629.0,620.77,462.51
2016,6,11,10,15,264.5,406.0,3.5,27.0,631.0,626.61,465.11
2016,6,11,10,30,226.0,433.0,3.5,27.0,633.0,625.97,462.86
2016,6,11,10,45,236.0,446.5,3.55,27.5,660.5,655.51,482.31
2016,6,11,11,0,246.0,460.0,3.6,28.0,688.0,688.2,503.52
2016,6,11,11,15,505.0,330.5,3.6,28.0,812.5,813.86,597.47
2016,6,11,11,30,764.0,201.0,3.6,28.0,937.0,940.88,685.82
2016,6,11,11,45,762.0,206.0,3.6,28.5,948.0,954.48,692.0
2016,6,11,12,0,760.0,211.0,3.6,29.0,959.0,965.13,697.16
2016,6,11,12,15,761.0,211.5,3.55,29.0,963.5,971.41,700.66
2016,6,11,12,30,762.0,212.0,3.5,29.0,968.0,974.83,702.42
2016,6,11,12,45,543.0,342.5,3.5,29.0,881.0,890.44,643.11
2016,6,11,13,0,324.0,473.0,3.5,29.0,794.0,797.26,574.17
2016,6,11,13,15,540.0,340.0,3.45,29.0,866.5,876.9,635.45
2016,6,11,13,30,756.0,207.0,3.4,29.0,939.0,943.23,682.74
2016,6,11,13,45,752.0,204.5,3.4,29.5,920.5,924.63,669.18
2016,6,11,14,0,748.0,202.0,3.4,30.0,902.0,903.37,654.63
2016,6,11,14,15,588.5,284.5,3.35,30.0,825.5,824.64,600.42
2016,6,11,14,30,429.0,367.0,3.3,30.0,749.0,748.35,544.86
2016,6,11,14,45,332.5,384.5,3.25,30.0,673.5,666.76,487.61
2016,6,11,15,0,236.0,402.0,3.2,30.0,598.0,590.11,432.83
2016,6,11,15,15,210.5,384.0,3.15,29.5,553.0,542.96,400.96
2016,6,11,15,30,185.0,366.0,3.1,29.0,508.0,497.13,369.38
2016,6,11,15,45,400.0,280.0,3.05,29.0,562.5,559.23,419.31
2016,6,11,16,0,615.0,194.0,3.0,29.0,617.0,598.53,450.86
