Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,15,592.5,187.0,2.9,29.0,570.5,548.07,413.53
2016,6,11,16,30,570.0,180.0,2.8,29.0,524.0,497.19,375.71
2016,6,11,16,45,543.0,171.0,2.7,29.0,475.0,444.47,335.74
2016,6,11,17,0,516.0,162.0,2.6,29.0,426.0,393.59,296.29
2016,6,11,17,15,480.0,151.5,2.4,28.5,375.0,339.74,254.29
2016,6,11,17,30,444.0,141.0,2.2,28.0,324.0,289.21,214.04
2016,6,11,17,45,398.5,127.5,2.05,27.5,274.5,236.64,171.98
2016,6,11,18,0,353.0,114.0,1.9,27.0,225.0,188.93,133.61
2016,6,11,18,15,293.5,98.0,1.8,26.5,177.5,142.06,96.96
2016,6,11,18,30,234.0,82.0,1.7,26.0,130.0,101.62,66.65
2016,6,11,18,45,162.0,61.0,1.65,25.5,89.5,63.02,39.77
2016,6,11,19,0,90.0,40.0,1.6,25.0,49.0,33.08,21.2
2016,6,11,19,15,45.0,20.0,1.65,25.0,24.5,17.86,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,15.5,2.2,22.5,20.5,15.24,0.0
2016,6,12,6,0,105.0,31.0,2.4,23.0,41.0,25.73,14.2
2016,6,12,6,15,186.5,49.5,2.45,23.5,80.0,49.75,29.94
2016,6,12,6,30,268.0,68.0,2.5,24.0,119.0,85.53,53.25
2016,6,12,6,45,143.0,85.5,2.65,24.5,114.0,101.53,71.23
2016,6,12,7,0,18.0,103.0,2.8,25.0,109.0,101.84,76.83
2016,6,12,7,15,65.5,131.5,2.9,25.0,157.0,142.39,108.11
2016,6,12,7,30,113.0,160.0,3.0,25.0,205.0,189.14,144.56
2016,6,12,7,45,161.5,183.5,3.1,25.5,258.0,237.31,181.87
2016,6,12,8,0,210.0,207.0,3.2,26.0,311.0,290.75,223.06
2016,6,12,8,15,243.0,227.5,3.25,26.0,360.5,339.67,260.84
2016,6,12,8,30,276.0,248.0,3.3,26.0,410.0,391.09,300.06
2016,6,12,8,45,156.5,258.5,3.35,26.5,352.0,344.38,263.14
2016,6,12,9,0,37.0,269.0,3.4,27.0,294.0,285.04,215.7
2016,6,12,9,15,226.0,284.0,3.4,27.0,453.0,434.98,331.06
2016,6,12,9,30,415.0,299.0,3.4,27.0,612.0,599.94,452.82
2016,6,12,9,45,385.5,331.5,3.4,27.5,635.0,624.67,467.27
2016,6,12,10,0,356.0,364.0,3.4,28.0,658.0,648.4,481.34
2016,6,12,10,15,398.5,361.0,3.35,28.0,702.5,694.39,513.57
2016,6,12,10,30,441.0,358.0,3.3,28.0,747.0,744.78,548.2
2016,6,12,10,45,427.0,376.5,3.3,28.5,762.5,763.78,558.63
2016,6,12,11,0,413.0,395.0,3.3,29.0,778.0,780.53,567.62
2016,6,12,11,15,427.0,407.5,3.3,29.0,811.5,815.65,590.7
2016,6,12,11,30,441.0,420.0,3.3,29.0,845.0,849.67,612.73
2016,6,12,11,45,436.5,429.5,3.35,29.0,855.0,861.42,619.96
2016,6,12,12,0,432.0,439.0,3.4,29.0,865.0,871.29,626.14
2016,6,12,12,15,400.5,444.5,3.35,29.0,841.0,845.93,608.25
2016,6,12,12,30,369.0,450.0,3.3,29.0,817.0,821.32,591.01
2016,6,12,12,45,388.5,443.0,3.3,29.5,828.0,833.2,598.48
2016,6,12,13,0,408.0,436.0,3.3,30.0,839.0,843.28,604.51
2016,6,12,13,15,397.0,432.5,3.3,30.0,821.0,825.04,592.4
2016,6,12,13,30,386.0,429.0,3.3,30.0,803.0,805.42,579.57
2016,6,12,13,45,394.5,416.0,3.3,30.0,791.5,793.67,572.63
2016,6,12,14,0,403.0,403.0,3.3,30.0,780.0,783.0,566.3
2016,6,12,14,15,295.0,423.5,3.25,30.0,695.5,692.2,502.44
2016,6,12,14,30,187.0,444.0,3.2,30.0,611.0,605.23,440.46
2016,6,12,14,45,204.5,424.0,3.2,30.0,600.5,593.85,434.22
2016,6,12,15,0,222.0,404.0,3.2,30.0,590.0,580.71,426.28
2016,6,12,15,15,294.0,366.0,3.15,30.0,599.5,593.23,437.54
2016,6,12,15,30,366.0,328.0,3.1,30.0,609.0,596.75,442.12
2016,6,12,15,45,490.0,259.0,3.05,30.0,611.5,602.09,449.02
2016,6,12,16,0,614.0,190.0,3.0,30.0,614.0,594.35,445.96
2016,6,12,16,15,438.0,225.0,2.9,29.5,516.5,490.03,369.02
2016,6,12,16,30,262.0,260.0,2.8,29.0,419.0,400.77,302.3
2016,6,12,16,45,393.0,208.0,2.7,29.0,421.5,404.08,305.63
2016,6,12,17,0,524.0,156.0,2.6,29.0,424.0,391.91,295.3
2016,6,12,17,15,487.5,146.0,2.4,28.5,373.5,337.93,252.96
2016,6,12,17,30,451.0,136.0,2.2,28.0,323.0,287.31,212.57
2016,6,12,17,45,410.5,122.5,2.05,28.0,274.0,235.82,170.78
2016,6,12,18,0,370.0,109.0,1.9,28.0,225.0,188.6,132.31
2016,6,12,18,15,309.5,94.0,1.85,27.5,178.0,140.93,95.08
2016,6,12,18,30,249.0,79.0,1.8,27.0,131.0,101.05,65.31
2016,6,12,18,45,179.0,59.5,1.75,26.5,91.0,63.02,39.02
2016,6,12,19,0,109.0,40.0,1.7,26.0,51.0,33.31,21.33
2016,6,12,19,15,54.5,20.0,1.85,25.5,25.5,16.88,0.09
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.0,2.9,23.5,21.5,15.73,0.0
2016,6,13,6,0,120.0,32.0,3.0,24.0,43.0,26.51,14.68
2016,6,13,6,15,212.5,48.5,3.15,24.0,83.0,48.15,28.03
2016,6,13,6,30,305.0,65.0,3.3,24.0,123.0,86.15,52.32
2016,6,13,6,45,392.0,73.5,3.5,24.5,173.0,126.74,81.19
2016,6,13,7,0,479.0,82.0,3.7,25.0,223.0,177.86,120.98
2016,6,13,7,15,527.5,90.0,3.75,25.5,274.5,227.22,162.19
2016,6,13,7,30,576.0,98.0,3.8,26.0,326.0,281.76,207.76
2016,6,13,7,45,625.0,100.0,3.85,26.5,380.5,335.59,252.41
2016,6,13,8,0,674.0,102.0,3.9,27.0,435.0,394.02,299.84
2016,6,13,8,15,477.5,174.5,3.85,27.0,423.5,404.28,309.7
2016,6,13,8,30,281.0,247.0,3.8,27.0,412.0,392.6,300.36
2016,6,13,8,45,306.5,265.5,3.8,27.5,460.5,440.78,336.05
2016,6,13,9,0,332.0,284.0,3.8,28.0,509.0,490.84,372.22
2016,6,13,9,15,567.0,202.0,3.75,28.0,617.0,591.02,449.29
2016,6,13,9,30,802.0,120.0,3.7,28.0,725.0,705.38,534.12
2016,6,13,9,45,511.5,258.5,3.7,28.5,652.0,652.09,488.7
2016,6,13,10,0,221.0,397.0,3.7,29.0,579.0,569.4,421.23
2016,6,13,10,15,188.5,417.5,3.65,29.0,577.5,570.93,421.06
2016,6,13,10,30,156.0,438.0,3.6,29.0,576.0,569.75,418.52
2016,6,13,10,45,252.0,432.0,3.6,29.5,663.0,658.51,481.65
2016,6,13,11,0,348.0,426.0,3.6,30.0,750.0,748.2,543.47
2016,6,13,11,15,334.5,444.0,3.55,30.0,760.5,761.54,550.7
2016,6,13,11,30,321.0,462.0,3.5,30.0,771.0,773.09,557.18
2016,6,13,11,45,592.5,299.0,3.5,30.5,879.0,884.16,639.01
2016,6,13,12,0,864.0,136.0,3.5,31.0,987.0,988.17,706.3
2016,6,13,12,15,865.0,136.5,3.5,31.0,991.5,995.04,709.68
2016,6,13,12,30,866.0,137.0,3.5,31.0,996.0,998.73,711.92
2016,6,13,12,45,546.5,319.5,3.5,31.0,861.5,870.82,625.7
2016,6,13,13,0,227.0,502.0,3.5,31.0,727.0,726.4,519.48
2016,6,13,13,15,211.0,498.0,3.5,31.0,705.0,704.33,505.26
2016,6,13,13,30,195.0,494.0,3.5,31.0,683.0,681.7,489.9
2016,6,13,13,45,256.0,472.0,3.5,31.5,715.0,717.64,515.53
2016,6,13,14,0,317.0,450.0,3.5,32.0,747.0,746.73,536.0
2016,6,13,14,15,573.5,293.0,3.5,31.5,811.0,819.52,594.73
2016,6,13,14,30,830.0,136.0,3.5,31.0,875.0,869.72,632.58
2016,6,13,14,45,588.5,255.0,3.5,31.0,769.5,761.15,557.79
2016,6,13,15,0,347.0,374.0,3.5,31.0,664.0,656.37,480.13
2016,6,13,15,15,323.5,360.5,3.4,31.0,621.0,611.03,449.15
2016,6,13,15,30,300.0,347.0,3.3,31.0,578.0,566.5,418.08
2016,6,13,15,45,339.5,314.0,3.25,31.0,560.5,548.19,406.74
2016,6,13,16,0,379.0,281.0,3.2,31.0,543.0,525.71,391.91
2016,6,13,16,15,395.5,253.5,3.05,30.5,509.5,490.18,367.4
2016,6,13,16,30,412.0,226.0,2.9,30.0,476.0,453.83,341.61
2016,6,13,16,45,424.0,200.5,2.8,30.0,437.5,413.01,311.11
2016,6,13,17,0,436.0,175.0,2.7,30.0,399.0,370.3,278.29
2016,6,13,17,15,293.5,172.5,2.5,29.5,316.0,284.69,213.55
2016,6,13,17,30,151.0,170.0,2.3,29.0,233.0,214.85,161.19
2016,6,13,17,45,137.5,146.5,2.15,28.5,197.5,179.09,133.36
2016,6,13,18,0,124.0,123.0,2.0,28.0,162.0,144.89,106.33
2016,6,13,18,15,104.5,100.5,1.95,27.5,129.0,112.18,80.57
2016,6,13,18,30,85.0,78.0,1.9,27.0,96.0,81.92,56.89
2016,6,13,18,45,57.0,57.0,1.9,27.0,67.5,54.96,36.43
2016,6,13,19,0,29.0,36.0,1.9,27.0,39.0,33.12,21.12
2016,6,13,19,15,14.5,18.0,2.05,26.5,19.5,17.07,0.75
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,47.0,16.5,2.9,23.5,20.5,16.22,0.0
2016,6,14,6,0,94.0,33.0,3.2,24.0,41.0,27.27,15.22
2016,6,14,6,15,181.5,51.0,3.3,24.0,80.5,50.5,30.66
2016,6,14,6,30,269.0,69.0,3.4,24.0,120.0,86.11,53.73
2016,6,14,6,45,134.5,68.5,3.55,24.0,94.0,83.82,57.39
2016,6,14,7,0,0.0,68.0,3.7,24.0,68.0,65.54,48.3
2016,6,14,7,15,0.0,76.5,3.75,24.0,76.5,73.8,55.01
2016,6,14,7,30,0.0,85.0,3.8,24.0,85.0,82.05,61.56
2016,6,14,7,45,0.0,101.0,3.9,24.5,101.0,97.47,73.64
2016,6,14,8,0,0.0,117.0,4.0,25.0,117.0,112.93,85.55
2016,6,14,8,15,1.5,141.5,3.9,25.5,142.5,137.31,104.34
2016,6,14,8,30,3.0,166.0,3.8,26.0,168.0,161.93,123.0
2016,6,14,8,45,17.0,213.5,3.7,26.5,225.0,216.27,164.51
2016,6,14,9,0,31.0,261.0,3.6,27.0,282.0,273.38,207.24
2016,6,14,9,15,20.0,237.5,3.45,27.5,252.0,243.61,183.52
2016,6,14,9,30,9.0,214.0,3.3,28.0,222.0,213.91,160.07
2016,6,14,9,45,10.5,225.0,3.15,28.5,234.0,226.26,168.75
2016,6,14,10,0,12.0,236.0,3.0,29.0,246.0,238.7,177.34
2016,6,14,10,15,25.5,304.0,2.95,29.0,326.5,319.49,236.94
2016,6,14,10,30,39.0,372.0,2.9,29.0,407.0,399.54,294.44
2016,6,14,10,45,42.5,390.0,2.85,29.5,429.0,422.07,309.23
2016,6,14,11,0,46.0,408.0,2.8,30.0,451.0,444.67,324.14
2016,6,14,11,15,53.5,428.5,2.9,30.0,479.5,473.55,344.41
2016,6,14,11,30,61.0,449.0,3.0,30.0,508.0,502.56,364.65
2016,6,14,11,45,44.0,416.0,3.1,30.5,458.5,454.32,329.66
2016,6,14,12,0,27.0,383.0,3.2,31.0,409.0,405.42,294.27
2016,6,14,12,15,55.0,435.0,3.35,31.0,489.5,485.45,351.72
2016,6,14,12,30,83.0,487.0,3.5,31.0,570.0,565.58,407.8
2016,6,14,12,45,154.5,494.5,3.7,31.0,648.0,648.3,466.94
2016,6,14,13,0,226.0,502.0,3.9,31.0,726.0,725.38,521.45
2016,6,14,13,15,543.0,319.5,4.0,31.0,848.0,859.41,622.62
2016,6,14,13,30,860.0,137.0,4.1,31.0,970.0,970.27,699.05
2016,6,14,13,45,857.5,134.5,4.25,31.0,951.5,951.88,687.53
2016,6,14,14,0,855.0,132.0,4.4,31.0,933.0,930.44,674.88
2016,6,14,14,15,848.5,131.0,4.4,31.0,907.0,903.88,658.12
2016,6,14,14,30,842.0,130.0,4.4,31.0,881.0,874.68,639.59
2016,6,14,14,45,514.5,269.5,4.45,31.0,723.5,711.89,525.93
2016,6,14,15,0,187.0,409.0,4.5,31.0,566.0,557.14,409.39
2016,6,14,15,15,497.0,264.0,4.45,31.0,652.5,655.09,488.25
2016,6,14,15,30,807.0,119.0,4.4,31.0,739.0,722.54,541.03
2016,6,14,15,45,579.0,204.5,4.4,31.0,635.5,613.06,460.16
2016,6,14,16,0,351.0,290.0,4.4,31.0,532.0,516.3,386.59
2016,6,14,16,15,222.0,278.5,4.25,30.5,428.0,407.22,306.44
2016,6,14,16,30,93.0,267.0,4.1,30.0,324.0,310.46,233.93
2016,6,14,16,45,391.5,183.5,4.0,30.0,389.5,380.42,289.09
2016,6,14,17,0,690.0,100.0,3.9,30.0,455.0,415.56,313.71
2016,6,14,17,15,658.0,95.0,3.6,29.5,402.5,359.49,268.39
2016,6,14,17,30,626.0,90.0,3.3,29.0,350.0,306.04,224.39
2016,6,14,17,45,581.5,83.5,3.05,28.5,298.0,250.37,178.28
2016,6,14,18,0,537.0,77.0,2.8,28.0,246.0,199.27,135.63
2016,6,14,18,15,474.0,68.5,2.65,27.5,196.5,147.77,94.19
2016,6,14,18,30,411.0,60.0,2.5,27.0,147.0,103.44,60.57
2016,6,14,18,45,317.5,48.0,2.4,27.0,104.0,60.71,32.59
2016,6,14,19,0,224.0,36.0,2.3,27.0,61.0,29.13,17.94
2016,6,14,19,15,112.0,18.0,2.4,26.5,30.5,13.91,0.01
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,23.5,16.5,2.85,23.5,18.5,16.22,0.0
2016,6,15,6,0,47.0,33.0,3.0,24.0,37.0,28.6,16.19
2016,6,15,6,15,117.0,55.5,3.15,24.0,75.0,51.65,33.07
2016,6,15,6,30,187.0,78.0,3.3,24.0,113.0,87.05,57.74
2016,6,15,6,45,135.0,94.5,3.5,24.5,124.5,107.84,76.67
2016,6,15,7,0,83.0,111.0,3.7,25.0,136.0,121.49,90.3
2016,6,15,7,15,261.0,122.5,3.8,25.5,221.5,185.37,136.64
2016,6,15,7,30,439.0,134.0,3.9,26.0,307.0,269.96,201.15
2016,6,15,7,45,496.5,137.5,4.05,26.5,360.5,321.04,242.55
2016,6,15,8,0,554.0,141.0,4.2,27.0,414.0,377.77,287.96
2016,6,15,8,15,583.5,148.0,4.3,27.0,464.0,430.78,330.44
2016,6,15,8,30,613.0,155.0,4.4,27.0,514.0,484.74,372.79
2016,6,15,8,45,656.0,151.0,4.5,27.5,565.5,537.71,413.09
2016,6,15,9,0,699.0,147.0,4.6,28.0,617.0,593.36,454.54
2016,6,15,9,15,716.0,151.0,4.6,28.5,661.5,641.55,488.95
2016,6,15,9,30,733.0,155.0,4.6,29.0,706.0,689.42,522.3
2016,6,15,9,45,761.0,149.0,4.7,29.5,749.0,734.73,553.13
2016,6,15,10,0,789.0,143.0,4.8,30.0,792.0,780.23,582.86
2016,6,15,10,15,798.5,145.5,4.8,30.0,826.0,818.3,607.86
2016,6,15,10,30,808.0,148.0,4.8,30.0,860.0,854.45,631.41
2016,6,15,10,45,823.5,144.0,4.85,30.5,889.5,884.09,649.41
2016,6,15,11,0,839.0,140.0,4.9,31.0,919.0,914.75,668.02
2016,6,15,11,15,843.5,141.5,4.85,31.0,939.0,938.14,682.42
2016,6,15,11,30,848.0,143.0,4.8,31.0,959.0,958.65,694.94
2016,6,15,11,45,858.5,138.5,4.8,31.5,974.0,976.18,704.44
2016,6,15,12,0,869.0,134.0,4.8,32.0,989.0,990.76,712.06
2016,6,15,12,15,870.0,134.0,4.7,32.0,994.0,997.26,715.18
2016,6,15,12,30,871.0,134.0,4.6,32.0,999.0,1000.58,716.75
2016,6,15,12,45,871.0,133.0,4.55,32.0,996.0,998.78,715.33
2016,6,15,13,0,871.0,132.0,4.5,32.0,993.0,993.82,712.01
2016,6,15,13,15,869.0,131.5,4.4,32.0,982.0,984.15,705.51
2016,6,15,13,30,867.0,131.0,4.3,32.0,971.0,971.27,697.06
2016,6,15,13,45,862.5,130.5,4.2,32.0,952.5,952.86,685.12
2016,6,15,14,0,858.0,130.0,4.1,32.0,934.0,931.46,671.33
2016,6,15,14,15,852.5,128.5,4.0,32.0,908.5,905.29,654.47
2016,6,15,14,30,847.0,127.0,3.9,32.0,883.0,876.43,635.87
2016,6,15,14,45,838.5,125.5,3.8,32.0,850.5,842.45,613.88
2016,6,15,15,0,830.0,124.0,3.7,32.0,818.0,806.29,590.36
2016,6,15,15,15,819.5,122.0,3.6,32.0,780.0,766.06,563.99
2016,6,15,15,30,809.0,120.0,3.5,32.0,742.0,725.48,537.21
2016,6,15,15,45,795.0,117.5,3.45,32.0,698.5,678.92,506.23
2016,6,15,16,0,781.0,115.0,3.4,32.0,655.0,631.5,472.51
2016,6,15,16,15,763.0,111.5,3.25,31.5,607.5,580.01,435.76
2016,6,15,16,30,745.0,108.0,3.1,31.0,560.0,528.55,398.04
2016,6,15,16,45,722.5,103.5,3.0,31.0,509.5,474.1,356.45
2016,6,15,17,0,700.0,99.0,2.9,31.0,459.0,419.73,313.87
2016,6,15,17,15,669.0,94.0,2.7,30.5,407.0,363.52,269.31
2016,6,15,17,30,638.0,89.0,2.5,30.0,355.0,309.82,225.55
2016,6,15,17,45,597.5,82.0,2.3,29.5,303.0,254.15,179.7
2016,6,15,18,0,557.0,75.0,2.1,29.0,251.0,202.58,136.8
2016,6,15,18,15,495.0,67.0,2.05,28.5,201.0,150.55,95.09
2016,6,15,18,30,433.0,59.0,2.0,28.0,151.0,105.54,61.03
2016,6,15,18,45,343.0,47.5,1.95,27.5,107.0,62.6,33.1
2016,6,15,19,0,253.0,36.0,1.9,27.0,63.0,29.57,18.33
2016,6,15,19,15,126.5,18.0,2.05,26.5,31.5,13.9,0.4
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.0,3.45,23.5,21.5,15.73,0.0
2016,6,16,6,0,119.0,32.0,3.7,24.0,43.0,26.5,14.52
2016,6,16,6,15,213.5,48.5,3.8,24.0,83.0,47.65,27.78
2016,6,16,6,30,308.0,65.0,3.9,24.0,123.0,85.7,51.92
2016,6,16,6,45,396.5,73.5,4.05,24.5,173.0,126.51,80.8
2016,6,16,7,0,485.0,82.0,4.2,25.0,223.0,178.02,120.83
2016,6,16,7,15,534.5,89.5,4.2,25.5,275.0,227.38,162.07
2016,6,16,7,30,584.0,97.0,4.2,26.0,327.0,282.05,207.82
2016,6,16,7,45,634.0,99.0,4.25,26.5,382.0,336.59,253.16
2016,6,16,8,0,684.0,101.0,4.3,27.0,437.0,395.86,301.38
2016,6,16,8,15,709.5,105.5,4.3,27.5,489.0,450.04,344.68
2016,6,16,8,30,735.0,110.0,4.3,28.0,541.0,506.42,388.31
2016,6,16,8,45,761.5,110.5,4.35,28.5,591.0,559.73,428.62
2016,6,16,9,0,788.0,111.0,4.4,29.0,641.0,614.0,468.52
2016,6,16,9,15,802.0,114.0,4.4,29.0,685.5,662.87,504.26
2016,6,16,9,30,816.0,117.0,4.4,29.0,730.0,710.98,537.74
2016,6,16,9,45,830.0,117.5,4.45,29.5,770.5,754.17,565.66
2016,6,16,10,0,844.0,118.0,4.5,30.0,811.0,797.13,593.07
2016,6,16,10,15,852.0,119.5,4.5,30.0,845.0,834.5,617.38
2016,6,16,10,30,860.0,121.0,4.5,30.0,879.0,869.69,640.07
2016,6,16,10,45,867.5,121.0,4.55,30.5,906.5,900.59,658.66
2016,6,16,11,0,875.0,121.0,4.6,31.0,934.0,928.9,675.44
2016,6,16,11,15,879.0,122.0,4.6,31.0,954.0,952.17,689.99
2016,6,16,11,30,883.0,123.0,4.6,31.0,974.0,972.41,702.6
2016,6,16,11,45,885.0,124.0,4.6,31.5,986.0,987.59,710.52
2016,6,16,12,0,887.0,125.0,4.6,32.0,998.0,999.51,716.4
2016,6,16,12,15,888.0,125.0,4.6,32.0,1003.0,1006.19,720.44
2016,6,16,12,30,889.0,125.0,4.6,32.0,1008.0,1009.61,722.52
2016,6,16,12,45,888.0,125.0,4.6,32.5,1004.5,1007.82,719.9
2016,6,16,13,0,887.0,125.0,4.6,33.0,1001.0,1002.8,715.36
2016,6,16,13,15,884.5,124.5,4.55,33.0,990.0,992.54,708.77
2016,6,16,13,30,882.0,124.0,4.5,33.0,979.0,979.03,700.21
2016,6,16,13,45,878.5,123.0,4.45,33.0,960.5,960.88,688.75
2016,6,16,14,0,875.0,122.0,4.4,33.0,942.0,939.64,675.37
2016,6,16,14,15,869.0,120.5,4.35,33.0,916.0,912.66,658.27
2016,6,16,14,30,863.0,119.0,4.3,33.0,890.0,882.95,639.4
2016,6,16,14,45,849.5,121.0,4.25,33.0,856.0,847.73,616.83
2016,6,16,15,0,836.0,123.0,4.2,33.0,822.0,810.6,592.89
2016,6,16,15,15,825.5,120.5,4.1,32.5,784.0,769.71,567.22
2016,6,16,15,30,815.0,118.0,4.0,32.0,746.0,728.39,540.98
2016,6,16,15,45,801.0,115.5,3.95,32.0,702.5,681.62,509.72
2016,6,16,16,0,787.0,113.0,3.9,32.0,659.0,633.96,475.76
2016,6,16,16,15,769.0,110.0,3.75,31.5,611.0,582.72,439.03
2016,6,16,16,30,751.0,107.0,3.6,31.0,563.0,531.49,401.32
2016,6,16,16,45,726.5,103.0,3.5,31.0,512.0,476.21,358.95
2016,6,16,17,0,702.0,99.0,3.4,31.0,461.0,421.22,315.74
2016,6,16,17,15,670.5,94.0,3.15,30.5,408.5,364.7,270.76
2016,6,16,17,30,639.0,89.0,2.9,30.0,356.0,310.72,226.65
2016,6,16,17,45,594.0,83.0,2.7,30.0,303.5,254.62,180.11
2016,6,16,18,0,549.0,77.0,2.5,30.0,251.0,203.11,137.14
2016,6,16,18,15,486.5,68.5,2.35,29.0,201.0,150.92,95.62
2016,6,16,18,30,424.0,60.0,2.2,28.0,151.0,105.82,61.63
2016,6,16,18,45,330.0,48.5,2.1,27.5,107.0,62.62,33.47
2016,6,16,19,0,236.0,37.0,2.0,27.0,63.0,30.57,19.17
2016,6,16,19,15,118.0,18.5,2.1,26.5,31.5,14.29,0.93
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,83.0,16.0,2.9,22.5,23.0,15.73,0.0
2016,6,17,6,0,166.0,32.0,3.2,23.0,46.0,24.97,13.37
2016,6,17,6,15,268.0,46.0,3.35,23.5,88.0,47.19,26.35
2016,6,17,6,30,370.0,60.0,3.5,24.0,130.0,86.68,50.3
2016,6,17,6,45,463.0,66.0,3.65,24.5,182.0,129.77,80.61
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,182.76,121.9
2016,6,17,7,15,603.0,78.5,3.8,25.5,287.0,234.51,165.57
2016,6,17,7,30,650.0,85.0,3.8,26.0,340.0,291.21,213.4
2016,6,17,7,45,695.0,86.0,3.85,26.5,396.0,346.48,259.73
2016,6,17,8,0,740.0,87.0,3.9,27.0,452.0,406.78,308.99
2016,6,17,8,15,764.0,91.0,3.9,27.5,504.0,462.5,353.54
2016,6,17,8,30,788.0,95.0,3.9,28.0,556.0,519.47,397.61
2016,6,17,8,45,811.0,95.5,3.9,28.5,606.5,573.29,438.1
2016,6,17,9,0,834.0,96.0,3.9,29.0,657.0,627.43,477.6
2016,6,17,9,15,847.0,98.5,3.85,29.0,702.0,676.9,513.42
2016,6,17,9,30,860.0,101.0,3.8,29.0,747.0,725.39,545.93
2016,6,17,9,45,872.5,101.5,3.8,29.5,787.5,770.28,574.49
2016,6,17,10,0,885.0,102.0,3.8,30.0,828.0,813.63,601.58
2016,6,17,10,15,892.0,103.5,3.75,30.5,862.0,851.62,624.43
2016,6,17,10,30,899.0,105.0,3.7,31.0,896.0,887.24,645.43
2016,6,17,10,45,905.5,105.0,3.7,31.5,923.5,918.37,663.5
2016,6,17,11,0,912.0,105.0,3.7,32.0,951.0,946.76,679.67
2016,6,17,11,15,915.0,106.0,3.65,32.0,971.0,969.93,693.49
2016,6,17,11,30,918.0,107.0,3.6,32.0,991.0,989.93,705.29
2016,6,17,11,45,921.0,106.5,3.55,32.5,1003.5,1005.16,712.64
2016,6,17,12,0,924.0,106.0,3.5,33.0,1016.0,1017.04,717.92
2016,6,17,12,15,924.5,106.5,3.4,33.0,1020.5,1024.04,721.31
2016,6,17,12,30,925.0,107.0,3.3,33.0,1025.0,1027.63,722.67
2016,6,17,12,45,924.0,106.5,3.25,33.0,1021.5,1025.35,720.86
2016,6,17,13,0,923.0,106.0,3.2,33.0,1018.0,1019.69,717.08
2016,6,17,13,15,920.5,105.5,3.15,33.0,1006.5,1009.14,710.36
2016,6,17,13,30,918.0,105.0,3.1,33.0,995.0,995.21,701.66
2016,6,17,13,45,914.0,104.5,3.05,33.5,976.0,976.52,688.66
2016,6,17,14,0,910.0,104.0,3.0,34.0,957.0,954.65,673.79
2016,6,17,14,15,904.5,103.0,2.95,34.0,931.0,927.83,657.24
2016,6,17,14,30,899.0,102.0,2.9,34.0,905.0,898.15,638.89
2016,6,17,14,45,891.0,100.5,2.85,34.0,872.0,863.13,617.06
2016,6,17,15,0,883.0,99.0,2.8,34.0,839.0,825.72,593.6
2016,6,17,15,15,873.5,97.5,2.75,33.5,800.0,784.95,568.94
2016,6,17,15,30,864.0,96.0,2.7,33.0,761.0,742.32,542.72
2016,6,17,15,45,852.0,93.5,2.7,33.0,717.0,695.29,512.32
2016,6,17,16,0,840.0,91.0,2.7,33.0,673.0,647.06,479.92
2016,6,17,16,15,824.0,88.5,2.6,32.5,625.0,595.44,443.65
2016,6,17,16,30,808.0,86.0,2.5,32.0,577.0,543.5,406.09
2016,6,17,16,45,787.5,82.5,2.45,32.0,526.0,487.71,363.99
2016,6,17,17,0,767.0,79.0,2.4,32.0,475.0,432.89,321.36
2016,6,17,17,15,739.0,75.0,2.25,31.5,422.0,375.49,276.04
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,320.17,231.01
2016,6,17,17,45,672.5,66.0,2.0,30.5,316.0,263.1,183.95
2016,6,17,18,0,634.0,61.0,1.9,30.0,263.0,208.56,138.43
2016,6,17,18,15,577.0,55.0,1.75,29.0,211.5,154.89,95.1
2016,6,17,18,30,520.0,49.0,1.6,28.0,160.0,107.58,59.0
2016,6,17,18,45,429.0,40.0,1.5,27.5,114.5,61.76,29.45
2016,6,17,19,0,338.0,31.0,1.4,27.0,69.0,26.47,15.88
2016,6,17,19,15,169.0,15.5,1.45,26.5,34.5,11.34,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,15.5,2.15,23.5,22.0,15.24,0.0
2016,6,18,6,0,145.0,31.0,2.4,24.0,44.0,24.14,12.61
2016,6,18,6,15,244.0,46.0,2.45,24.0,84.5,46.13,26.05
2016,6,18,6,30,343.0,61.0,2.5,24.0,125.0,84.79,49.84
2016,6,18,6,45,418.0,70.5,2.65,24.5,174.5,126.31,79.62
2016,6,18,7,0,493.0,80.0,2.8,25.0,224.0,176.95,119.37
2016,6,18,7,15,542.0,88.0,2.7,25.5,276.0,227.05,161.01
2016,6,18,7,30,591.0,96.0,2.6,26.0,328.0,282.39,206.96
2016,6,18,7,45,626.0,102.0,2.55,26.5,380.5,335.49,250.9
2016,6,18,8,0,661.0,108.0,2.5,27.0,433.0,391.71,296.13
2016,6,18,8,15,687.5,113.0,2.4,27.0,484.5,445.66,338.98
2016,6,18,8,30,714.0,118.0,2.3,27.0,536.0,501.25,381.75
2016,6,18,8,45,736.5,121.0,2.2,27.5,585.0,554.39,420.62
2016,6,18,9,0,759.0,124.0,2.1,28.0,634.0,607.45,458.09
2016,6,18,9,15,774.5,127.5,1.9,28.0,679.0,656.6,491.87
2016,6,18,9,30,790.0,131.0,1.7,28.0,724.0,705.16,523.75
2016,6,18,9,45,805.0,131.5,1.55,28.5,764.5,749.52,549.8
2016,6,18,10,0,820.0,132.0,1.4,29.0,805.0,792.72,574.27
2016,6,18,10,15,829.0,134.0,1.25,29.0,839.0,828.69,594.43
2016,6,18,10,30,838.0,136.0,1.1,29.0,873.0,864.58,614.01
2016,6,18,10,45,848.0,135.5,0.95,29.5,901.5,896.68,629.35
2016,6,18,11,0,858.0,135.0,0.8,30.0,930.0,926.39,642.64
2016,6,18,11,15,862.5,136.0,0.85,30.0,950.5,949.83,656.76
2016,6,18,11,30,867.0,137.0,0.9,30.0,971.0,970.32,669.23
2016,6,18,11,45,863.5,142.5,1.0,30.5,982.5,984.36,677.47
2016,6,18,12,0,860.0,148.0,1.1,31.0,994.0,995.06,683.82
2016,6,18,12,15,861.5,148.0,1.2,31.0,999.5,1002.11,689.43
2016,6,18,12,30,863.0,148.0,1.3,31.0,1005.0,1006.02,693.26
2016,6,18,12,45,864.0,147.0,1.4,31.0,1002.5,1005.37,694.42
2016,6,18,13,0,865.0,146.0,1.5,31.0,1000.0,1001.59,693.77
2016,6,18,13,15,862.5,145.5,1.55,31.0,989.5,991.65,688.73
2016,6,18,13,30,860.0,145.0,1.6,31.0,979.0,978.54,681.85
2016,6,18,13,45,857.0,143.0,1.65,31.5,960.5,960.37,670.57
2016,6,18,14,0,854.0,141.0,1.7,32.0,942.0,939.17,657.47
2016,6,18,14,15,848.0,139.5,1.7,32.0,916.0,912.78,641.91
2016,6,18,14,30,842.0,138.0,1.7,32.0,890.0,883.73,624.66
2016,6,18,14,45,832.0,137.0,1.75,32.0,857.0,849.24,604.4
2016,6,18,15,0,822.0,136.0,1.8,32.0,824.0,814.9,584.03
2016,6,18,15,15,810.5,133.5,1.8,31.5,785.5,773.42,559.46
2016,6,18,15,30,799.0,131.0,1.8,31.0,747.0,730.41,533.51
2016,6,18,15,45,782.0,129.0,1.8,31.0,702.5,682.71,502.5
2016,6,18,16,0,765.0,127.0,1.8,31.0,658.0,634.41,469.27
2016,6,18,16,15,745.5,123.0,1.75,31.0,609.5,582.28,432.3
2016,6,18,16,30,726.0,119.0,1.7,31.0,561.0,529.73,394.14
2016,6,18,16,45,696.0,116.0,1.65,31.0,509.0,473.68,352.4
2016,6,18,17,0,666.0,113.0,1.6,31.0,457.0,419.44,310.9
2016,6,18,17,15,632.5,107.0,1.5,30.5,404.5,362.99,267.19
2016,6,18,17,30,599.0,101.0,1.4,30.0,352.0,309.35,224.46
2016,6,18,17,45,546.0,95.0,1.35,29.5,299.0,253.01,179.34
2016,6,18,18,0,493.0,89.0,1.3,29.0,246.0,202.25,138.29
2016,6,18,18,15,431.0,78.5,1.25,28.5,196.5,150.57,97.48
2016,6,18,18,30,369.0,68.0,1.2,28.0,147.0,106.61,64.41
2016,6,18,18,45,277.0,54.0,1.15,27.5,104.0,64.6,36.63
2016,6,18,19,0,185.0,40.0,1.1,27.0,61.0,33.14,21.32
2016,6,18,19,15,92.5,20.0,1.15,26.5,30.5,15.49,2.11
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.0,15.5,1.5,22.5,19.5,15.24,0.0
2016,6,19,6,0,100.0,31.0,1.7,23.0,39.0,25.71,13.79
2016,6,19,6,15,186.0,48.5,1.8,23.5,78.0,47.74,28.7
2016,6,19,6,30,272.0,66.0,1.9,24.0,117.0,82.52,50.8
2016,6,19,6,45,347.5,78.0,2.05,24.5,165.0,122.33,79.31
2016,6,19,7,0,423.0,90.0,2.2,25.0,213.0,170.74,116.84
2016,6,19,7,15,387.0,112.5,2.2,25.5,243.0,208.11,150.32
2016,6,19,7,30,351.0,135.0,2.2,26.0,273.0,241.28,179.55
2016,6,19,7,45,482.0,127.0,2.25,26.5,346.0,303.98,228.28
2016,6,19,8,0,613.0,119.0,2.3,27.0,419.0,381.24,288.23
2016,6,19,8,15,494.0,171.5,2.2,27.0,431.5,407.13,309.37
2016,6,19,8,30,375.0,224.0,2.1,27.0,444.0,419.46,318.54
2016,6,19,8,45,423.0,229.5,2.05,27.5,498.0,474.4,358.83
2016,6,19,9,0,471.0,235.0,2.0,28.0,552.0,531.75,399.7
2016,6,19,9,15,374.0,288.0,1.95,28.0,550.5,538.06,401.7
2016,6,19,9,30,277.0,341.0,1.9,28.0,549.0,537.04,398.1
2016,6,19,9,45,276.5,362.0,1.9,28.5,580.0,569.64,419.42
2016,6,19,10,0,276.0,383.0,1.9,29.0,611.0,601.44,439.57
2016,6,19,10,15,211.5,409.5,1.95,29.0,588.5,581.51,423.63
2016,6,19,10,30,147.0,436.0,2.0,29.0,566.0,559.36,406.23
2016,6,19,10,45,480.5,295.5,2.1,29.0,738.0,730.58,533.43
2016,6,19,11,0,814.0,155.0,2.2,29.0,910.0,908.99,654.14
2016,6,19,11,15,581.5,299.0,2.3,29.0,844.5,852.81,613.65
2016,6,19,11,30,349.0,443.0,2.4,29.0,779.0,780.32,558.95
2016,6,19,11,45,196.5,438.5,2.5,29.0,628.5,629.31,454.92
2016,6,19,12,0,44.0,434.0,2.6,29.0,478.0,472.92,342.89
2016,6,19,12,15,85.0,469.5,2.65,29.0,554.0,549.56,398.26
2016,6,19,12,30,126.0,505.0,2.7,29.0,630.0,630.55,454.4
2016,6,19,12,45,480.5,330.5,2.75,29.0,806.0,816.11,591.53
2016,6,19,13,0,835.0,156.0,2.8,29.0,982.0,981.67,703.11
2016,6,19,13,15,441.5,294.5,2.8,29.0,731.0,735.25,535.67
2016,6,19,13,30,48.0,433.0,2.8,29.0,480.0,474.63,344.42
2016,6,19,13,45,184.0,438.5,2.85,29.0,612.5,612.48,446.46
2016,6,19,14,0,320.0,444.0,2.9,29.0,745.0,744.02,538.98
2016,6,19,14,15,185.0,420.0,2.9,29.0,593.5,585.89,427.58
2016,6,19,14,30,50.0,396.0,2.9,29.0,442.0,433.78,317.89
2016,6,19,14,45,254.5,361.0,2.9,29.0,576.0,578.01,427.29
2016,6,19,15,0,459.0,326.0,2.9,29.0,710.0,704.89,519.44
2016,6,19,15,15,622.0,228.5,2.8,29.0,723.5,720.66,534.09
2016,6,19,15,30,785.0,131.0,2.7,29.0,737.0,720.43,536.93
2016,6,19,15,45,774.5,126.5,2.65,29.0,694.5,675.43,506.34
2016,6,19,16,0,764.0,122.0,2.6,29.0,652.0,629.3,473.59
2016,6,19,16,15,746.0,118.0,2.5,28.5,605.0,578.16,437.16
2016,6,19,16,30,728.0,114.0,2.4,28.0,558.0,527.07,399.76
2016,6,19,16,45,372.0,147.5,2.35,28.0,373.5,337.13,256.83
2016,6,19,17,0,16.0,181.0,2.3,28.0,189.0,181.6,137.17
2016,6,19,17,15,12.5,161.5,2.1,27.5,167.5,160.3,121.59
2016,6,19,17,30,9.0,142.0,1.9,27.0,146.0,139.41,105.83
2016,6,19,17,45,278.5,109.5,1.7,27.0,199.0,187.15,137.35
2016,6,19,18,0,548.0,77.0,1.5,27.0,252.0,204.33,139.69
2016,6,19,18,15,487.5,68.5,1.4,26.5,202.0,152.41,97.62
2016,6,19,18,30,427.0,60.0,1.3,26.0,152.0,107.35,63.14
2016,6,19,18,45,341.5,48.0,1.25,25.5,108.5,64.26,34.47
2016,6,19,19,0,256.0,36.0,1.2,25.0,65.0,30.68,16.68
2016,6,19,19,15,128.0,18.0,1.2,24.5,32.5,13.84,1.58
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,78.0,14.5,1.3,21.5,21.0,14.25,0.0
2016,6,20,6,0,156.0,29.0,1.5,22.0,42.0,22.51,11.36
2016,6,20,6,15,253.0,43.0,1.6,22.5,82.0,43.37,24.01
2016,6,20,6,30,350.0,57.0,1.7,23.0,122.0,81.23,46.95
2016,6,20,6,45,423.5,66.0,1.85,24.0,170.5,122.77,76.6
2016,6,20,7,0,497.0,75.0,2.0,25.0,219.0,172.12,115.11
2016,6,20,7,15,544.5,82.5,2.05,25.5,270.5,221.5,156.19
2016,6,20,7,30,592.0,90.0,2.1,26.0,322.0,275.93,201.48
2016,6,20,7,45,631.5,94.0,2.15,26.5,374.5,328.76,245.22
2016,6,20,8,0,671.0,98.0,2.2,27.0,427.0,385.19,290.76
2016,6,20,8,15,696.5,102.5,2.15,27.5,478.0,438.64,332.69
2016,6,20,8,30,722.0,107.0,2.1,28.0,529.0,494.33,374.84
2016,6,20,8,45,471.5,205.5,2.1,28.5,490.5,479.27,361.43
2016,6,20,9,0,221.0,304.0,2.1,29.0,452.0,436.55,326.11
2016,6,20,9,15,227.0,326.5,2.05,29.0,488.0,473.62,352.43
2016,6,20,9,30,233.0,349.0,2.0,29.0,524.0,510.71,377.89
2016,6,20,9,45,526.0,236.0,1.95,29.5,659.5,638.77,472.75
2016,6,20,10,0,819.0,123.0,1.9,30.0,795.0,780.27,569.35
2016,6,20,10,15,828.0,125.0,1.85,30.0,828.5,818.23,591.63
2016,6,20,10,30,837.0,127.0,1.8,30.0,862.0,854.16,613.23
2016,6,20,10,45,845.0,127.0,1.75,30.5,890.0,885.0,630.07
2016,6,20,11,0,853.0,127.0,1.7,31.0,918.0,913.37,645.16
2016,6,20,11,15,857.5,128.5,1.7,31.0,938.5,937.29,659.22
2016,6,20,11,30,862.0,130.0,1.7,31.0,959.0,958.28,671.5
2016,6,20,11,45,866.5,129.5,1.7,31.5,972.5,974.28,679.39
2016,6,20,12,0,871.0,129.0,1.7,32.0,986.0,987.18,685.44
2016,6,20,12,15,872.0,129.0,1.7,32.0,991.0,993.93,689.22
2016,6,20,12,30,873.0,129.0,1.7,32.0,996.0,997.48,691.23
2016,6,20,12,45,874.5,127.5,1.75,32.5,994.0,996.91,690.11
2016,6,20,13,0,876.0,126.0,1.8,33.0,992.0,993.15,687.18
2016,6,20,13,15,874.0,125.5,1.8,33.0,981.5,983.66,681.66
2016,6,20,13,30,872.0,125.0,1.8,33.0,971.0,970.96,674.32
2016,6,20,13,45,525.0,299.5,1.85,33.0,806.5,806.59,568.93
2016,6,20,14,0,178.0,474.0,1.9,33.0,642.0,637.91,449.69
2016,6,20,14,15,517.5,296.5,1.95,33.0,764.0,773.22,551.61
2016,6,20,14,30,857.0,119.0,2.0,33.0,886.0,878.99,623.44
2016,6,20,14,45,832.5,127.5,2.05,33.0,850.0,841.1,599.5
2016,6,20,15,0,808.0,136.0,2.1,33.0,814.0,804.22,577.28
2016,6,20,15,15,555.5,242.0,2.15,33.0,698.0,681.95,494.28
2016,6,20,15,30,303.0,348.0,2.2,33.0,582.0,570.94,413.94
2016,6,20,15,45,530.5,236.5,2.25,33.0,617.0,611.14,448.18
2016,6,20,16,0,758.0,125.0,2.3,33.0,652.0,628.82,464.74
2016,6,20,16,15,739.5,121.0,2.3,32.5,605.0,577.65,429.01
2016,6,20,16,30,721.0,117.0,2.3,32.0,558.0,525.99,392.28
2016,6,20,16,45,527.5,158.5,2.3,32.0,465.5,428.21,319.39
2016,6,20,17,0,334.0,200.0,2.3,32.0,373.0,348.51,259.48
2016,6,20,17,15,470.0,149.0,2.15,31.5,363.0,336.94,249.47
2016,6,20,17,30,606.0,98.0,2.0,31.0,353.0,309.91,225.01
2016,6,20,17,45,560.0,91.0,1.95,30.5,301.0,254.25,179.97
2016,6,20,18,0,514.0,84.0,1.9,30.0,249.0,203.33,138.39
2016,6,20,18,15,451.5,75.0,1.75,29.0,199.5,152.47,98.21
2016,6,20,18,30,389.0,66.0,1.6,28.0,150.0,107.98,64.72
2016,6,20,18,45,297.0,53.0,1.45,27.5,106.5,65.6,36.66
2016,6,20,19,0,205.0,40.0,1.3,27.0,63.0,33.74,19.12
2016,6,20,19,15,102.5,20.0,1.35,26.5,31.5,15.46,2.57
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.5,14.74,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,41.0,23.36,11.81
2016,6,21,6,15,228.0,45.0,2.75,23.5,81.0,44.05,25.02
2016,6,21,6,30,326.0,60.0,2.8,24.0,121.0,81.43,47.9
2016,6,21,6,45,400.0,70.0,2.85,24.5,169.0,122.09,76.95
2016,6,21,7,0,474.0,80.0,2.9,25.0,217.0,171.79,115.85
2016,6,21,7,15,524.0,88.0,2.85,25.5,268.5,220.95,156.62
2016,6,21,7,30,574.0,96.0,2.8,26.0,320.0,275.49,201.92
2016,6,21,7,45,613.5,101.0,2.8,27.0,373.0,328.3,245.19
2016,6,21,8,0,653.0,106.0,2.8,28.0,426.0,384.74,290.13
2016,6,21,8,15,680.0,111.0,2.65,28.5,477.0,438.48,332.14
2016,6,21,8,30,707.0,116.0,2.5,29.0,528.0,493.94,373.94
2016,6,21,8,45,728.0,119.5,2.35,29.5,576.5,545.82,411.69
2016,6,21,9,0,749.0,123.0,2.2,30.0,625.0,598.59,448.66
2016,6,21,9,15,765.0,126.0,2.1,30.5,670.0,647.17,481.61
2016,6,21,9,30,781.0,129.0,2.0,31.0,715.0,695.24,512.92
2016,6,21,9,45,793.5,131.5,1.9,31.5,755.0,739.4,539.4
2016,6,21,10,0,806.0,134.0,1.8,32.0,795.0,782.25,564.39
2016,6,21,10,15,815.0,136.0,1.75,32.0,829.0,820.16,587.24
2016,6,21,10,30,824.0,138.0,1.7,32.0,863.0,853.35,606.8
2016,6,21,10,45,833.5,138.0,1.7,32.5,891.0,885.2,624.62
2016,6,21,11,0,843.0,138.0,1.7,33.0,919.0,914.7,640.79
2016,6,21,11,15,847.5,139.0,1.75,33.0,939.5,937.94,654.88
2016,6,21,11,30,852.0,140.0,1.8,33.0,960.0,958.3,667.29
2016,6,21,11,45,861.0,136.5,1.9,33.5,974.5,975.65,677.13
2016,6,21,12,0,870.0,133.0,2.0,34.0,989.0,990.02,685.2
2016,6,21,12,15,871.0,133.0,2.05,34.0,994.0,996.81,689.57
