Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,30,872.0,133.0,2.1,34.0,999.0,1000.4,692.16
2016,6,21,12,45,871.0,133.0,2.15,34.0,996.0,998.85,691.75
2016,6,21,13,0,870.0,133.0,2.2,34.0,993.0,994.15,689.54
2016,6,21,13,15,867.5,132.5,2.25,34.0,982.5,984.29,684.27
2016,6,21,13,30,865.0,132.0,2.3,34.0,972.0,971.23,677.13
2016,6,21,13,45,860.0,132.0,2.35,34.0,953.5,953.15,666.92
2016,6,21,14,0,855.0,132.0,2.4,34.0,935.0,932.09,654.9
2016,6,21,14,15,849.5,130.5,2.4,34.0,909.5,906.25,639.43
2016,6,21,14,30,844.0,129.0,2.4,34.0,884.0,877.71,622.25
2016,6,21,14,45,841.0,124.0,2.45,34.0,853.0,845.31,602.89
2016,6,21,15,0,838.0,119.0,2.5,34.0,822.0,810.35,581.71
2016,6,21,15,15,827.5,117.0,2.5,34.0,784.0,770.04,556.48
2016,6,21,15,30,817.0,115.0,2.5,34.0,746.0,728.05,529.91
2016,6,21,15,45,803.5,112.5,2.5,34.0,703.0,682.87,500.86
2016,6,21,16,0,790.0,110.0,2.5,34.0,660.0,635.55,468.5
2016,6,21,16,15,554.5,181.0,2.45,33.5,553.5,523.0,386.95
2016,6,21,16,30,319.0,252.0,2.4,33.0,447.0,427.17,316.24
2016,6,21,16,45,515.5,173.0,2.4,33.0,456.0,436.44,324.48
2016,6,21,17,0,712.0,94.0,2.4,33.0,465.0,424.61,314.48
2016,6,21,17,15,682.0,89.5,2.3,32.5,412.5,367.73,269.94
2016,6,21,17,30,652.0,85.0,2.2,32.0,360.0,314.11,226.81
2016,6,21,17,45,614.0,78.5,2.1,31.5,308.0,258.77,181.64
2016,6,21,18,0,576.0,72.0,2.0,31.0,256.0,207.21,138.98
2016,6,21,18,15,516.0,64.5,1.8,30.0,206.0,154.66,97.07
2016,6,21,18,30,456.0,57.0,1.6,29.0,156.0,108.86,62.37
2016,6,21,18,45,369.0,46.0,1.45,28.0,112.0,64.8,33.47
2016,6,21,19,0,282.0,35.0,1.3,27.0,68.0,30.84,16.19
2016,6,21,19,15,141.0,17.5,1.35,26.5,34.0,13.42,1.65
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,14.5,2.6,22.5,21.0,14.25,0.0
2016,6,22,6,0,155.0,29.0,2.9,23.0,42.0,22.55,11.1
2016,6,22,6,15,256.0,42.5,3.05,23.5,82.0,42.51,23.34
2016,6,22,6,30,357.0,56.0,3.2,24.0,122.0,80.28,45.82
2016,6,22,6,45,432.0,65.0,3.35,24.5,171.0,122.28,75.78
2016,6,22,7,0,507.0,74.0,3.5,25.0,220.0,172.31,115.08
2016,6,22,7,15,555.5,81.0,3.5,25.5,272.0,221.97,156.65
2016,6,22,7,30,604.0,88.0,3.5,26.0,324.0,276.79,202.66
2016,6,22,7,45,641.0,93.0,3.5,27.0,376.5,330.28,246.93
2016,6,22,8,0,678.0,98.0,3.5,28.0,429.0,387.1,292.59
2016,6,22,8,15,704.0,102.5,3.45,28.5,480.5,441.16,335.45
2016,6,22,8,30,730.0,107.0,3.4,29.0,532.0,497.51,378.65
2016,6,22,8,45,750.5,110.0,3.4,29.5,580.5,549.56,417.5
2016,6,22,9,0,771.0,113.0,3.4,30.0,629.0,602.04,455.5
2016,6,22,9,15,786.0,116.0,3.4,30.0,674.0,650.93,490.83
2016,6,22,9,30,801.0,119.0,3.4,30.0,719.0,699.19,524.29
2016,6,22,9,45,812.5,121.5,3.4,30.5,759.0,743.4,552.36
2016,6,22,10,0,824.0,124.0,3.4,31.0,799.0,784.42,577.85
2016,6,22,10,15,833.0,126.0,3.45,31.5,833.0,822.63,601.34
2016,6,22,10,30,842.0,128.0,3.5,32.0,867.0,858.79,623.24
2016,6,22,10,45,541.5,293.0,3.55,32.5,774.5,782.05,566.52
2016,6,22,11,0,241.0,458.0,3.6,33.0,682.0,676.86,485.18
2016,6,22,11,15,183.5,471.5,3.65,33.0,644.5,642.18,460.31
2016,6,22,11,30,126.0,485.0,3.7,33.0,607.0,604.51,432.77
2016,6,22,11,45,504.5,304.5,3.75,33.5,800.0,803.1,578.72
2016,6,22,12,0,883.0,124.0,3.8,34.0,993.0,993.93,703.9
2016,6,22,12,15,884.0,124.5,3.85,34.0,998.0,1001.36,707.3
2016,6,22,12,30,885.0,125.0,3.9,34.0,1003.0,1005.53,710.11
2016,6,22,12,45,885.5,124.0,3.95,34.0,1001.0,1004.54,709.77
2016,6,22,13,0,886.0,123.0,4.0,34.0,999.0,1000.31,707.52
2016,6,22,13,15,884.0,122.5,4.0,34.0,988.5,990.83,701.75
2016,6,22,13,30,882.0,122.0,4.0,34.0,978.0,978.09,694.03
2016,6,22,13,45,488.0,291.0,4.05,34.0,763.0,763.2,550.27
2016,6,22,14,0,94.0,460.0,4.1,34.0,548.0,541.98,388.21
2016,6,22,14,15,479.0,288.5,4.1,34.0,719.5,730.66,531.38
2016,6,22,14,30,864.0,117.0,4.1,34.0,891.0,883.93,637.64
2016,6,22,14,45,843.0,123.5,4.1,34.0,855.5,846.93,613.06
2016,6,22,15,0,822.0,130.0,4.1,34.0,820.0,808.44,588.55
2016,6,22,15,15,811.5,127.5,4.05,33.5,782.0,769.99,564.85
2016,6,22,15,30,801.0,125.0,4.0,33.0,744.0,727.8,538.29
2016,6,22,15,45,785.0,123.0,4.0,33.0,700.5,680.82,507.04
2016,6,22,16,0,769.0,121.0,4.0,33.0,657.0,633.13,473.25
2016,6,22,16,15,751.0,117.5,3.9,32.5,609.5,582.29,437.13
2016,6,22,16,30,733.0,114.0,3.8,32.0,562.0,531.48,400.05
2016,6,22,16,45,400.0,164.5,3.75,32.0,405.5,368.95,277.79
2016,6,22,17,0,67.0,215.0,3.7,32.0,249.0,237.93,178.11
2016,6,22,17,15,103.0,194.0,3.5,31.5,240.5,228.65,171.65
2016,6,22,17,30,139.0,173.0,3.3,31.0,232.0,214.67,160.54
2016,6,22,17,45,335.0,127.0,3.15,30.5,242.0,221.12,160.71
2016,6,22,18,0,531.0,81.0,3.0,30.0,252.0,205.4,140.09
2016,6,22,18,15,470.5,72.0,2.8,29.5,202.5,153.83,98.64
2016,6,22,18,30,410.0,63.0,2.6,29.0,153.0,109.13,64.58
2016,6,22,18,45,322.5,51.0,2.45,28.5,109.5,66.12,35.97
2016,6,22,19,0,235.0,39.0,2.3,28.0,66.0,33.65,18.53
2016,6,22,19,15,117.5,19.5,2.4,27.5,33.0,15.04,2.64
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,73.0,15.0,2.95,22.5,20.5,14.74,0.0
2016,6,23,6,0,146.0,30.0,3.1,23.0,41.0,23.41,11.6
2016,6,23,6,15,246.0,44.5,3.25,23.5,81.5,43.66,24.54
2016,6,23,6,30,346.0,59.0,3.4,24.0,122.0,81.64,47.38
2016,6,23,6,45,434.5,66.0,3.55,24.5,172.5,123.2,76.41
2016,6,23,7,0,523.0,73.0,3.7,25.0,223.0,174.13,115.9
2016,6,23,7,15,571.0,80.0,3.7,25.5,275.5,224.54,158.2
2016,6,23,7,30,619.0,87.0,3.7,26.0,328.0,280.05,204.9
2016,6,23,7,45,667.0,88.0,3.7,26.5,383.0,334.57,250.47
2016,6,23,8,0,715.0,89.0,3.7,27.0,438.0,394.54,299.37
2016,6,23,8,15,739.0,93.0,3.65,27.5,489.5,448.94,342.87
2016,6,23,8,30,763.0,97.0,3.6,28.0,541.0,504.63,385.94
2016,6,23,8,45,788.0,97.5,3.6,28.5,591.0,558.43,426.45
2016,6,23,9,0,813.0,98.0,3.6,29.0,641.0,613.01,466.3
2016,6,23,9,15,826.5,100.5,3.55,29.5,686.0,661.78,500.63
2016,6,23,9,30,840.0,103.0,3.5,30.0,731.0,709.9,532.09
2016,6,23,9,45,853.0,103.5,3.5,30.5,771.5,754.53,560.38
2016,6,23,10,0,866.0,104.0,3.5,31.0,812.0,797.74,587.27
2016,6,23,10,15,873.5,105.5,3.5,31.0,846.0,835.7,611.5
2016,6,23,10,30,881.0,107.0,3.5,31.0,880.0,871.41,634.07
2016,6,23,10,45,887.5,107.5,3.55,31.5,908.0,902.77,652.62
2016,6,23,11,0,894.0,108.0,3.6,32.0,936.0,931.46,669.33
2016,6,23,11,15,898.0,109.0,3.65,32.0,956.5,955.47,684.33
2016,6,23,11,30,902.0,110.0,3.7,32.0,977.0,976.4,697.4
2016,6,23,11,45,896.5,116.0,3.75,32.5,988.0,989.84,704.33
2016,6,23,12,0,891.0,122.0,3.8,33.0,999.0,999.78,709.13
2016,6,23,12,15,892.0,122.0,3.8,33.0,1004.0,1006.83,713.33
2016,6,23,12,30,893.0,122.0,3.8,33.0,1009.0,1010.59,715.57
2016,6,23,12,45,891.0,123.0,3.85,33.5,1006.0,1009.11,713.48
2016,6,23,13,0,889.0,124.0,3.9,34.0,1003.0,1004.39,709.47
2016,6,23,13,15,887.0,123.5,3.9,34.0,992.5,994.93,703.74
2016,6,23,13,30,885.0,123.0,3.9,34.0,982.0,982.2,696.04
2016,6,23,13,45,880.5,122.5,3.95,34.0,963.5,963.86,685.14
2016,6,23,14,0,876.0,122.0,4.0,34.0,945.0,942.45,672.32
2016,6,23,14,15,870.0,120.5,3.95,34.0,919.0,915.74,655.55
2016,6,23,14,30,864.0,119.0,3.9,34.0,893.0,886.29,637.02
2016,6,23,14,45,613.0,244.5,3.9,34.0,783.5,774.49,562.09
2016,6,23,15,0,362.0,370.0,3.9,34.0,674.0,666.55,482.72
2016,6,23,15,15,595.5,240.5,3.85,33.5,713.0,712.96,522.93
2016,6,23,15,30,829.0,111.0,3.8,33.0,752.0,734.05,542.2
2016,6,23,15,45,574.5,205.5,3.8,33.0,637.5,614.17,455.71
2016,6,23,16,0,320.0,300.0,3.8,33.0,523.0,507.66,375.72
2016,6,23,16,15,541.5,200.5,3.75,32.5,546.0,533.51,399.28
2016,6,23,16,30,763.0,101.0,3.7,32.0,569.0,536.14,403.86
2016,6,23,16,45,736.5,98.5,3.7,32.0,517.5,480.74,361.47
2016,6,23,17,0,710.0,96.0,3.7,32.0,466.0,425.8,318.58
2016,6,23,17,15,679.5,91.5,3.5,31.5,413.5,369.7,274.11
2016,6,23,17,30,649.0,87.0,3.3,31.0,361.0,315.99,230.34
2016,6,23,17,45,601.0,82.0,3.15,30.5,308.0,259.2,183.8
2016,6,23,18,0,553.0,77.0,3.0,30.0,255.0,207.32,140.87
2016,6,23,18,15,493.0,68.5,2.75,29.5,205.0,155.02,98.73
2016,6,23,18,30,433.0,60.0,2.5,29.0,155.0,109.5,63.92
2016,6,23,18,45,341.0,49.0,2.3,28.5,111.0,66.29,35.43
2016,6,23,19,0,249.0,38.0,2.1,28.0,67.0,33.18,17.95
2016,6,23,19,15,124.5,19.0,2.2,27.5,33.5,14.62,2.54
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.5,15.0,1.8,22.5,20.5,14.74,0.0
2016,6,24,6,0,141.0,30.0,2.0,23.0,41.0,23.44,11.49
2016,6,24,6,15,244.0,44.5,2.15,23.5,81.5,43.33,24.43
2016,6,24,6,30,347.0,59.0,2.3,24.0,122.0,81.38,47.16
2016,6,24,6,45,439.0,65.5,2.5,24.5,173.0,122.96,75.94
2016,6,24,7,0,531.0,72.0,2.7,25.0,224.0,174.3,115.52
2016,6,24,7,15,579.5,78.5,2.75,25.5,276.5,224.78,157.77
2016,6,24,7,30,628.0,85.0,2.8,26.0,329.0,280.41,204.44
2016,6,24,7,45,681.0,84.5,2.85,26.5,385.0,335.8,250.49
2016,6,24,8,0,734.0,84.0,2.9,27.0,441.0,397.13,300.24
2016,6,24,8,15,378.5,148.0,2.95,27.5,333.5,327.11,250.04
2016,6,24,8,30,23.0,212.0,3.0,28.0,226.0,216.64,163.82
2016,6,24,8,45,175.0,246.5,3.05,28.5,363.0,342.07,260.0
2016,6,24,9,0,327.0,281.0,3.1,29.0,500.0,482.11,363.6
2016,6,24,9,15,315.0,307.0,3.15,29.5,530.0,515.47,385.8
2016,6,24,9,30,303.0,333.0,3.2,30.0,560.0,547.08,406.7
2016,6,24,9,45,361.5,330.5,3.3,30.5,616.5,602.58,445.92
2016,6,24,10,0,420.0,328.0,3.4,31.0,673.0,664.17,488.57
2016,6,24,10,15,446.5,320.5,3.5,31.0,700.5,694.9,510.06
2016,6,24,10,30,473.0,313.0,3.6,31.0,728.0,725.79,531.72
2016,6,24,10,45,693.0,203.5,3.7,31.5,833.5,829.05,605.52
2016,6,24,11,0,913.0,94.0,3.8,32.0,939.0,934.69,673.11
2016,6,24,11,15,916.0,95.0,3.9,32.0,959.0,958.24,687.57
2016,6,24,11,30,919.0,96.0,4.0,32.0,979.0,978.61,700.61
2016,6,24,11,45,542.5,300.0,4.1,32.0,823.0,835.47,603.74
2016,6,24,12,0,166.0,504.0,4.2,32.0,667.0,667.07,478.14
2016,6,24,12,15,525.0,315.0,4.25,32.0,835.0,843.53,610.63
2016,6,24,12,30,884.0,126.0,4.3,32.0,1003.0,1005.62,719.48
2016,6,24,12,45,656.5,284.0,4.4,32.0,934.5,944.5,678.68
2016,6,24,13,0,429.0,442.0,4.5,32.0,866.0,873.03,624.19
2016,6,24,13,15,293.0,468.5,4.5,31.5,757.0,759.5,546.57
2016,6,24,13,30,157.0,495.0,4.5,31.0,648.0,646.33,467.07
2016,6,24,13,45,502.5,315.5,4.55,31.0,790.5,801.77,586.33
2016,6,24,14,0,848.0,136.0,4.6,31.0,933.0,930.37,676.65
2016,6,24,14,15,842.0,134.5,4.55,30.5,908.0,904.35,660.32
2016,6,24,14,30,836.0,133.0,4.5,30.0,883.0,875.67,643.14
2016,6,24,14,45,626.5,237.5,4.5,30.0,788.0,779.5,577.35
2016,6,24,15,0,417.0,342.0,4.5,30.0,693.0,687.21,508.2
2016,6,24,15,15,218.0,306.5,4.4,30.0,489.5,476.94,356.35
2016,6,24,15,30,19.0,271.0,4.3,30.0,286.0,277.08,205.79
2016,6,24,15,45,189.0,280.5,4.25,30.0,413.0,409.46,308.68
2016,6,24,16,0,359.0,290.0,4.2,30.0,540.0,524.06,394.38
2016,6,24,16,15,370.5,263.5,4.05,29.5,506.0,487.57,368.38
2016,6,24,16,30,382.0,237.0,3.9,29.0,472.0,449.28,340.98
2016,6,24,16,45,326.5,224.5,3.8,29.0,413.0,387.93,294.6
2016,6,24,17,0,271.0,212.0,3.7,29.0,354.0,331.68,251.64
2016,6,24,17,15,359.0,172.0,3.45,28.5,338.0,313.94,237.28
2016,6,24,17,30,447.0,132.0,3.2,28.0,322.0,286.71,213.62
2016,6,24,17,45,415.5,117.5,2.95,28.0,274.5,236.94,172.63
2016,6,24,18,0,384.0,103.0,2.7,28.0,227.0,190.42,134.1
2016,6,24,18,15,340.0,88.0,2.45,27.5,182.5,144.53,97.19
2016,6,24,18,30,296.0,73.0,2.2,27.0,138.0,103.64,65.47
2016,6,24,18,45,225.5,57.0,2.0,26.5,98.5,65.06,38.7
2016,6,24,19,0,155.0,41.0,1.8,26.0,59.0,36.48,21.47
2016,6,24,19,15,77.5,20.5,1.85,25.5,29.5,17.33,4.27
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,23.5,9.5,9.34,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,18.34,7.58
2016,6,25,6,15,0.0,38.5,2.55,24.0,38.5,36.55,23.51
2016,6,25,6,30,0.0,58.0,2.6,24.0,58.0,54.94,39.08
2016,6,25,6,45,10.0,79.0,2.65,24.0,82.0,76.36,56.52
2016,6,25,7,0,20.0,100.0,2.7,24.0,106.0,99.13,74.85
2016,6,25,7,15,10.0,103.5,2.85,24.0,106.5,101.72,77.36
2016,6,25,7,30,0.0,107.0,3.0,24.0,107.0,102.89,78.42
2016,6,25,7,45,123.0,152.5,3.2,24.5,212.0,192.11,147.68
2016,6,25,8,0,246.0,198.0,3.4,25.0,317.0,295.75,227.79
2016,6,25,8,15,190.5,227.5,3.55,25.0,326.0,311.03,239.95
2016,6,25,8,30,135.0,257.0,3.7,25.0,335.0,320.83,247.15
2016,6,25,8,45,117.5,279.0,3.85,25.5,351.5,339.76,260.6
2016,6,25,9,0,100.0,301.0,4.0,26.0,368.0,355.15,270.98
2016,6,25,9,15,101.5,324.0,4.05,26.0,396.5,383.86,291.91
2016,6,25,9,30,103.0,347.0,4.1,26.0,425.0,412.53,312.55
2016,6,25,9,45,201.0,361.5,4.15,26.5,523.0,508.5,383.99
2016,6,25,10,0,299.0,376.0,4.2,27.0,621.0,612.08,458.9
2016,6,25,10,15,248.5,404.5,4.2,27.0,614.0,609.7,454.68
2016,6,25,10,30,198.0,433.0,4.2,27.0,607.0,600.11,445.78
2016,6,25,10,45,179.0,449.0,4.25,27.5,610.5,605.54,447.72
2016,6,25,11,0,160.0,465.0,4.3,28.0,614.0,609.31,448.41
2016,6,25,11,15,122.5,466.5,4.25,28.0,582.0,579.85,426.07
2016,6,25,11,30,85.0,468.0,4.2,28.0,550.0,544.29,399.53
2016,6,25,11,45,42.5,298.5,4.2,28.0,340.0,335.85,249.41
2016,6,25,12,0,0.0,129.0,4.2,28.0,130.0,125.41,91.08
2016,6,25,12,15,0.0,128.5,4.15,28.0,129.0,124.96,90.92
2016,6,25,12,30,0.0,128.0,4.1,28.0,128.0,124.49,90.55
2016,6,25,12,45,5.0,166.0,4.05,28.0,171.5,166.54,122.73
2016,6,25,13,0,10.0,204.0,4.0,28.0,215.0,208.57,154.54
2016,6,25,13,15,11.0,214.5,3.95,28.0,226.0,219.67,162.86
2016,6,25,13,30,12.0,225.0,3.9,28.0,237.0,230.7,171.18
2016,6,25,13,45,18.0,287.5,3.85,28.0,304.5,297.32,220.81
2016,6,25,14,0,24.0,350.0,3.8,28.0,372.0,367.42,272.14
2016,6,25,14,15,20.5,324.0,3.75,28.0,343.5,334.3,247.94
2016,6,25,14,30,17.0,298.0,3.7,28.0,315.0,305.04,226.7
2016,6,25,14,45,8.5,206.5,3.7,28.0,215.0,207.82,154.45
2016,6,25,15,0,0.0,115.0,3.7,28.0,115.0,111.49,81.18
2016,6,25,15,15,0.0,114.5,3.7,28.0,114.5,110.97,81.03
2016,6,25,15,30,0.0,114.0,3.7,28.0,114.0,110.45,80.8
2016,6,25,15,45,1.5,139.5,3.7,28.0,141.0,136.18,100.94
2016,6,25,16,0,3.0,165.0,3.7,28.0,168.0,161.73,120.9
2016,6,25,16,15,2.0,162.5,3.65,27.5,164.5,158.44,118.88
2016,6,25,16,30,1.0,160.0,3.6,27.0,161.0,155.22,116.97
2016,6,25,16,45,0.5,151.5,3.6,27.0,152.0,146.56,110.61
2016,6,25,17,0,0.0,143.0,3.6,27.0,143.0,137.94,104.27
2016,6,25,17,15,0.0,83.0,3.4,26.5,83.0,80.28,59.08
2016,6,25,17,30,0.0,23.0,3.2,26.0,23.0,22.2,12.47
2016,6,25,17,45,0.0,19.5,3.05,26.0,19.5,18.82,9.77
2016,6,25,18,0,0.0,16.0,2.9,26.0,16.0,15.43,7.02
2016,6,25,18,15,0.0,13.0,2.65,25.5,13.0,12.53,4.66
2016,6,25,18,30,0.0,10.0,2.4,25.0,10.0,9.64,2.26
2016,6,25,18,45,0.0,7.0,2.15,25.0,7.0,6.74,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.85,0.0
2016,6,25,19,15,0.0,2.0,1.95,24.5,2.0,1.93,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,22.5,11.0,10.81,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,21.15,9.51
2016,6,26,6,15,17.5,43.0,1.45,23.0,46.0,40.08,26.12
2016,6,26,6,30,35.0,64.0,1.6,23.0,70.0,62.33,43.9
2016,6,26,6,45,58.0,85.5,1.8,23.5,100.0,88.22,64.2
2016,6,26,7,0,81.0,107.0,2.0,24.0,130.0,116.44,86.46
2016,6,26,7,15,81.0,130.0,2.05,24.0,157.5,143.98,109.13
2016,6,26,7,30,81.0,153.0,2.1,24.0,185.0,171.08,131.11
2016,6,26,7,45,180.0,172.5,2.2,24.5,256.5,231.81,177.58
2016,6,26,8,0,279.0,192.0,2.3,25.0,328.0,303.88,232.96
2016,6,26,8,15,342.0,203.0,2.35,25.5,388.5,360.79,276.52
2016,6,26,8,30,405.0,214.0,2.4,26.0,449.0,425.1,325.02
2016,6,26,8,45,590.5,161.0,2.45,26.5,537.0,504.31,385.49
2016,6,26,9,0,776.0,108.0,2.5,27.0,625.0,598.16,455.71
2016,6,26,9,15,522.0,224.0,2.55,27.5,583.0,576.09,434.44
2016,6,26,9,30,268.0,340.0,2.6,28.0,541.0,528.46,394.06
2016,6,26,9,45,552.5,226.5,2.7,28.5,668.5,648.97,485.55
2016,6,26,10,0,837.0,113.0,2.8,29.0,796.0,782.38,578.88
2016,6,26,10,15,845.0,114.5,2.85,29.5,830.0,819.87,601.2
2016,6,26,10,30,853.0,116.0,2.9,30.0,864.0,855.23,622.57
2016,6,26,10,45,639.5,252.0,3.0,30.5,823.0,828.97,602.4
2016,6,26,11,0,426.0,388.0,3.1,31.0,782.0,783.46,564.14
2016,6,26,11,15,417.5,401.5,3.15,31.0,795.0,798.97,574.19
2016,6,26,11,30,409.0,415.0,3.2,31.0,808.0,812.53,582.52
2016,6,26,11,45,382.5,432.5,3.25,31.0,804.5,807.85,578.45
2016,6,26,12,0,356.0,450.0,3.3,31.0,801.0,803.94,574.96
2016,6,26,12,15,375.5,445.0,3.3,31.0,816.5,821.19,586.81
2016,6,26,12,30,395.0,440.0,3.3,31.0,832.0,837.05,597.61
2016,6,26,12,45,387.0,441.0,3.35,31.5,824.5,829.92,591.68
2016,6,26,13,0,379.0,442.0,3.4,32.0,817.0,821.15,584.9
2016,6,26,13,15,336.5,457.5,3.4,32.0,788.0,791.47,564.21
2016,6,26,13,30,294.0,473.0,3.4,32.0,759.0,761.17,543.16
2016,6,26,13,45,345.0,439.5,3.4,32.0,769.0,771.31,552.26
2016,6,26,14,0,396.0,406.0,3.4,32.0,779.0,778.39,559.08
2016,6,26,14,15,320.5,422.0,3.35,32.0,718.5,715.6,515.13
2016,6,26,14,30,245.0,438.0,3.3,32.0,658.0,655.16,472.67
2016,6,26,14,45,403.5,366.5,3.3,32.0,713.0,714.89,518.8
2016,6,26,15,0,562.0,295.0,3.3,32.0,768.0,761.39,554.55
2016,6,26,15,15,582.0,267.5,3.25,31.5,737.0,729.0,534.47
2016,6,26,15,30,602.0,240.0,3.2,31.0,706.0,694.38,512.92
2016,6,26,15,45,583.5,227.5,3.15,31.0,658.0,643.1,477.49
2016,6,26,16,0,565.0,215.0,3.1,31.0,610.0,590.71,440.75
2016,6,26,16,15,518.0,212.0,2.95,30.5,554.0,531.32,398.38
2016,6,26,16,30,471.0,209.0,2.8,30.0,498.0,475.16,357.54
2016,6,26,16,45,548.0,165.5,2.7,30.0,473.0,448.0,337.57
2016,6,26,17,0,625.0,122.0,2.6,30.0,448.0,413.1,310.26
2016,6,26,17,15,595.5,114.0,2.3,29.5,397.5,358.38,267.04
2016,6,26,17,30,566.0,106.0,2.0,29.0,347.0,306.09,224.76
2016,6,26,17,45,528.0,96.5,1.7,28.5,296.5,252.45,180.91
2016,6,26,18,0,490.0,87.0,1.4,28.0,246.0,202.7,139.79
2016,6,26,18,15,433.0,76.5,1.3,27.5,197.5,151.86,99.1
2016,6,26,18,30,376.0,66.0,1.2,27.0,149.0,108.11,65.57
2016,6,26,18,45,292.0,53.0,1.15,26.5,106.5,66.65,37.57
2016,6,26,19,0,208.0,40.0,1.1,26.0,64.0,34.84,19.56
2016,6,26,19,15,104.0,20.0,1.1,26.0,32.0,15.41,3.33
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,85.5,13.5,1.4,22.5,20.0,13.27,0.0
2016,6,27,6,0,171.0,27.0,1.6,23.0,40.0,21.02,9.21
2016,6,27,6,15,274.5,39.5,1.65,23.5,80.0,39.0,20.79
2016,6,27,6,30,378.0,52.0,1.7,24.0,120.0,77.05,42.64
2016,6,27,6,45,460.0,59.0,1.75,24.5,169.5,118.41,71.29
2016,6,27,7,0,542.0,66.0,1.8,25.0,219.0,169.23,110.7
2016,6,27,7,15,589.0,72.0,1.75,25.5,271.0,219.37,152.57
2016,6,27,7,30,636.0,78.0,1.7,26.0,323.0,274.47,198.62
2016,6,27,7,45,520.0,123.0,1.7,26.5,343.5,310.89,231.89
2016,6,27,8,0,404.0,168.0,1.7,27.0,364.0,334.59,252.69
2016,6,27,8,15,467.5,170.0,1.7,27.5,422.0,389.91,295.03
2016,6,27,8,30,531.0,172.0,1.7,28.0,480.0,451.05,340.69
2016,6,27,8,45,492.5,205.5,1.75,29.0,511.0,489.09,366.96
2016,6,27,9,0,454.0,239.0,1.8,30.0,542.0,522.41,388.8
2016,6,27,9,15,354.5,291.0,1.8,30.0,537.5,525.97,389.19
2016,6,27,9,30,255.0,343.0,1.8,30.0,533.0,521.94,383.7
2016,6,27,9,45,554.5,223.5,1.8,30.5,667.0,647.3,476.48
2016,6,27,10,0,854.0,104.0,1.8,31.0,801.0,786.61,570.51
2016,6,27,10,15,862.0,105.5,1.8,31.5,835.5,824.74,591.91
2016,6,27,10,30,870.0,107.0,1.8,32.0,870.0,860.69,612.53
2016,6,27,10,45,875.5,108.5,1.8,32.5,897.5,892.03,629.99
2016,6,27,11,0,881.0,110.0,1.8,33.0,925.0,920.68,645.63
2016,6,27,11,15,885.0,111.0,1.8,33.0,945.5,944.6,659.58
2016,6,27,11,30,889.0,112.0,1.8,33.0,966.0,965.49,671.7
2016,6,27,11,45,662.0,274.0,1.8,33.5,915.0,925.88,644.88
2016,6,27,12,0,435.0,436.0,1.8,34.0,864.0,870.47,601.13
2016,6,27,12,15,447.5,439.5,1.8,34.0,882.0,889.85,613.74
2016,6,27,12,30,460.0,443.0,1.8,34.0,900.0,907.46,624.54
2016,6,27,12,45,432.5,439.5,1.8,34.5,868.0,876.54,603.54
2016,6,27,13,0,405.0,436.0,1.8,35.0,836.0,841.02,580.17
2016,6,27,13,15,640.0,279.0,1.85,35.0,904.0,915.59,635.75
2016,6,27,13,30,875.0,122.0,1.9,35.0,972.0,972.55,671.63
2016,6,27,13,45,870.5,122.0,1.95,35.0,954.0,955.01,661.3
2016,6,27,14,0,866.0,122.0,2.0,35.0,936.0,934.44,649.85
2016,6,27,14,15,860.5,120.5,2.0,35.0,910.5,908.54,634.59
2016,6,27,14,30,855.0,119.0,2.0,35.0,885.0,879.9,617.61
2016,6,27,14,45,547.0,261.5,2.0,35.0,745.5,735.88,523.21
2016,6,27,15,0,239.0,404.0,2.0,35.0,606.0,596.61,423.77
2016,6,27,15,15,187.5,387.0,2.0,35.0,541.0,529.76,379.02
2016,6,27,15,30,136.0,370.0,2.0,35.0,476.0,466.19,335.21
2016,6,27,15,45,225.0,336.0,2.05,35.0,499.0,489.47,354.48
2016,6,27,16,0,314.0,302.0,2.1,35.0,522.0,506.59,368.46
2016,6,27,16,15,293.0,282.5,2.1,34.5,476.0,458.83,335.72
2016,6,27,16,30,272.0,263.0,2.1,34.0,430.0,412.45,303.6
2016,6,27,16,45,270.0,238.0,2.15,34.0,391.5,372.25,274.91
2016,6,27,17,0,268.0,213.0,2.2,34.0,353.0,331.88,245.33
2016,6,27,17,15,259.5,190.0,2.1,33.5,313.5,290.63,214.63
2016,6,27,17,30,251.0,167.0,2.0,33.0,274.0,250.05,183.7
2016,6,27,17,45,237.5,144.0,1.9,32.5,234.0,208.76,151.61
2016,6,27,18,0,224.0,121.0,1.8,32.0,194.0,168.94,120.14
2016,6,27,18,15,198.0,100.5,1.65,31.0,156.0,130.62,90.29
2016,6,27,18,30,172.0,80.0,1.5,30.0,118.0,95.39,63.2
2016,6,27,18,45,133.0,60.0,1.35,29.0,84.5,62.84,39.63
2016,6,27,19,0,94.0,40.0,1.2,28.0,51.0,35.13,20.69
2016,6,27,19,15,47.0,20.0,1.2,27.5,25.5,16.92,4.21
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,13.5,2.05,23.5,17.0,13.27,0.0
2016,6,28,6,0,98.0,27.0,2.4,24.0,34.0,22.53,9.98
2016,6,28,6,15,179.5,45.5,2.45,24.5,72.0,41.46,24.32
2016,6,28,6,30,261.0,64.0,2.5,25.0,110.0,77.29,47.08
2016,6,28,6,45,327.0,78.0,2.6,26.0,156.5,116.38,74.84
2016,6,28,7,0,393.0,92.0,2.7,27.0,203.0,163.05,110.65
2016,6,28,7,15,442.5,103.0,2.5,27.5,253.0,210.17,148.79
2016,6,28,7,30,492.0,114.0,2.3,28.0,303.0,262.64,191.34
2016,6,28,7,45,530.0,122.5,2.1,29.0,354.5,313.65,232.03
2016,6,28,8,0,568.0,131.0,1.9,30.0,406.0,369.34,275.02
2016,6,28,8,15,596.5,138.0,1.7,30.5,456.5,421.33,314.43
2016,6,28,8,30,625.0,145.0,1.5,31.0,507.0,475.37,353.79
2016,6,28,8,45,647.5,151.0,1.35,31.5,555.0,526.71,389.84
2016,6,28,9,0,670.0,157.0,1.2,32.0,603.0,578.92,425.0
2016,6,28,9,15,687.0,161.5,1.2,32.0,647.0,626.53,457.66
2016,6,28,9,30,704.0,166.0,1.2,32.0,691.0,673.95,489.43
2016,6,28,9,45,358.0,202.0,1.25,32.5,469.0,475.78,348.9
2016,6,28,10,0,12.0,238.0,1.3,33.0,247.0,240.55,173.79
2016,6,28,10,15,136.5,329.5,1.4,33.0,448.5,439.76,319.26
2016,6,28,10,30,261.0,421.0,1.5,33.0,650.0,645.62,459.21
2016,6,28,10,45,508.5,306.5,1.65,33.5,770.0,765.11,542.68
2016,6,28,11,0,756.0,192.0,1.8,34.0,890.0,890.6,625.49
2016,6,28,11,15,761.0,193.5,1.9,34.0,910.5,913.59,639.05
2016,6,28,11,30,766.0,195.0,2.0,34.0,931.0,934.0,652.04
2016,6,28,11,45,785.0,184.5,2.1,34.0,948.0,953.48,664.54
2016,6,28,12,0,804.0,174.0,2.2,34.0,965.0,970.43,675.55
2016,6,28,12,15,805.5,174.5,2.25,34.0,970.5,978.24,680.51
2016,6,28,12,30,807.0,175.0,2.3,34.0,976.0,983.02,683.78
2016,6,28,12,45,562.0,326.0,2.4,34.0,883.5,893.36,625.42
2016,6,28,13,0,317.0,477.0,2.5,34.0,791.0,794.99,555.61
2016,6,28,13,15,199.0,474.5,2.55,33.5,671.0,669.9,473.19
2016,6,28,13,30,81.0,472.0,2.6,33.0,551.0,545.91,388.32
2016,6,28,13,45,80.0,461.5,2.7,33.0,538.5,532.79,380.6
2016,6,28,14,0,79.0,451.0,2.8,33.0,526.0,519.4,372.08
2016,6,28,14,15,42.0,307.0,2.9,32.5,347.0,340.48,247.63
2016,6,28,14,30,5.0,163.0,3.0,32.0,168.0,162.7,117.92
2016,6,28,14,45,2.5,110.5,3.1,32.0,113.0,109.3,78.15
2016,6,28,15,0,0.0,58.0,3.2,32.0,58.0,56.18,37.72
2016,6,28,15,15,0.0,74.5,3.25,31.5,74.5,72.16,50.21
2016,6,28,15,30,0.0,91.0,3.3,31.0,91.0,88.15,62.73
2016,6,28,15,45,0.0,55.5,3.35,31.0,55.5,53.71,36.26
2016,6,28,16,0,0.0,20.0,3.4,31.0,20.0,19.34,9.53
2016,6,28,16,15,0.0,25.0,3.35,30.5,25.0,24.17,13.41
2016,6,28,16,30,0.0,30.0,3.3,30.0,30.0,28.99,17.33
2016,6,28,16,45,0.0,34.5,3.25,30.0,34.5,33.34,20.84
2016,6,28,17,0,0.0,39.0,3.2,30.0,39.0,37.68,24.39
2016,6,28,17,15,7.0,93.0,3.0,29.5,96.5,92.78,68.25
2016,6,28,17,30,14.0,147.0,2.8,29.0,154.0,146.06,110.35
2016,6,28,17,45,9.0,127.5,2.6,28.5,131.5,124.81,94.08
2016,6,28,18,0,4.0,108.0,2.4,28.0,109.0,104.18,78.18
2016,6,28,18,15,2.0,87.0,2.15,27.5,87.5,83.38,61.77
2016,6,28,18,30,0.0,66.0,1.9,27.0,66.0,62.96,45.34
2016,6,28,18,45,0.0,47.0,1.7,26.5,47.0,44.92,30.48
2016,6,28,19,0,0.0,28.0,1.5,26.0,28.0,27.04,15.57
2016,6,28,19,15,0.0,14.0,1.35,25.5,14.0,13.51,2.31
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,18.5,12.78,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,37.0,20.23,8.16
2016,6,29,6,15,246.5,40.0,2.3,24.0,76.0,38.11,20.74
2016,6,29,6,30,344.0,54.0,2.3,24.0,115.0,74.83,42.24
2016,6,29,6,45,418.5,63.5,2.35,24.5,163.5,116.02,71.14
2016,6,29,7,0,493.0,73.0,2.4,25.0,212.0,165.23,109.39
2016,6,29,7,15,279.0,111.5,2.4,25.5,193.5,176.39,128.18
2016,6,29,7,30,65.0,150.0,2.4,26.0,175.0,163.07,124.09
2016,6,29,7,45,365.5,124.0,2.4,26.5,297.5,254.19,191.48
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,378.14,285.66
2016,6,29,8,15,692.5,103.0,2.4,27.5,471.5,432.33,328.23
2016,6,29,8,30,719.0,108.0,2.4,28.0,523.0,488.19,370.97
2016,6,29,8,45,409.5,203.5,2.4,28.5,444.5,438.51,332.14
2016,6,29,9,0,100.0,299.0,2.4,29.0,366.0,352.99,264.24
2016,6,29,9,15,107.0,323.5,2.45,29.0,399.5,386.88,288.99
2016,6,29,9,30,114.0,348.0,2.5,29.0,433.0,423.42,314.88
2016,6,29,9,45,464.0,238.0,2.55,29.5,612.0,591.43,442.09
2016,6,29,10,0,814.0,128.0,2.6,30.0,791.0,779.69,574.15
2016,6,29,10,15,823.0,130.0,2.65,30.0,825.5,815.97,596.25
2016,6,29,10,30,832.0,132.0,2.7,30.0,860.0,852.11,619.3
2016,6,29,10,45,838.0,134.0,2.75,30.5,888.0,883.38,637.76
2016,6,29,11,0,844.0,136.0,2.8,31.0,916.0,912.1,654.46
2016,6,29,11,15,462.5,300.0,2.85,31.0,729.0,741.19,536.88
2016,6,29,11,30,81.0,464.0,2.9,31.0,542.0,536.55,385.81
2016,6,29,11,45,476.0,297.5,2.95,31.5,764.5,768.37,556.93
2016,6,29,12,0,871.0,131.0,3.0,32.0,987.0,989.0,701.45
2016,6,29,12,15,872.0,131.5,3.0,32.0,992.5,996.66,704.19
2016,6,29,12,30,873.0,132.0,3.0,32.0,998.0,1001.11,706.83
2016,6,29,12,45,871.0,133.0,3.05,32.5,995.0,999.89,704.99
2016,6,29,13,0,869.0,134.0,3.1,33.0,992.0,995.51,701.32
2016,6,29,13,15,866.5,133.5,3.1,33.0,982.0,985.98,695.58
2016,6,29,13,30,864.0,133.0,3.1,33.0,972.0,973.26,687.95
2016,6,29,13,45,858.5,133.0,3.1,33.0,953.5,955.02,676.91
2016,6,29,14,0,853.0,133.0,3.1,33.0,935.0,933.81,664.06
2016,6,29,14,15,847.0,131.5,3.1,33.0,910.0,907.82,648.17
2016,6,29,14,30,841.0,130.0,3.1,33.0,885.0,879.15,630.55
2016,6,29,14,45,814.5,139.5,3.1,33.0,849.0,843.85,608.53
2016,6,29,15,0,788.0,149.0,3.1,33.0,813.0,804.64,583.8
2016,6,29,15,15,777.0,146.0,3.15,32.5,775.0,764.49,559.62
2016,6,29,15,30,766.0,143.0,3.2,32.0,737.0,722.82,534.0
2016,6,29,15,45,750.0,140.0,3.25,32.0,694.0,676.31,502.82
2016,6,29,16,0,734.0,137.0,3.3,32.0,651.0,629.16,469.83
2016,6,29,16,15,715.0,133.0,3.3,31.5,604.0,578.46,434.28
2016,6,29,16,30,696.0,129.0,3.3,31.0,557.0,528.07,397.92
2016,6,29,16,45,671.0,124.0,3.35,31.0,507.0,474.01,357.14
2016,6,29,17,0,646.0,119.0,3.4,31.0,457.0,421.28,316.26
2016,6,29,17,15,613.5,112.5,3.2,30.5,405.0,365.6,272.46
2016,6,29,17,30,581.0,106.0,3.0,30.0,353.0,312.62,229.69
2016,6,29,17,45,538.5,98.0,2.85,30.0,302.0,258.13,184.88
2016,6,29,18,0,496.0,90.0,2.7,30.0,251.0,208.01,143.33
2016,6,29,18,15,436.5,79.5,2.4,29.0,201.5,156.11,102.06
2016,6,29,18,30,377.0,69.0,2.1,28.0,152.0,111.66,68.18
2016,6,29,18,45,299.0,54.5,1.85,27.5,109.0,69.03,38.97
2016,6,29,19,0,221.0,40.0,1.6,27.0,66.0,35.44,19.6
2016,6,29,19,15,110.5,20.0,1.55,26.5,33.0,15.41,3.41
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,64.5,13.0,1.2,23.5,18.0,12.78,0.0
2016,6,30,6,0,129.0,26.0,1.4,24.0,36.0,20.26,7.92
2016,6,30,6,15,224.5,41.5,1.45,24.5,74.5,38.59,21.53
2016,6,30,6,30,320.0,57.0,1.5,25.0,113.0,75.19,43.27
2016,6,30,6,45,395.5,67.5,1.6,26.0,161.0,115.58,71.22
2016,6,30,7,0,471.0,78.0,1.7,27.0,209.0,165.24,109.13
2016,6,30,7,15,520.0,86.0,1.8,27.5,260.5,213.67,148.78
2016,6,30,7,30,569.0,94.0,1.9,28.0,312.0,267.41,192.98
2016,6,30,7,45,607.5,100.0,2.0,28.5,364.5,320.4,236.46
2016,6,30,8,0,646.0,106.0,2.1,29.0,417.0,376.98,281.76
2016,6,30,8,15,673.0,111.0,2.15,29.0,468.0,430.39,324.21
2016,6,30,8,30,700.0,116.0,2.2,29.0,519.0,485.56,366.85
2016,6,30,8,45,718.0,121.5,2.25,29.5,567.5,537.49,405.21
2016,6,30,9,0,736.0,127.0,2.3,30.0,616.0,590.06,442.85
2016,6,30,9,15,752.5,130.5,2.3,30.0,661.0,639.12,477.77
2016,6,30,9,30,769.0,134.0,2.3,30.0,706.0,687.79,511.6
2016,6,30,9,45,781.0,137.5,2.35,30.5,746.5,732.38,539.99
2016,6,30,10,0,793.0,141.0,2.4,31.0,787.0,775.71,566.89
2016,6,30,10,15,802.5,143.0,2.45,31.0,821.5,813.94,591.27
2016,6,30,10,30,812.0,145.0,2.5,31.0,856.0,850.28,614.26
2016,6,30,10,45,567.0,289.5,2.55,31.5,793.5,800.25,576.27
2016,6,30,11,0,322.0,434.0,2.6,32.0,731.0,730.59,521.36
2016,6,30,11,15,580.0,292.5,2.6,32.0,843.0,844.07,604.53
2016,6,30,11,30,838.0,151.0,2.6,32.0,955.0,954.77,676.69
2016,6,30,11,45,841.0,152.0,2.65,32.5,968.5,970.87,684.48
2016,6,30,12,0,844.0,153.0,2.7,33.0,982.0,983.91,691.23
2016,6,30,12,15,845.5,153.0,2.75,33.0,987.5,991.4,696.02
2016,6,30,12,30,847.0,153.0,2.8,33.0,993.0,995.79,699.02
2016,6,30,12,45,849.0,151.0,2.85,33.5,991.5,995.69,697.92
2016,6,30,13,0,851.0,149.0,2.9,34.0,990.0,992.5,695.03
2016,6,30,13,15,848.5,148.5,2.95,34.0,980.0,983.18,689.84
2016,6,30,13,30,846.0,148.0,3.0,34.0,970.0,970.72,682.81
2016,6,30,13,45,489.0,310.5,3.05,34.0,783.5,785.3,560.03
2016,6,30,14,0,132.0,473.0,3.1,34.0,597.0,594.97,422.9
2016,6,30,14,15,479.5,308.0,3.15,34.0,740.5,752.46,541.74
2016,6,30,14,30,827.0,143.0,3.2,34.0,884.0,879.86,630.2
2016,6,30,14,45,827.0,135.5,3.3,34.0,854.5,848.38,610.12
2016,6,30,15,0,827.0,128.0,3.4,34.0,825.0,814.14,589.21
2016,6,30,15,15,816.5,125.5,3.45,34.0,787.0,775.68,565.02
2016,6,30,15,30,806.0,123.0,3.5,34.0,749.0,733.41,538.01
2016,6,30,15,45,793.0,120.0,3.55,34.0,706.0,687.42,508.12
2016,6,30,16,0,780.0,117.0,3.6,34.0,663.0,640.44,475.62
2016,6,30,16,15,762.5,113.5,3.6,33.5,615.5,589.41,440.0
2016,6,30,16,30,745.0,110.0,3.6,33.0,568.0,538.31,403.26
2016,6,30,16,45,723.0,105.5,3.65,32.5,518.0,484.07,363.18
2016,6,30,17,0,701.0,101.0,3.7,32.0,468.0,429.87,321.82
2016,6,30,17,15,670.5,96.0,3.6,31.5,415.5,373.58,277.47
2016,6,30,17,30,640.0,91.0,3.5,31.0,363.0,319.7,233.77
2016,6,30,17,45,599.0,84.0,3.4,31.0,311.0,263.34,187.13
2016,6,30,18,0,558.0,77.0,3.3,31.0,259.0,211.11,143.49
2016,6,30,18,15,500.0,69.0,3.0,30.0,209.0,159.07,101.67
2016,6,30,18,30,442.0,61.0,2.7,29.0,159.0,113.57,66.77
2016,6,30,18,45,356.5,49.5,2.4,28.5,114.5,69.41,37.07
2016,6,30,19,0,271.0,38.0,2.1,28.0,70.0,34.68,18.3
2016,6,30,19,15,135.5,19.0,2.05,27.5,35.0,14.6,2.9
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,12.5,1.4,23.5,18.5,12.29,0.0
2016,7,1,6,0,163.0,25.0,1.6,24.0,37.0,19.46,7.1
2016,7,1,6,15,266.0,39.0,1.6,24.5,77.5,37.07,19.84
2016,7,1,6,30,369.0,53.0,1.6,25.0,118.0,75.75,41.98
2016,7,1,6,45,443.0,62.5,1.65,25.5,167.0,117.56,70.96
2016,7,1,7,0,517.0,72.0,1.7,26.0,216.0,167.97,109.93
2016,7,1,7,15,566.0,79.5,1.75,26.5,268.5,218.54,151.68
2016,7,1,7,30,615.0,87.0,1.8,27.0,321.0,274.37,197.94
2016,7,1,7,45,652.0,92.5,1.9,28.0,374.5,328.87,242.53
2016,7,1,8,0,689.0,98.0,2.0,29.0,428.0,386.73,288.5
2016,7,1,8,15,715.0,102.5,2.05,29.5,480.5,441.46,331.35
2016,7,1,8,30,741.0,107.0,2.1,30.0,533.0,498.49,374.52
2016,7,1,8,45,761.5,110.5,2.15,30.5,582.5,551.77,413.68
2016,7,1,9,0,782.0,114.0,2.2,31.0,632.0,605.48,451.95
2016,7,1,9,15,797.0,117.0,2.2,31.0,677.5,655.15,487.02
2016,7,1,9,30,812.0,120.0,2.2,31.0,723.0,704.19,520.35
