Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,45,824.5,121.5,2.25,31.5,764.0,748.93,548.26
2016,7,1,10,0,837.0,123.0,2.3,32.0,805.0,790.57,573.71
2016,7,1,10,15,846.0,125.0,2.35,32.0,839.5,829.62,598.37
2016,7,1,10,30,855.0,127.0,2.4,32.0,874.0,866.59,621.54
2016,7,1,10,45,862.5,127.5,2.45,32.5,902.5,898.48,640.02
2016,7,1,11,0,870.0,128.0,2.5,33.0,931.0,927.84,656.79
2016,7,1,11,15,874.0,129.5,2.55,33.0,952.0,952.18,671.7
2016,7,1,11,30,878.0,131.0,2.6,33.0,973.0,973.53,684.79
2016,7,1,11,45,875.0,135.5,2.65,33.5,984.5,987.9,692.19
2016,7,1,12,0,872.0,140.0,2.7,34.0,996.0,998.92,697.6
2016,7,1,12,15,872.5,140.5,2.75,34.0,1001.5,1006.17,702.23
2016,7,1,12,30,873.0,141.0,2.8,34.0,1007.0,1010.21,705.0
2016,7,1,12,45,873.0,140.0,2.9,34.5,1004.5,1009.11,703.69
2016,7,1,13,0,873.0,139.0,3.0,35.0,1002.0,1004.84,700.54
2016,7,1,13,15,870.5,138.5,3.05,35.0,991.5,995.35,695.29
2016,7,1,13,30,868.0,138.0,3.1,35.0,981.0,982.66,688.15
2016,7,1,13,45,864.0,137.0,3.2,35.0,963.0,964.88,678.23
2016,7,1,14,0,860.0,136.0,3.3,35.0,945.0,944.05,666.4
2016,7,1,14,15,853.5,134.5,3.35,35.0,919.5,917.5,650.58
2016,7,1,14,30,847.0,133.0,3.4,35.0,894.0,888.26,632.99
2016,7,1,14,45,595.5,257.0,3.5,35.0,782.5,774.51,557.56
2016,7,1,15,0,344.0,381.0,3.6,35.0,671.0,664.48,477.86
2016,7,1,15,15,329.0,364.0,3.65,34.5,631.0,622.52,451.33
2016,7,1,15,30,314.0,347.0,3.7,34.0,591.0,580.71,424.02
2016,7,1,15,45,547.0,233.0,3.75,34.0,628.5,623.4,460.01
2016,7,1,16,0,780.0,119.0,3.8,34.0,666.0,642.9,478.2
2016,7,1,16,15,762.0,115.5,3.8,33.5,618.0,591.55,441.95
2016,7,1,16,30,744.0,112.0,3.8,33.0,570.0,540.17,404.97
2016,7,1,16,45,718.5,108.5,3.85,33.0,519.0,484.38,362.97
2016,7,1,17,0,693.0,105.0,3.9,33.0,468.0,430.45,321.2
2016,7,1,17,15,661.5,99.5,3.75,32.5,415.5,373.65,276.61
2016,7,1,17,30,630.0,94.0,3.6,32.0,363.0,319.36,232.81
2016,7,1,17,45,586.5,87.5,3.5,31.5,310.0,263.24,187.03
2016,7,1,18,0,543.0,81.0,3.4,31.0,257.0,211.54,144.34
2016,7,1,18,15,483.0,72.0,3.15,30.0,207.0,158.97,102.28
2016,7,1,18,30,423.0,63.0,2.9,29.0,157.0,113.2,67.27
2016,7,1,18,45,336.0,51.0,2.65,28.5,112.5,68.98,37.42
2016,7,1,19,0,249.0,39.0,2.4,28.0,68.0,35.28,18.94
2016,7,1,19,15,124.5,19.5,2.45,27.5,34.0,15.01,3.11
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,13.5,2.65,23.5,15.5,13.27,0.0
2016,7,2,6,0,67.0,27.0,2.9,24.0,31.0,22.49,8.68
2016,7,2,6,15,155.0,46.0,3.1,24.5,69.0,41.98,25.37
2016,7,2,6,30,243.0,65.0,3.3,25.0,107.0,75.59,46.52
2016,7,2,6,45,326.0,77.0,3.5,25.5,154.5,113.94,73.07
2016,7,2,7,0,409.0,89.0,3.7,26.0,202.0,161.79,109.45
2016,7,2,7,15,462.5,98.5,3.75,26.5,253.0,209.29,148.22
2016,7,2,7,30,516.0,108.0,3.8,27.0,304.0,262.58,192.1
2016,7,2,7,45,565.5,112.5,3.9,27.5,358.0,316.17,236.18
2016,7,2,8,0,615.0,117.0,4.0,28.0,412.0,373.65,282.64
2016,7,2,8,15,644.0,122.5,4.05,28.5,463.5,426.91,325.03
2016,7,2,8,30,673.0,128.0,4.1,29.0,515.0,482.2,367.79
2016,7,2,8,45,701.5,129.5,4.15,29.5,565.0,534.98,407.63
2016,7,2,9,0,730.0,131.0,4.2,30.0,615.0,589.09,447.38
2016,7,2,9,15,746.5,135.0,4.25,30.5,660.0,638.76,482.78
2016,7,2,9,30,763.0,139.0,4.3,31.0,705.0,687.74,516.82
2016,7,2,9,45,780.5,139.0,4.35,31.5,746.5,732.86,546.5
2016,7,2,10,0,798.0,139.0,4.4,32.0,788.0,777.12,574.71
2016,7,2,10,15,807.5,141.0,4.4,32.5,822.5,815.62,598.45
2016,7,2,10,30,817.0,143.0,4.4,33.0,857.0,852.21,620.64
2016,7,2,10,45,827.5,142.5,4.45,33.5,886.0,881.87,638.23
2016,7,2,11,0,838.0,142.0,4.5,34.0,915.0,912.15,656.15
2016,7,2,11,15,843.0,143.5,4.5,34.0,936.0,936.75,671.39
2016,7,2,11,30,848.0,145.0,4.5,34.0,957.0,958.51,684.83
2016,7,2,11,45,851.0,145.5,4.55,34.5,970.5,974.38,693.34
2016,7,2,12,0,854.0,146.0,4.6,35.0,984.0,987.16,699.93
2016,7,2,12,15,855.0,146.5,4.6,35.0,990.0,994.81,704.53
2016,7,2,12,30,856.0,147.0,4.6,35.0,996.0,999.31,707.25
2016,7,2,12,45,856.0,146.5,4.65,35.5,993.5,998.74,705.66
2016,7,2,13,0,856.0,146.0,4.7,36.0,991.0,995.06,702.22
2016,7,2,13,15,853.5,145.5,4.7,36.0,981.0,985.76,696.52
2016,7,2,13,30,851.0,145.0,4.7,36.0,971.0,973.3,688.93
2016,7,2,13,45,847.0,144.0,4.75,36.0,953.5,955.82,678.43
2016,7,2,14,0,843.0,143.0,4.8,36.0,936.0,935.34,666.07
2016,7,2,14,15,837.0,141.5,4.8,36.0,911.0,909.66,650.15
2016,7,2,14,30,831.0,140.0,4.8,36.0,886.0,881.32,632.49
2016,7,2,14,45,821.5,138.5,4.85,36.0,853.5,850.18,613.24
2016,7,2,15,0,812.0,137.0,4.9,36.0,821.0,813.83,590.38
2016,7,2,15,15,801.0,134.5,4.9,35.5,783.0,773.37,565.51
2016,7,2,15,30,790.0,132.0,4.9,35.0,745.0,731.31,539.21
2016,7,2,15,45,577.5,210.5,4.9,35.0,645.0,624.64,462.07
2016,7,2,16,0,365.0,289.0,4.9,35.0,545.0,529.22,390.73
2016,7,2,16,15,385.0,261.0,4.85,34.5,513.5,496.34,368.81
2016,7,2,16,30,405.0,233.0,4.8,34.0,482.0,462.44,345.21
2016,7,2,16,45,531.0,174.0,4.75,34.0,471.0,449.54,336.28
2016,7,2,17,0,657.0,115.0,4.7,34.0,460.0,423.72,315.97
2016,7,2,17,15,624.0,109.5,4.5,33.5,407.5,368.15,272.28
2016,7,2,17,30,591.0,104.0,4.3,33.0,355.0,315.31,229.8
2016,7,2,17,45,542.0,97.0,4.15,32.5,302.5,259.14,184.42
2016,7,2,18,0,493.0,90.0,4.0,32.0,250.0,208.07,142.78
2016,7,2,18,15,429.5,80.0,3.75,31.0,200.5,155.92,101.61
2016,7,2,18,30,366.0,70.0,3.5,30.0,151.0,111.67,68.17
2016,7,2,18,45,275.0,56.5,3.3,29.5,107.5,69.44,39.74
2016,7,2,19,0,184.0,43.0,3.1,29.0,64.0,37.68,21.39
2016,7,2,19,15,92.0,21.5,3.15,28.5,32.0,18.13,4.84
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,8.5,11.5,4.75,24.0,12.5,11.3,0.0
2016,7,3,6,0,17.0,23.0,4.9,24.0,25.0,21.43,7.58
2016,7,3,6,15,64.5,44.0,5.1,24.5,54.5,39.89,24.97
2016,7,3,6,30,112.0,65.0,5.3,25.0,84.0,67.47,44.79
2016,7,3,6,45,166.5,82.0,5.5,25.5,122.0,97.45,66.57
2016,7,3,7,0,221.0,99.0,5.7,26.0,160.0,134.89,95.34
2016,7,3,7,15,141.0,123.0,5.75,26.5,165.5,151.7,112.73
2016,7,3,7,30,61.0,147.0,5.8,27.0,171.0,158.8,120.88
2016,7,3,7,45,49.5,165.5,5.9,27.5,186.5,176.42,134.85
2016,7,3,8,0,38.0,184.0,6.0,28.0,202.0,192.73,147.3
2016,7,3,8,15,34.0,200.5,6.0,28.5,218.5,209.41,159.65
2016,7,3,8,30,30.0,217.0,6.0,29.0,235.0,225.62,171.37
2016,7,3,8,45,32.5,239.0,6.05,30.0,259.5,250.42,189.18
2016,7,3,9,0,35.0,261.0,6.1,31.0,284.0,275.49,206.86
2016,7,3,9,15,37.0,278.5,6.05,31.0,305.0,296.06,221.77
2016,7,3,9,30,39.0,296.0,6.0,31.0,326.0,316.77,236.68
2016,7,3,9,45,153.5,338.5,5.95,31.5,462.5,449.62,336.22
2016,7,3,10,0,268.0,381.0,5.9,32.0,599.0,591.72,439.11
2016,7,3,10,15,338.5,372.0,5.8,32.5,659.5,651.96,481.43
2016,7,3,10,30,409.0,363.0,5.7,33.0,720.0,718.62,527.63
2016,7,3,10,45,610.5,258.0,5.65,33.5,811.0,808.32,593.64
2016,7,3,11,0,812.0,153.0,5.6,34.0,902.0,902.79,656.55
2016,7,3,11,15,615.5,283.5,5.5,34.0,859.0,868.66,630.28
2016,7,3,11,30,419.0,414.0,5.4,34.0,816.0,821.44,590.94
2016,7,3,11,45,431.5,426.0,5.35,34.5,845.5,852.4,610.05
2016,7,3,12,0,444.0,438.0,5.3,35.0,875.0,881.93,627.62
2016,7,3,12,15,636.0,298.0,5.2,35.0,927.0,937.05,670.27
2016,7,3,12,30,828.0,158.0,5.1,35.0,979.0,982.29,699.93
2016,7,3,12,45,826.5,158.5,5.05,35.5,976.5,981.23,697.14
2016,7,3,13,0,825.0,159.0,5.0,36.0,974.0,982.64,696.32
2016,7,3,13,15,822.5,158.5,4.9,36.0,964.0,973.38,689.86
2016,7,3,13,30,820.0,158.0,4.8,36.0,954.0,961.04,681.57
2016,7,3,13,45,817.0,155.5,4.75,36.0,936.5,943.19,670.36
2016,7,3,14,0,814.0,153.0,4.7,36.0,919.0,922.4,657.31
2016,7,3,14,15,808.0,151.5,4.6,36.0,894.0,897.03,641.12
2016,7,3,14,30,802.0,150.0,4.5,36.0,869.0,869.08,623.29
2016,7,3,14,45,795.0,146.5,4.45,36.0,838.0,835.85,602.15
2016,7,3,15,0,788.0,143.0,4.4,36.0,807.0,800.42,579.49
2016,7,3,15,15,777.0,140.5,4.4,36.0,770.0,760.81,554.05
2016,7,3,15,30,766.0,138.0,4.4,36.0,733.0,719.66,527.36
2016,7,3,15,45,754.5,133.0,4.4,36.0,691.0,674.36,497.16
2016,7,3,16,0,743.0,128.0,4.4,36.0,649.0,628.03,464.73
2016,7,3,16,15,724.5,124.5,4.4,35.5,602.0,578.03,429.79
2016,7,3,16,30,706.0,121.0,4.4,35.0,555.0,527.59,393.56
2016,7,3,16,45,686.0,114.5,4.45,35.0,506.0,474.12,353.44
2016,7,3,17,0,666.0,108.0,4.5,35.0,457.0,421.46,312.82
2016,7,3,17,15,634.0,102.5,4.4,34.5,405.5,365.83,269.43
2016,7,3,17,30,602.0,97.0,4.3,34.0,354.0,312.8,226.93
2016,7,3,17,45,563.5,89.0,4.25,33.5,303.0,258.25,182.63
2016,7,3,18,0,525.0,81.0,4.2,33.0,252.0,207.58,140.94
2016,7,3,18,15,463.5,72.0,4.1,32.0,202.5,155.68,99.78
2016,7,3,18,30,402.0,63.0,4.0,31.0,153.0,110.76,65.72
2016,7,3,18,45,315.5,51.0,3.95,30.5,109.5,67.71,36.77
2016,7,3,19,0,229.0,39.0,3.9,30.0,66.0,35.11,18.76
2016,7,3,19,15,114.5,19.5,4.0,29.5,33.0,15.01,2.94
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,24.5,9.5,9.34,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,18.35,5.23
2016,7,4,6,15,26.0,41.5,4.45,25.0,46.0,38.39,24.22
2016,7,4,6,30,52.0,64.0,4.6,25.0,73.0,62.93,43.31
2016,7,4,6,45,88.0,86.5,4.75,25.5,108.5,91.56,65.09
2016,7,4,7,0,124.0,109.0,4.9,26.0,144.0,125.65,91.59
2016,7,4,7,15,153.5,129.0,5.0,26.0,181.0,160.14,119.21
2016,7,4,7,30,183.0,149.0,5.1,26.0,218.0,197.98,149.72
2016,7,4,7,45,239.5,167.0,5.2,26.5,272.5,247.23,188.48
2016,7,4,8,0,296.0,185.0,5.3,27.0,327.0,302.58,231.93
2016,7,4,8,15,287.5,211.5,5.35,27.5,362.5,341.17,262.08
2016,7,4,8,30,279.0,238.0,5.4,28.0,398.0,378.53,290.43
2016,7,4,8,45,338.0,248.0,5.5,28.5,459.5,437.51,335.11
2016,7,4,9,0,397.0,258.0,5.6,29.0,521.0,501.58,382.93
2016,7,4,9,15,394.5,280.5,5.6,29.5,557.0,541.35,410.96
2016,7,4,9,30,392.0,303.0,5.6,30.0,593.0,579.99,437.61
2016,7,4,9,45,583.5,225.5,5.65,30.5,685.0,669.65,505.56
2016,7,4,10,0,775.0,148.0,5.7,31.0,777.0,767.36,576.1
2016,7,4,10,15,627.5,246.0,5.65,31.5,770.0,771.31,573.9
2016,7,4,10,30,480.0,344.0,5.6,32.0,763.0,761.21,560.25
2016,7,4,10,45,651.5,246.5,5.55,32.5,835.0,833.48,613.61
2016,7,4,11,0,823.0,149.0,5.5,33.0,907.0,908.81,662.68
2016,7,4,11,15,828.5,150.5,5.45,33.5,928.5,929.93,674.03
2016,7,4,11,30,834.0,152.0,5.4,34.0,950.0,951.98,686.21
2016,7,4,11,45,624.5,292.0,5.35,34.5,894.5,907.6,653.15
2016,7,4,12,0,415.0,432.0,5.3,35.0,839.0,847.71,604.32
2016,7,4,12,15,620.0,300.0,5.2,35.5,912.5,923.35,659.81
2016,7,4,12,30,825.0,168.0,5.1,36.0,986.0,995.08,705.29
2016,7,4,12,45,833.5,161.5,5.1,36.5,987.0,997.03,704.59
2016,7,4,13,0,842.0,155.0,5.1,37.0,988.0,990.46,698.99
2016,7,4,13,15,840.5,154.5,5.05,37.0,978.5,982.32,693.68
2016,7,4,13,30,839.0,154.0,5.0,37.0,969.0,971.05,686.48
2016,7,4,13,45,842.0,148.5,5.0,37.0,953.5,956.14,677.4
2016,7,4,14,0,845.0,143.0,5.0,37.0,938.0,937.99,666.31
2016,7,4,14,15,652.5,254.5,5.0,37.0,859.0,859.66,615.26
2016,7,4,14,30,460.0,366.0,5.0,37.0,780.0,779.99,557.1
2016,7,4,14,45,366.0,382.0,5.0,37.0,704.0,697.41,500.3
2016,7,4,15,0,272.0,398.0,5.0,37.0,628.0,622.37,447.62
2016,7,4,15,15,390.0,337.0,4.95,37.0,649.0,645.1,467.25
2016,7,4,15,30,508.0,276.0,4.9,37.0,670.0,660.94,481.24
2016,7,4,15,45,492.5,261.0,4.9,37.0,625.5,612.99,448.22
2016,7,4,16,0,477.0,246.0,4.9,37.0,581.0,565.06,414.94
2016,7,4,16,15,595.5,185.5,4.8,36.5,572.5,557.85,412.54
2016,7,4,16,30,714.0,125.0,4.7,36.0,564.0,536.54,398.85
2016,7,4,16,45,691.0,119.5,4.65,35.5,513.5,482.05,358.59
2016,7,4,17,0,668.0,114.0,4.6,35.0,463.0,428.64,318.06
2016,7,4,17,15,542.0,126.5,4.4,34.5,390.0,351.1,258.96
2016,7,4,17,30,416.0,139.0,4.2,34.0,317.0,285.03,208.41
2016,7,4,17,45,382.0,125.0,4.05,33.5,270.5,236.39,169.86
2016,7,4,18,0,348.0,111.0,3.9,33.0,224.0,191.31,133.73
2016,7,4,18,15,304.5,94.5,3.7,32.0,179.5,145.79,98.06
2016,7,4,18,30,261.0,78.0,3.5,31.0,135.0,106.16,67.86
2016,7,4,18,45,195.0,60.5,3.35,30.5,96.5,68.44,41.54
2016,7,4,19,0,129.0,43.0,3.2,30.0,58.0,38.49,22.49
2016,7,4,19,15,64.5,21.5,3.3,29.5,29.0,18.13,4.63
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,23.5,12.0,4.15,24.5,13.5,11.8,0.0
2016,7,5,6,0,47.0,24.0,4.2,25.0,27.0,21.22,6.41
2016,7,5,6,15,116.5,43.0,4.35,25.0,60.5,38.21,22.99
2016,7,5,6,30,186.0,62.0,4.5,25.0,94.0,68.97,43.35
2016,7,5,6,45,264.0,74.0,4.65,25.5,137.0,101.93,66.02
2016,7,5,7,0,342.0,86.0,4.8,26.0,180.0,144.99,98.62
2016,7,5,7,15,374.0,102.5,4.9,26.5,226.0,189.72,135.59
2016,7,5,7,30,406.0,119.0,5.0,27.0,272.0,237.97,175.62
2016,7,5,7,45,460.5,128.5,5.1,27.5,327.5,291.05,218.82
2016,7,5,8,0,515.0,138.0,5.2,28.0,383.0,349.67,265.94
2016,7,5,8,15,527.5,152.5,5.25,28.5,429.0,398.58,304.96
2016,7,5,8,30,540.0,167.0,5.3,29.0,475.0,448.01,343.31
2016,7,5,8,45,551.0,182.0,5.35,29.5,521.5,497.43,380.58
2016,7,5,9,0,562.0,197.0,5.4,30.0,568.0,546.85,416.87
2016,7,5,9,15,691.0,153.0,5.4,30.5,642.0,618.35,470.69
2016,7,5,9,30,820.0,109.0,5.4,31.0,716.0,696.48,527.47
2016,7,5,9,45,836.5,108.0,5.4,31.5,757.5,741.94,556.98
2016,7,5,10,0,853.0,107.0,5.4,32.0,799.0,786.33,585.43
2016,7,5,10,15,861.0,109.0,5.4,32.0,833.5,825.3,611.04
2016,7,5,10,30,869.0,111.0,5.4,32.0,868.0,862.11,635.02
2016,7,5,10,45,877.5,110.5,5.4,32.5,896.5,894.5,654.52
2016,7,5,11,0,886.0,110.0,5.4,33.0,925.0,924.37,672.19
2016,7,5,11,15,648.0,262.0,5.35,33.5,866.0,878.17,638.22
2016,7,5,11,30,410.0,414.0,5.3,34.0,807.0,813.05,584.63
2016,7,5,11,45,433.5,424.5,5.3,34.5,845.5,853.16,610.44
2016,7,5,12,0,457.0,435.0,5.3,35.0,884.0,892.12,634.68
2016,7,5,12,15,671.5,279.5,5.25,35.0,943.0,954.49,683.02
2016,7,5,12,30,886.0,124.0,5.2,35.0,1002.0,1007.39,716.76
2016,7,5,12,45,640.5,280.5,5.2,35.5,915.0,927.33,662.35
2016,7,5,13,0,395.0,437.0,5.2,36.0,828.0,833.67,591.32
2016,7,5,13,15,418.0,432.5,5.2,36.0,842.0,851.4,604.13
2016,7,5,13,30,441.0,428.0,5.2,36.0,856.0,863.97,613.06
2016,7,5,13,45,658.5,273.5,5.2,36.5,899.0,912.42,651.71
2016,7,5,14,0,876.0,119.0,5.2,37.0,942.0,943.87,671.69
2016,7,5,14,15,870.5,117.5,5.15,37.0,917.0,917.94,654.97
2016,7,5,14,30,865.0,116.0,5.1,37.0,892.0,889.19,636.75
2016,7,5,14,45,853.0,117.0,5.1,37.0,859.5,854.68,614.98
2016,7,5,15,0,841.0,118.0,5.1,37.0,827.0,818.09,591.74
2016,7,5,15,15,831.0,116.0,5.1,36.5,789.0,778.26,567.36
2016,7,5,15,30,821.0,114.0,5.1,36.0,751.0,736.66,541.45
2016,7,5,15,45,809.0,111.0,5.1,36.0,708.5,692.07,512.01
2016,7,5,16,0,797.0,108.0,5.1,36.0,666.0,645.04,479.51
2016,7,5,16,15,780.0,104.5,5.1,35.5,618.5,593.5,443.27
2016,7,5,16,30,763.0,101.0,5.1,35.0,571.0,541.79,405.86
2016,7,5,16,45,741.0,97.5,5.1,35.0,520.5,487.56,364.69
2016,7,5,17,0,719.0,94.0,5.1,35.0,470.0,434.22,323.09
2016,7,5,17,15,689.0,89.0,5.0,34.5,417.5,376.22,277.51
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,321.39,233.13
2016,7,5,17,45,616.5,78.5,4.8,33.5,312.5,264.82,186.8
2016,7,5,18,0,574.0,73.0,4.7,33.0,260.0,212.51,143.44
2016,7,5,18,15,514.0,65.5,4.55,32.0,209.5,159.45,100.9
2016,7,5,18,30,454.0,58.0,4.4,31.0,159.0,113.16,65.48
2016,7,5,18,45,359.5,48.0,4.3,30.5,114.0,68.84,36.09
2016,7,5,19,0,265.0,38.0,4.2,30.0,69.0,35.01,18.2
2016,7,5,19,15,132.5,19.0,4.25,29.5,34.5,14.62,2.54
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.5,12.0,4.7,24.0,14.5,11.8,0.0
2016,7,6,6,0,69.0,24.0,4.8,24.0,29.0,20.1,5.24
2016,7,6,6,15,163.0,42.0,4.9,24.5,66.0,37.95,22.38
2016,7,6,6,30,257.0,60.0,5.0,25.0,103.0,71.02,42.51
2016,7,6,6,45,351.0,69.5,5.15,25.5,151.5,109.0,68.07
2016,7,6,7,0,445.0,79.0,5.3,26.0,200.0,157.72,104.82
2016,7,6,7,15,498.0,87.5,5.4,26.5,251.5,206.74,145.27
2016,7,6,7,30,551.0,96.0,5.5,27.0,303.0,260.82,190.44
2016,7,6,7,45,601.0,98.5,5.6,27.5,357.0,313.54,234.62
2016,7,6,8,0,651.0,101.0,5.7,28.0,411.0,371.13,282.06
2016,7,6,8,15,678.5,106.0,5.75,28.5,462.5,425.12,325.89
2016,7,6,8,30,706.0,111.0,5.8,29.0,514.0,480.94,369.93
2016,7,6,8,45,731.5,113.0,5.9,29.5,564.0,534.7,411.41
2016,7,6,9,0,757.0,115.0,6.0,30.0,614.0,588.76,452.08
2016,7,6,9,15,773.0,118.0,6.0,30.5,659.0,638.14,488.04
2016,7,6,9,30,789.0,121.0,6.0,31.0,704.0,687.05,522.55
2016,7,6,9,45,804.0,122.0,6.05,31.5,745.5,732.46,552.65
2016,7,6,10,0,819.0,123.0,6.1,32.0,787.0,774.99,580.35
2016,7,6,10,15,828.0,125.0,6.05,32.5,821.5,813.64,604.65
2016,7,6,10,30,837.0,127.0,6.0,33.0,856.0,850.28,627.27
2016,7,6,10,45,846.0,127.5,6.0,33.5,885.0,883.23,647.36
2016,7,6,11,0,855.0,128.0,6.0,34.0,914.0,913.78,665.67
2016,7,6,11,15,859.5,129.0,5.95,34.0,935.5,938.02,680.81
2016,7,6,11,30,864.0,130.0,5.9,34.0,957.0,959.33,694.03
2016,7,6,11,45,870.5,128.5,5.9,34.5,972.0,977.09,703.74
2016,7,6,12,0,877.0,127.0,5.9,35.0,987.0,991.78,711.46
2016,7,6,12,15,878.0,127.5,5.85,35.0,993.0,999.82,716.11
2016,7,6,12,30,879.0,128.0,5.8,35.0,999.0,1004.59,718.75
2016,7,6,12,45,880.5,126.5,5.8,35.5,997.5,1004.67,717.26
2016,7,6,13,0,882.0,125.0,5.8,36.0,996.0,1001.51,713.79
2016,7,6,13,15,880.5,124.5,5.75,36.0,986.5,993.07,708.24
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,981.35,700.68
2016,7,6,13,45,876.0,123.0,5.7,36.5,960.0,964.45,688.69
2016,7,6,14,0,873.0,122.0,5.7,37.0,943.0,944.42,674.8
2016,7,6,14,15,867.5,121.0,5.7,37.0,918.0,919.07,658.91
2016,7,6,14,30,862.0,120.0,5.7,37.0,893.0,890.91,641.19
2016,7,6,14,45,847.0,122.5,5.7,37.0,859.5,855.38,618.52
2016,7,6,15,0,832.0,125.0,5.7,37.0,826.0,817.97,594.48
2016,7,6,15,15,821.5,123.0,5.7,36.5,788.0,778.06,569.79
2016,7,6,15,30,811.0,121.0,5.7,36.0,750.0,737.9,544.63
2016,7,6,15,45,793.5,120.0,5.7,36.0,706.0,690.47,512.94
2016,7,6,16,0,776.0,119.0,5.7,36.0,662.0,642.4,479.0
2016,7,6,16,15,758.0,115.5,5.7,35.5,614.5,591.15,442.73
2016,7,6,16,30,740.0,112.0,5.7,35.0,567.0,539.88,405.43
2016,7,6,16,45,709.5,110.0,5.75,35.0,515.5,483.07,362.27
2016,7,6,17,0,679.0,108.0,5.8,35.0,464.0,428.59,319.8
2016,7,6,17,15,646.5,102.5,5.7,34.5,411.5,371.95,275.23
2016,7,6,17,30,614.0,97.0,5.6,34.0,359.0,317.96,231.63
2016,7,6,17,45,561.5,92.0,5.55,33.5,305.5,261.24,185.6
2016,7,6,18,0,509.0,87.0,5.5,33.0,252.0,209.97,143.67
2016,7,6,18,15,445.0,77.5,5.3,32.0,202.0,157.21,101.87
2016,7,6,18,30,381.0,68.0,5.1,31.0,152.0,112.34,67.87
2016,7,6,18,45,283.0,55.5,4.95,30.5,108.5,69.5,39.29
2016,7,6,19,0,185.0,43.0,4.8,30.0,65.0,37.91,21.34
2016,7,6,19,15,92.5,21.5,4.7,29.5,32.5,18.13,4.36
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,43.5,12.0,4.9,24.5,15.0,11.8,0.0
2016,7,7,6,0,87.0,24.0,5.0,25.0,30.0,20.09,4.53
2016,7,7,6,15,192.0,40.0,5.1,25.5,68.0,34.79,19.59
2016,7,7,6,30,297.0,56.0,5.2,26.0,106.0,70.05,40.2
2016,7,7,6,45,397.5,63.5,5.35,26.5,156.0,109.24,66.04
2016,7,7,7,0,498.0,71.0,5.5,27.0,206.0,160.36,104.42
2016,7,7,7,15,549.5,78.0,5.55,27.5,258.0,209.83,145.49
2016,7,7,7,30,601.0,85.0,5.6,28.0,310.0,264.9,191.74
2016,7,7,7,45,652.0,86.0,5.65,28.5,365.0,319.28,237.42
2016,7,7,8,0,703.0,87.0,5.7,29.0,420.0,379.53,287.01
2016,7,7,8,15,728.5,91.0,5.75,29.5,472.0,434.2,331.46
2016,7,7,8,30,754.0,95.0,5.8,30.0,524.0,490.41,375.82
2016,7,7,8,45,779.0,96.0,5.85,30.5,574.5,544.57,417.49
2016,7,7,9,0,804.0,97.0,5.9,31.0,625.0,599.59,458.65
2016,7,7,9,15,818.0,99.5,5.9,31.5,670.5,648.78,494.31
2016,7,7,9,30,832.0,102.0,5.9,32.0,716.0,697.43,527.53
2016,7,7,9,45,844.5,103.0,5.9,32.5,757.0,742.44,556.92
2016,7,7,10,0,857.0,104.0,5.9,33.0,798.0,786.04,584.91
2016,7,7,10,15,865.0,106.0,5.85,33.5,832.5,825.26,609.31
2016,7,7,10,30,873.0,108.0,5.8,34.0,867.0,862.3,631.91
2016,7,7,10,45,879.0,109.0,5.8,34.5,895.5,894.19,651.02
2016,7,7,11,0,885.0,110.0,5.8,35.0,924.0,923.4,668.23
2016,7,7,11,15,889.0,111.0,5.75,35.0,945.0,947.91,683.38
2016,7,7,11,30,893.0,112.0,5.7,35.0,966.0,969.37,696.52
2016,7,7,11,45,886.5,119.0,5.7,35.5,977.0,983.42,703.67
2016,7,7,12,0,880.0,126.0,5.7,36.0,988.0,993.93,708.6
2016,7,7,12,15,881.0,126.0,5.65,36.0,994.0,1001.54,712.93
2016,7,7,12,30,882.0,126.0,5.6,36.0,1000.0,1005.87,715.25
2016,7,7,12,45,879.0,127.5,5.55,36.5,997.0,1004.45,712.46
2016,7,7,13,0,876.0,129.0,5.5,37.0,994.0,999.8,707.73
2016,7,7,13,15,874.0,128.5,5.45,37.0,984.0,990.94,701.94
2016,7,7,13,30,872.0,128.0,5.4,37.0,974.0,978.84,694.19
2016,7,7,13,45,865.5,129.0,5.4,37.0,955.5,960.69,682.96
2016,7,7,14,0,859.0,130.0,5.4,37.0,937.0,939.57,669.87
2016,7,7,14,15,853.0,128.5,5.4,37.0,912.0,913.59,653.65
2016,7,7,14,30,847.0,127.0,5.4,37.0,887.0,884.88,635.64
2016,7,7,14,45,836.5,126.5,5.4,37.0,854.5,850.7,613.95
2016,7,7,15,0,826.0,126.0,5.4,37.0,822.0,814.39,590.74
2016,7,7,15,15,815.5,124.0,5.4,37.0,784.5,774.69,565.09
2016,7,7,15,30,805.0,122.0,5.4,37.0,747.0,734.79,539.1
2016,7,7,15,45,789.0,120.5,5.4,37.0,703.5,688.16,508.22
2016,7,7,16,0,773.0,119.0,5.4,37.0,660.0,640.77,475.01
2016,7,7,16,15,755.0,115.5,5.45,36.5,613.0,589.65,439.24
2016,7,7,16,30,737.0,112.0,5.5,36.0,566.0,538.5,402.38
2016,7,7,16,45,708.5,109.5,5.55,35.5,514.5,482.37,360.74
2016,7,7,17,0,680.0,107.0,5.6,35.0,463.0,428.37,319.45
2016,7,7,17,15,648.0,101.5,5.55,34.5,411.0,371.86,275.06
2016,7,7,17,30,616.0,96.0,5.5,34.0,359.0,317.94,231.56
2016,7,7,17,45,572.0,89.5,5.45,33.5,306.5,262.23,186.12
2016,7,7,18,0,528.0,83.0,5.4,33.0,254.0,211.01,143.9
2016,7,7,18,15,465.0,74.0,5.25,32.5,204.0,158.49,101.9
2016,7,7,18,30,402.0,65.0,5.1,32.0,154.0,112.49,66.84
2016,7,7,18,45,311.0,52.5,5.0,31.5,110.0,68.99,37.73
2016,7,7,19,0,220.0,40.0,4.9,31.0,66.0,35.98,19.33
2016,7,7,19,15,110.0,20.0,4.75,30.5,33.0,15.45,2.68
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.0,3.85,24.5,14.0,11.8,0.0
2016,7,8,6,0,69.0,24.0,4.0,25.0,28.0,20.07,3.77
2016,7,8,6,15,168.0,41.5,4.15,25.5,65.5,35.48,20.46
2016,7,8,6,30,267.0,59.0,4.3,26.0,103.0,70.24,41.44
2016,7,8,6,45,359.5,69.0,4.5,26.5,152.0,108.9,67.3
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,158.15,104.29
2016,7,8,7,15,226.0,85.0,4.75,27.5,146.0,136.3,97.16
2016,7,8,7,30,0.0,91.0,4.8,28.0,91.0,87.69,65.12
2016,7,8,7,45,101.5,143.0,4.85,28.5,191.5,174.09,131.79
2016,7,8,8,0,203.0,195.0,4.9,29.0,292.0,272.05,207.0
2016,7,8,8,15,459.5,152.5,4.9,29.5,404.5,365.63,278.73
2016,7,8,8,30,716.0,110.0,4.9,30.0,517.0,484.3,369.67
2016,7,8,8,45,551.5,184.5,4.95,30.5,515.0,499.27,379.49
2016,7,8,9,0,387.0,259.0,5.0,31.0,513.0,495.66,374.16
2016,7,8,9,15,595.5,188.0,5.0,31.5,611.5,588.26,444.53
2016,7,8,9,30,804.0,117.0,5.0,32.0,710.0,693.15,521.76
2016,7,8,9,45,821.5,116.0,5.0,32.5,752.0,737.76,550.25
2016,7,8,10,0,839.0,115.0,5.0,33.0,794.0,782.52,578.68
2016,7,8,10,15,847.5,117.0,4.95,33.5,828.5,821.56,602.56
2016,7,8,10,30,856.0,119.0,4.9,34.0,863.0,858.51,624.7
2016,7,8,10,45,865.5,118.5,4.9,34.5,892.5,891.57,644.29
2016,7,8,11,0,875.0,118.0,4.9,35.0,922.0,922.19,662.11
2016,7,8,11,15,879.5,119.0,4.85,35.0,943.5,946.99,677.09
2016,7,8,11,30,884.0,120.0,4.8,35.0,965.0,968.79,690.14
2016,7,8,11,45,885.5,121.5,4.8,35.5,978.5,985.06,698.55
2016,7,8,12,0,887.0,123.0,4.8,36.0,992.0,998.05,704.92
2016,7,8,12,15,888.0,123.0,4.8,36.0,998.0,1005.76,709.52
2016,7,8,12,30,889.0,123.0,4.8,36.0,1004.0,1010.16,712.16
2016,7,8,12,45,889.5,122.5,4.8,36.5,1002.0,1010.3,710.8
2016,7,8,13,0,890.0,122.0,4.8,37.0,1000.0,1007.14,707.42
2016,7,8,13,15,888.0,121.5,4.8,37.0,990.5,998.19,701.98
2016,7,8,13,30,886.0,121.0,4.8,37.0,981.0,985.93,694.56
2016,7,8,13,45,882.0,120.5,4.8,37.0,963.0,968.5,683.93
2016,7,8,14,0,878.0,120.0,4.8,37.0,945.0,947.94,671.38
2016,7,8,14,15,873.0,118.5,4.8,37.0,920.5,922.45,655.63
2016,7,8,14,30,868.0,117.0,4.8,37.0,896.0,894.12,638.12
2016,7,8,14,45,855.0,119.0,4.8,37.0,863.0,859.65,616.54
2016,7,8,15,0,842.0,121.0,4.8,37.0,830.0,823.15,593.52
2016,7,8,15,15,832.0,118.5,4.8,37.0,792.0,782.78,567.75
2016,7,8,15,30,822.0,116.0,4.8,37.0,754.0,740.62,540.56
2016,7,8,15,45,806.0,115.0,4.8,37.0,710.5,695.18,510.85
2016,7,8,16,0,790.0,114.0,4.8,37.0,667.0,647.55,478.07
2016,7,8,16,15,772.5,110.5,4.8,36.5,619.5,595.94,442.15
2016,7,8,16,30,755.0,107.0,4.8,36.0,572.0,544.22,405.1
2016,7,8,16,45,727.5,104.5,4.8,35.5,520.5,488.39,363.89
2016,7,8,17,0,700.0,102.0,4.8,35.0,469.0,433.17,321.91
2016,7,8,17,15,668.5,97.0,4.7,34.5,416.5,376.27,277.37
2016,7,8,17,30,637.0,92.0,4.6,34.0,364.0,321.88,233.59
2016,7,8,17,45,589.5,86.5,4.5,34.0,310.5,264.86,186.91
2016,7,8,18,0,542.0,81.0,4.4,34.0,257.0,212.71,143.9
2016,7,8,18,15,479.0,72.5,4.15,33.0,206.5,159.82,102.05
2016,7,8,18,30,416.0,64.0,3.9,32.0,156.0,114.13,67.47
2016,7,8,18,45,320.0,52.5,3.7,31.0,111.5,69.7,38.03
2016,7,8,19,0,224.0,41.0,3.5,30.0,67.0,36.92,20.09
2016,7,8,19,15,112.0,20.5,3.55,29.5,33.5,15.87,2.76
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,2.5,10.0,3.45,23.5,10.0,9.83,0.0
2016,7,9,6,0,5.0,20.0,3.6,24.0,20.0,19.04,2.49
2016,7,9,6,15,49.5,40.5,3.75,24.5,48.0,36.07,22.1
2016,7,9,6,30,94.0,61.0,3.9,25.0,76.0,61.81,40.9
2016,7,9,6,45,130.5,82.0,4.05,25.5,112.0,92.49,63.97
2016,7,9,7,0,167.0,103.0,4.2,26.0,148.0,127.62,91.34
2016,7,9,7,15,193.5,123.0,4.2,26.5,186.0,163.41,120.09
2016,7,9,7,30,220.0,143.0,4.2,27.0,224.0,202.79,151.76
2016,7,9,7,45,348.5,144.5,4.2,27.5,297.0,264.65,199.31
2016,7,9,8,0,477.0,146.0,4.2,28.0,370.0,340.12,257.94
2016,7,9,8,15,249.5,175.5,4.2,28.5,294.0,287.99,219.85
2016,7,9,8,30,22.0,205.0,4.2,29.0,218.0,209.22,158.12
2016,7,9,8,45,77.0,252.0,4.2,30.0,301.5,288.43,217.83
2016,7,9,9,0,132.0,299.0,4.2,31.0,385.0,374.3,280.77
2016,7,9,9,15,153.0,323.0,4.15,31.5,430.0,418.9,312.34
2016,7,9,9,30,174.0,347.0,4.1,32.0,475.0,465.09,344.65
2016,7,9,9,45,130.5,362.0,4.1,32.5,461.5,455.32,335.24
2016,7,9,10,0,87.0,377.0,4.1,33.0,448.0,438.76,321.06
2016,7,9,10,15,143.0,402.5,4.05,33.0,524.5,517.21,377.4
2016,7,9,10,30,199.0,428.0,4.0,33.0,601.0,596.17,432.74
2016,7,9,10,45,524.5,280.5,4.0,33.5,757.0,753.4,548.58
2016,7,9,11,0,850.0,133.0,4.0,34.0,913.0,914.14,656.1
2016,7,9,11,15,458.5,291.5,3.95,34.0,714.0,729.53,527.44
2016,7,9,11,30,67.0,450.0,3.9,34.0,515.0,509.79,364.73
2016,7,9,11,45,73.5,463.0,3.85,34.5,535.0,530.56,378.98
2016,7,9,12,0,80.0,476.0,3.8,35.0,555.0,551.21,392.09
2016,7,9,12,15,106.0,490.5,3.75,35.0,595.5,592.47,420.59
2016,7,9,12,30,132.0,505.0,3.7,35.0,636.0,638.19,451.65
2016,7,9,12,45,179.0,502.5,3.65,35.5,680.0,682.54,481.45
2016,7,9,13,0,226.0,500.0,3.6,36.0,724.0,725.82,510.09
2016,7,9,13,15,527.0,328.0,3.55,36.0,841.5,856.7,605.72
2016,7,9,13,30,828.0,156.0,3.5,36.0,959.0,964.08,677.48
2016,7,9,13,45,818.5,158.0,3.5,36.0,940.0,949.44,667.83
2016,7,9,14,0,809.0,160.0,3.5,36.0,921.0,927.11,654.28
2016,7,9,14,15,802.5,158.5,3.45,36.0,896.0,901.46,638.36
2016,7,9,14,30,796.0,157.0,3.4,36.0,871.0,873.25,620.82
2016,7,9,14,45,793.5,151.0,3.35,36.0,841.0,841.59,601.02
2016,7,9,15,0,791.0,145.0,3.3,36.0,811.0,807.44,579.53
2016,7,9,15,15,779.5,142.0,3.2,35.5,773.5,766.79,554.54
2016,7,9,15,30,768.0,139.0,3.1,35.0,736.0,724.62,528.28
2016,7,9,15,45,436.5,230.0,3.05,35.0,565.0,544.14,399.33
2016,7,9,16,0,105.0,321.0,3.0,35.0,394.0,383.43,279.7
2016,7,9,16,15,399.0,224.5,3.0,35.0,474.5,473.41,350.21
2016,7,9,16,30,693.0,128.0,3.0,35.0,555.0,529.13,392.36
2016,7,9,16,45,574.5,151.0,3.0,35.0,484.0,453.31,335.55
2016,7,9,17,0,456.0,174.0,3.0,35.0,413.0,386.8,285.57
2016,7,9,17,15,396.0,163.5,2.85,34.5,354.5,325.46,239.6
2016,7,9,17,30,336.0,153.0,2.7,34.0,296.0,269.58,197.13
2016,7,9,17,45,398.0,124.5,2.55,33.5,270.5,241.58,172.93
2016,7,9,18,0,460.0,96.0,2.4,33.0,245.0,205.83,141.13
2016,7,9,18,15,395.5,85.0,2.35,32.0,196.0,154.92,101.52
2016,7,9,18,30,331.0,74.0,2.3,31.0,147.0,111.31,68.92
2016,7,9,18,45,241.0,59.0,2.25,30.5,104.0,69.55,40.73
2016,7,9,19,0,151.0,44.0,2.2,30.0,61.0,39.68,23.06
2016,7,9,19,15,75.5,22.0,2.5,29.5,30.5,18.51,3.9
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,23.5,4.5,4.42,0.0
2016,7,10,6,0,0.0,9.0,2.5,24.0,9.0,8.68,0.0
2016,7,10,6,15,0.0,23.0,2.75,24.5,23.0,22.2,11.68
2016,7,10,6,30,0.0,37.0,3.0,25.0,37.0,35.74,23.21
2016,7,10,6,45,0.0,55.5,3.3,25.5,55.5,53.29,37.79
2016,7,10,7,0,0.0,74.0,3.6,26.0,74.0,70.96,52.27
2016,7,10,7,15,0.0,94.5,3.7,26.5,94.5,90.61,68.04
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,110.37,83.56
2016,7,10,7,45,20.5,148.5,3.9,27.5,158.0,149.84,114.08
2016,7,10,8,0,41.0,182.0,4.0,28.0,201.0,191.95,146.35
2016,7,10,8,15,83.5,215.0,4.0,28.5,260.5,246.31,187.67
2016,7,10,8,30,126.0,248.0,4.0,29.0,320.0,306.46,232.9
2016,7,10,8,45,130.5,272.0,4.0,29.5,352.5,339.73,256.99
2016,7,10,9,0,135.0,296.0,4.0,30.0,385.0,373.26,280.9
2016,7,10,9,15,114.5,317.0,3.95,30.0,396.5,387.41,290.27
2016,7,10,9,30,94.0,338.0,3.9,30.0,408.0,397.09,296.22
2016,7,10,9,45,78.0,349.5,3.9,30.5,410.0,400.94,297.43
2016,7,10,10,0,62.0,361.0,3.9,31.0,412.0,403.25,297.48
2016,7,10,10,15,87.5,392.0,3.9,31.5,466.5,457.79,336.01
2016,7,10,10,30,113.0,423.0,3.9,32.0,521.0,517.35,377.19
2016,7,10,10,45,200.5,432.0,3.9,32.5,613.5,608.32,441.42
2016,7,10,11,0,288.0,441.0,3.9,33.0,706.0,707.12,509.11
2016,7,10,11,15,193.0,456.5,3.9,33.0,636.0,637.0,457.99
2016,7,10,11,30,98.0,472.0,3.9,33.0,566.0,561.57,403.24
2016,7,10,11,45,139.5,486.5,3.9,33.5,622.0,622.86,445.56
2016,7,10,12,0,181.0,501.0,3.9,34.0,678.0,680.36,484.05
2016,7,10,12,15,225.5,496.5,3.9,34.0,719.0,721.85,512.75
2016,7,10,12,30,270.0,492.0,3.9,34.0,760.0,767.01,543.65
2016,7,10,12,45,298.0,481.5,3.95,34.5,776.0,784.49,554.91
2016,7,10,13,0,326.0,471.0,4.0,35.0,792.0,800.49,565.33
2016,7,10,13,15,301.0,474.5,4.05,35.0,769.0,776.52,549.1
2016,7,10,13,30,276.0,478.0,4.1,35.0,746.0,751.7,532.48
2016,7,10,13,45,536.5,323.0,4.15,35.0,831.5,846.27,604.64
2016,7,10,14,0,797.0,168.0,4.2,35.0,917.0,924.23,659.6
2016,7,10,14,15,791.0,166.5,4.2,35.0,892.5,899.3,643.51
2016,7,10,14,30,785.0,165.0,4.2,35.0,868.0,871.82,626.41
2016,7,10,14,45,772.5,164.5,4.2,35.0,836.0,837.33,604.64
2016,7,10,15,0,760.0,164.0,4.2,35.0,804.0,801.01,581.56
2016,7,10,15,15,748.5,161.0,4.2,35.0,767.0,761.42,556.1
2016,7,10,15,30,737.0,158.0,4.2,35.0,730.0,720.96,529.85
2016,7,10,15,45,712.5,159.0,4.25,35.0,685.5,673.18,496.98
2016,7,10,16,0,688.0,160.0,4.3,35.0,641.0,625.51,463.5
2016,7,10,16,15,667.0,155.0,4.3,34.5,594.0,574.54,427.94
2016,7,10,16,30,646.0,150.0,4.3,34.0,547.0,524.03,391.74
2016,7,10,16,45,603.0,150.0,4.3,34.0,494.5,467.55,349.33
2016,7,10,17,0,560.0,150.0,4.3,34.0,442.0,413.06,307.58
2016,7,10,17,15,523.0,141.5,4.1,33.5,391.0,357.77,264.94
2016,7,10,17,30,486.0,133.0,3.9,33.0,340.0,305.79,223.93
2016,7,10,17,45,416.5,127.0,3.75,32.5,286.5,249.73,179.92
2016,7,10,18,0,347.0,121.0,3.6,32.0,233.0,201.1,141.82
2016,7,10,18,15,282.5,105.5,3.4,31.0,185.0,152.59,104.56
2016,7,10,18,30,218.0,90.0,3.2,30.0,137.0,111.32,73.93
2016,7,10,18,45,135.0,68.5,3.0,29.5,95.0,70.87,45.68
2016,7,10,19,0,52.0,47.0,2.8,29.0,53.0,41.6,25.79
2016,7,10,19,15,26.0,23.5,2.9,28.5,26.5,20.75,4.74
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,9.5,9.34,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,19.0,17.85,0.01
2016,7,11,6,15,71.0,43.5,4.75,25.0,54.0,38.23,23.5
2016,7,11,6,30,132.0,68.0,4.9,25.0,89.0,69.79,45.99
2016,7,11,6,45,220.5,84.0,5.1,25.5,135.5,104.48,69.84
2016,7,11,7,0,309.0,100.0,5.3,26.0,182.0,150.24,103.92
2016,7,11,7,15,367.0,113.0,5.45,26.5,232.5,195.82,140.45
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,248.25,183.14
2016,7,11,7,45,317.5,159.5,5.75,28.0,287.5,266.78,201.51
2016,7,11,8,0,210.0,193.0,5.9,29.0,292.0,272.67,207.74
2016,7,11,8,15,413.5,169.5,6.0,29.5,393.5,359.72,274.98
2016,7,11,8,30,617.0,146.0,6.1,30.0,495.0,467.05,357.76
2016,7,11,8,45,651.0,147.5,6.2,30.5,546.0,520.46,398.61
2016,7,11,9,0,685.0,149.0,6.3,31.0,597.0,575.88,440.15
2016,7,11,9,15,704.5,153.5,6.35,31.5,643.5,626.27,476.84
2016,7,11,9,30,724.0,158.0,6.4,32.0,690.0,676.68,512.72
