Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,45,742.5,159.5,6.5,32.5,732.0,723.08,545.2
2016,7,11,10,0,761.0,161.0,6.6,33.0,774.0,768.04,574.95
2016,7,11,10,15,772.5,163.5,6.6,33.5,810.0,807.84,600.35
2016,7,11,10,30,784.0,166.0,6.6,34.0,846.0,845.97,624.32
2016,7,11,10,45,793.0,167.5,6.65,34.5,875.5,878.99,644.77
2016,7,11,11,0,802.0,169.0,6.7,35.0,905.0,909.76,663.57
2016,7,11,11,15,808.0,170.5,6.65,35.0,927.0,935.3,679.74
2016,7,11,11,30,814.0,172.0,6.6,35.0,949.0,958.12,694.09
2016,7,11,11,45,805.5,182.0,6.6,35.5,960.5,972.46,701.6
2016,7,11,12,0,797.0,192.0,6.6,36.0,972.0,983.47,706.99
2016,7,11,12,15,798.5,192.5,6.55,36.0,978.5,991.75,711.9
2016,7,11,12,30,800.0,193.0,6.5,36.0,985.0,996.99,714.92
2016,7,11,12,45,798.5,194.0,6.45,36.5,983.0,996.68,712.91
2016,7,11,13,0,797.0,195.0,6.4,37.0,981.0,993.32,709.04
2016,7,11,13,15,794.5,194.5,6.3,37.0,971.5,984.46,702.93
2016,7,11,13,30,792.0,194.0,6.2,37.0,962.0,972.59,694.98
2016,7,11,13,45,786.0,193.5,6.15,37.0,944.0,954.39,683.27
2016,7,11,14,0,780.0,193.0,6.1,37.0,926.0,933.44,669.84
2016,7,11,14,15,773.0,191.0,6.05,37.0,901.0,907.46,653.14
2016,7,11,14,30,766.0,189.0,6.0,37.0,876.0,879.02,634.84
2016,7,11,14,45,761.5,183.5,5.95,37.0,845.5,847.02,614.14
2016,7,11,15,0,757.0,178.0,5.9,37.0,815.0,812.73,591.86
2016,7,11,15,15,744.5,174.5,5.85,36.5,777.0,772.96,566.94
2016,7,11,15,30,732.0,171.0,5.8,36.0,739.0,730.53,539.53
2016,7,11,15,45,714.0,168.0,5.8,36.0,695.5,683.54,506.74
2016,7,11,16,0,696.0,165.0,5.8,36.0,652.0,636.14,473.1
2016,7,11,16,15,674.5,160.0,5.75,35.5,604.0,584.44,436.54
2016,7,11,16,30,653.0,155.0,5.7,35.0,556.0,533.22,399.44
2016,7,11,16,45,622.5,150.0,5.7,35.0,505.0,478.03,357.77
2016,7,11,17,0,592.0,145.0,5.7,35.0,454.0,424.81,316.67
2016,7,11,17,15,554.5,137.0,5.6,34.5,401.5,366.8,271.74
2016,7,11,17,30,517.0,129.0,5.5,34.0,349.0,313.37,229.34
2016,7,11,17,45,462.0,120.5,5.45,33.5,296.0,257.65,184.96
2016,7,11,18,0,407.0,112.0,5.4,33.0,243.0,207.73,145.0
2016,7,11,18,15,339.0,98.5,5.3,32.0,193.5,156.68,105.44
2016,7,11,18,30,271.0,85.0,5.2,31.0,144.0,113.98,73.65
2016,7,11,18,45,182.5,66.0,5.1,30.5,101.0,72.3,44.97
2016,7,11,19,0,94.0,47.0,5.0,30.0,58.0,42.27,25.67
2016,7,11,19,15,47.0,23.5,5.0,29.5,29.0,20.73,4.27
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,10.5,4.9,23.5,12.0,10.32,0.0
2016,7,12,6,0,40.0,21.0,5.0,24.0,24.0,18.62,0.0
2016,7,12,6,15,133.0,41.0,5.15,24.5,60.5,35.31,23.01
2016,7,12,6,30,226.0,61.0,5.3,25.0,97.0,69.08,42.26
2016,7,12,6,45,325.5,71.5,5.45,25.5,145.5,105.41,66.2
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,154.21,102.52
2016,7,12,7,15,274.0,114.0,5.6,26.5,192.5,174.07,126.12
2016,7,12,7,30,123.0,146.0,5.6,27.0,191.0,175.99,133.06
2016,7,12,7,45,386.0,125.0,5.7,27.5,299.5,258.71,194.87
2016,7,12,8,0,649.0,104.0,5.8,28.0,408.0,370.48,281.47
2016,7,12,8,15,491.5,163.5,5.85,28.5,409.5,390.09,298.86
2016,7,12,8,30,334.0,223.0,5.9,29.0,411.0,391.59,299.97
2016,7,12,8,45,547.5,170.0,5.95,30.0,512.0,481.84,369.56
2016,7,12,9,0,761.0,117.0,6.0,31.0,613.0,591.17,452.17
2016,7,12,9,15,777.0,120.0,6.0,31.5,659.0,641.02,488.15
2016,7,12,9,30,793.0,123.0,6.0,32.0,705.0,690.39,522.97
2016,7,12,9,45,807.5,124.5,6.0,32.5,746.0,736.37,553.15
2016,7,12,10,0,822.0,126.0,6.0,33.0,787.0,781.22,582.1
2016,7,12,10,15,831.0,128.0,5.95,33.5,822.5,818.38,605.14
2016,7,12,10,30,840.0,130.0,5.9,34.0,858.0,855.41,627.84
2016,7,12,10,45,848.5,130.0,5.9,34.5,887.0,887.81,647.37
2016,7,12,11,0,857.0,130.0,5.9,35.0,916.0,917.76,665.13
2016,7,12,11,15,543.0,304.5,5.85,35.0,806.5,822.22,596.43
2016,7,12,11,30,229.0,479.0,5.8,35.0,697.0,698.58,501.55
2016,7,12,11,45,557.5,301.0,5.8,35.5,843.5,852.76,616.33
2016,7,12,12,0,886.0,123.0,5.8,36.0,990.0,997.95,712.62
2016,7,12,12,15,886.5,123.5,5.75,36.0,996.0,1005.8,716.38
2016,7,12,12,30,887.0,124.0,5.7,36.0,1002.0,1010.33,718.82
2016,7,12,12,45,889.5,122.0,5.7,36.5,1000.5,1011.09,717.76
2016,7,12,13,0,892.0,120.0,5.7,37.0,999.0,1008.53,714.68
2016,7,12,13,15,890.0,119.5,5.65,37.0,989.0,999.63,708.85
2016,7,12,13,30,888.0,119.0,5.6,37.0,979.0,987.41,701.02
2016,7,12,13,45,885.0,117.0,5.6,37.0,961.5,969.46,689.89
2016,7,12,14,0,882.0,115.0,5.6,37.0,944.0,948.32,676.78
2016,7,12,14,15,876.5,114.0,5.55,37.0,919.0,922.79,660.54
2016,7,12,14,30,871.0,113.0,5.5,37.0,894.0,894.41,642.47
2016,7,12,14,45,532.0,262.5,5.5,37.0,734.0,728.25,528.56
2016,7,12,15,0,193.0,412.0,5.5,37.0,574.0,569.25,410.2
2016,7,12,15,15,515.0,258.5,5.5,37.0,664.0,672.61,492.06
2016,7,12,15,30,837.0,105.0,5.5,37.0,754.0,742.48,545.26
2016,7,12,15,45,820.5,104.5,5.5,37.0,710.0,695.41,513.61
2016,7,12,16,0,804.0,104.0,5.5,37.0,666.0,648.2,481.25
2016,7,12,16,15,787.0,101.0,5.5,36.5,618.0,596.68,445.02
2016,7,12,16,30,770.0,98.0,5.5,36.0,570.0,544.95,407.59
2016,7,12,16,45,740.5,96.5,5.55,35.5,518.0,488.21,365.4
2016,7,12,17,0,711.0,95.0,5.6,35.0,466.0,433.1,323.16
2016,7,12,17,15,680.0,90.5,5.55,34.5,413.5,375.4,277.71
2016,7,12,17,30,649.0,86.0,5.5,34.0,361.0,320.94,233.53
2016,7,12,17,45,599.5,81.5,5.5,33.5,307.5,263.48,186.6
2016,7,12,18,0,550.0,77.0,5.5,33.0,254.0,211.11,143.37
2016,7,12,18,15,487.5,68.5,5.4,32.5,203.5,157.75,100.49
2016,7,12,18,30,425.0,60.0,5.3,32.0,153.0,111.51,65.11
2016,7,12,18,45,330.0,49.0,5.25,31.5,108.5,67.27,35.71
2016,7,12,19,0,235.0,38.0,5.2,31.0,64.0,34.42,17.99
2016,7,12,19,15,117.5,19.0,5.15,30.5,32.0,14.7,1.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.5,4.05,24.5,12.5,10.32,0.0
2016,7,13,6,0,84.0,21.0,4.2,25.0,25.0,17.65,0.0
2016,7,13,6,15,196.0,36.0,4.35,25.5,62.5,29.86,18.44
2016,7,13,6,30,308.0,51.0,4.5,26.0,100.0,64.29,35.59
2016,7,13,6,45,410.5,58.0,4.65,26.5,150.0,103.78,61.05
2016,7,13,7,0,513.0,65.0,4.8,27.0,200.0,154.49,98.75
2016,7,13,7,15,565.0,72.0,4.9,27.5,252.0,204.85,140.5
2016,7,13,7,30,617.0,79.0,5.0,28.0,304.0,260.88,187.59
2016,7,13,7,45,668.0,79.5,5.15,29.0,360.0,315.63,233.27
2016,7,13,8,0,719.0,80.0,5.3,30.0,416.0,376.19,282.64
2016,7,13,8,15,744.0,84.0,5.4,30.5,468.0,431.66,327.68
2016,7,13,8,30,769.0,88.0,5.5,31.0,520.0,488.61,372.56
2016,7,13,8,45,792.5,89.0,5.6,31.5,571.0,542.87,414.26
2016,7,13,9,0,816.0,90.0,5.7,32.0,622.0,597.62,455.19
2016,7,13,9,15,830.0,92.5,5.7,32.5,667.5,647.88,491.47
2016,7,13,9,30,844.0,95.0,5.7,33.0,713.0,697.36,524.88
2016,7,13,9,45,855.0,96.5,5.75,33.5,754.0,742.53,554.33
2016,7,13,10,0,866.0,98.0,5.8,34.0,795.0,786.15,582.34
2016,7,13,10,15,874.0,99.5,5.85,34.5,830.5,825.51,607.1
2016,7,13,10,30,882.0,101.0,5.9,35.0,866.0,862.65,630.11
2016,7,13,10,45,887.5,103.0,5.95,35.5,894.0,895.67,650.17
2016,7,13,11,0,893.0,105.0,6.0,36.0,922.0,925.95,668.28
2016,7,13,11,15,897.0,105.5,6.0,36.0,943.5,950.44,683.65
2016,7,13,11,30,901.0,106.0,6.0,36.0,965.0,971.84,697.05
2016,7,13,11,45,881.5,122.5,6.0,36.5,973.5,983.08,702.35
2016,7,13,12,0,862.0,139.0,6.0,37.0,982.0,990.29,705.15
2016,7,13,12,15,863.0,139.5,6.0,37.0,988.0,998.46,710.19
2016,7,13,12,30,864.0,140.0,6.0,37.0,994.0,1003.41,713.23
2016,7,13,12,45,862.5,140.5,6.05,37.5,992.0,1002.65,711.49
2016,7,13,13,0,861.0,141.0,6.1,38.0,990.0,998.7,707.82
2016,7,13,13,15,859.0,140.5,6.1,38.0,980.0,990.08,702.46
2016,7,13,13,30,857.0,140.0,6.1,38.0,970.0,978.24,695.15
2016,7,13,13,45,852.0,139.5,6.1,38.0,952.0,960.36,683.99
2016,7,13,14,0,847.0,139.0,6.1,38.0,934.0,939.47,670.95
2016,7,13,14,15,841.5,137.5,6.05,38.0,909.5,914.25,654.84
2016,7,13,14,30,836.0,136.0,6.0,38.0,885.0,886.28,636.96
2016,7,13,14,45,817.0,140.5,6.0,38.0,851.0,852.9,615.69
2016,7,13,15,0,798.0,145.0,6.0,38.0,817.0,814.77,591.14
2016,7,13,15,15,787.0,142.5,5.95,37.5,779.0,774.71,566.14
2016,7,13,15,30,776.0,140.0,5.9,37.0,741.0,733.05,539.76
2016,7,13,15,45,756.0,139.5,5.9,37.0,697.0,685.57,507.59
2016,7,13,16,0,736.0,139.0,5.9,37.0,653.0,637.73,473.57
2016,7,13,16,15,716.5,135.0,5.85,36.5,605.5,586.47,437.34
2016,7,13,16,30,697.0,131.0,5.8,36.0,558.0,535.39,400.31
2016,7,13,16,45,663.5,128.5,5.75,36.0,506.5,478.89,357.51
2016,7,13,17,0,630.0,126.0,5.7,36.0,455.0,424.57,315.44
2016,7,13,17,15,595.0,119.5,5.6,35.5,402.5,368.23,271.61
2016,7,13,17,30,560.0,113.0,5.5,35.0,350.0,314.89,229.08
2016,7,13,17,45,505.0,106.5,5.4,34.5,297.0,257.68,183.34
2016,7,13,18,0,450.0,100.0,5.3,34.0,244.0,207.25,142.73
2016,7,13,18,15,383.0,88.5,5.0,33.0,194.5,155.83,102.64
2016,7,13,18,30,316.0,77.0,4.7,32.0,145.0,112.03,69.93
2016,7,13,18,45,223.5,60.5,4.45,31.5,102.0,70.59,41.99
2016,7,13,19,0,131.0,44.0,4.2,31.0,59.0,39.14,22.73
2016,7,13,19,15,65.5,22.0,4.05,30.5,29.5,18.49,2.22
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,23.5,13.0,9.83,0.0
2016,7,14,6,0,117.0,20.0,3.8,24.0,26.0,15.72,0.0
2016,7,14,6,15,241.0,33.0,3.95,24.5,64.5,27.39,16.45
2016,7,14,6,30,365.0,46.0,4.1,25.0,103.0,63.65,33.41
2016,7,14,6,45,448.5,54.5,4.25,25.5,152.5,104.71,60.45
2016,7,14,7,0,532.0,63.0,4.4,26.0,202.0,155.56,99.15
2016,7,14,7,15,584.5,69.5,4.5,26.5,255.0,206.64,141.68
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,263.44,189.63
2016,7,14,7,45,673.5,81.0,4.75,28.0,362.0,318.57,236.03
2016,7,14,8,0,710.0,86.0,4.9,29.0,416.0,377.97,284.68
2016,7,14,8,15,736.0,90.0,4.9,29.5,469.0,433.48,329.59
2016,7,14,8,30,762.0,94.0,4.9,30.0,522.0,490.58,374.35
2016,7,14,8,45,780.5,98.0,4.95,31.0,571.5,544.72,414.8
2016,7,14,9,0,799.0,102.0,5.0,32.0,621.0,599.1,454.05
2016,7,14,9,15,813.5,105.0,4.95,32.5,667.0,649.77,490.06
2016,7,14,9,30,828.0,108.0,4.9,33.0,713.0,698.75,523.07
2016,7,14,9,45,837.0,111.0,4.85,33.5,754.0,743.31,551.33
2016,7,14,10,0,846.0,114.0,4.8,34.0,795.0,786.21,577.97
2016,7,14,10,15,854.5,116.0,4.75,34.5,830.0,825.82,601.97
2016,7,14,10,30,863.0,118.0,4.7,35.0,865.0,863.3,624.32
2016,7,14,10,45,867.0,120.5,4.7,35.5,893.0,894.95,642.81
2016,7,14,11,0,871.0,123.0,4.7,36.0,921.0,923.84,659.39
2016,7,14,11,15,875.5,124.5,4.7,36.0,942.5,949.31,675.05
2016,7,14,11,30,880.0,126.0,4.7,36.0,964.0,971.79,688.81
2016,7,14,11,45,881.0,127.5,4.7,36.5,977.0,987.76,696.99
2016,7,14,12,0,882.0,129.0,4.7,37.0,990.0,1000.44,703.15
2016,7,14,12,15,882.5,129.0,4.7,37.0,996.0,1007.82,707.52
2016,7,14,12,30,883.0,129.0,4.7,37.0,1002.0,1011.9,709.93
2016,7,14,12,45,880.5,130.5,4.75,37.5,999.0,1011.16,708.2
2016,7,14,13,0,878.0,132.0,4.8,38.0,996.0,1007.15,704.54
2016,7,14,13,15,875.5,131.5,4.85,38.0,986.0,997.9,699.11
2016,7,14,13,30,873.0,131.0,4.9,38.0,976.0,985.39,691.94
2016,7,14,13,45,867.0,131.0,4.95,38.0,957.5,966.78,680.97
2016,7,14,14,0,861.0,131.0,5.0,38.0,939.0,945.16,668.1
2016,7,14,14,15,855.0,130.0,5.05,37.5,914.5,919.64,654.12
2016,7,14,14,30,849.0,129.0,5.1,37.0,890.0,891.37,638.23
2016,7,14,14,45,839.0,128.5,5.15,37.0,857.5,857.51,617.19
2016,7,14,15,0,829.0,128.0,5.2,37.0,825.0,821.47,594.56
2016,7,14,15,15,818.5,126.0,5.25,37.0,787.0,783.55,570.47
2016,7,14,15,30,808.0,124.0,5.3,37.0,749.0,741.57,543.39
2016,7,14,15,45,793.0,121.5,5.35,37.0,705.5,694.37,512.4
2016,7,14,16,0,778.0,119.0,5.4,37.0,662.0,646.3,479.06
2016,7,14,16,15,760.0,115.5,5.35,36.5,614.5,594.74,442.78
2016,7,14,16,30,742.0,112.0,5.3,36.0,567.0,543.14,405.48
2016,7,14,16,45,715.0,109.0,5.25,35.5,515.5,486.87,363.7
2016,7,14,17,0,688.0,106.0,5.2,35.0,464.0,432.51,322.13
2016,7,14,17,15,656.0,100.5,5.05,34.5,411.5,375.32,277.24
2016,7,14,17,30,624.0,95.0,4.9,34.0,359.0,320.71,233.22
2016,7,14,17,45,574.5,89.5,4.8,33.5,305.5,263.59,186.86
2016,7,14,18,0,525.0,84.0,4.7,33.0,252.0,211.59,144.24
2016,7,14,18,15,460.0,75.0,4.45,32.5,201.5,158.67,102.07
2016,7,14,18,30,395.0,66.0,4.2,32.0,151.0,112.41,66.96
2016,7,14,18,45,294.0,53.0,4.0,31.5,106.5,68.0,37.53
2016,7,14,19,0,193.0,40.0,3.8,31.0,62.0,35.29,19.15
2016,7,14,19,15,96.5,20.0,3.8,30.5,31.0,15.56,0.47
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,9.34,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,16.93,0.0
2016,7,15,6,15,118.5,39.5,3.85,25.0,56.0,33.35,21.1
2016,7,15,6,30,210.0,60.0,3.9,25.0,92.0,66.35,40.72
2016,7,15,6,45,309.5,72.0,4.0,25.5,141.0,102.93,64.8
2016,7,15,7,0,409.0,84.0,4.1,26.0,190.0,151.99,101.08
2016,7,15,7,15,467.5,93.5,4.15,26.5,242.0,200.36,140.33
2016,7,15,7,30,526.0,103.0,4.2,27.0,294.0,256.18,186.26
2016,7,15,7,45,575.5,108.0,4.3,28.0,348.5,309.73,230.2
2016,7,15,8,0,625.0,113.0,4.4,29.0,403.0,368.22,277.18
2016,7,15,8,15,655.5,118.5,4.4,29.5,455.5,422.99,320.87
2016,7,15,8,30,686.0,124.0,4.4,30.0,508.0,479.97,365.0
2016,7,15,8,45,704.0,131.0,4.45,31.0,557.5,533.25,404.34
2016,7,15,9,0,722.0,138.0,4.5,32.0,607.0,586.9,442.63
2016,7,15,9,15,739.5,142.0,4.45,32.5,653.0,637.32,478.22
2016,7,15,9,30,757.0,146.0,4.4,33.0,699.0,687.24,512.5
2016,7,15,9,45,764.0,152.5,4.35,33.5,738.5,731.28,541.36
2016,7,15,10,0,771.0,159.0,4.3,34.0,778.0,773.7,567.73
2016,7,15,10,15,781.0,161.5,4.15,34.5,813.0,812.81,591.1
2016,7,15,10,30,791.0,164.0,4.0,35.0,848.0,850.12,612.85
2016,7,15,10,45,790.5,171.0,3.85,35.5,874.5,880.55,629.74
2016,7,15,11,0,790.0,178.0,3.7,36.0,901.0,908.21,644.61
2016,7,15,11,15,795.5,179.5,3.55,36.5,922.0,933.18,657.55
2016,7,15,11,30,801.0,181.0,3.4,37.0,943.0,955.46,668.61
2016,7,15,11,45,792.5,190.0,3.3,37.5,953.5,968.72,674.26
2016,7,15,12,0,784.0,199.0,3.2,38.0,964.0,978.7,677.93
2016,7,15,12,15,785.5,199.0,3.2,38.0,970.0,986.51,682.46
2016,7,15,12,30,787.0,199.0,3.2,38.0,976.0,991.31,685.25
2016,7,15,12,45,782.5,201.5,3.2,38.0,973.0,989.56,684.12
2016,7,15,13,0,778.0,204.0,3.2,38.0,970.0,984.82,681.3
2016,7,15,13,15,775.5,203.0,3.3,38.0,960.0,975.64,676.55
2016,7,15,13,30,773.0,202.0,3.4,38.0,950.0,963.51,670.04
2016,7,15,13,45,766.5,201.5,3.5,38.5,932.0,945.12,658.26
2016,7,15,14,0,760.0,201.0,3.6,39.0,914.0,924.05,644.87
2016,7,15,14,15,752.5,199.0,3.7,39.0,889.0,898.02,629.67
2016,7,15,14,30,745.0,197.0,3.8,39.0,864.0,871.83,614.32
2016,7,15,14,45,729.5,197.5,3.95,39.0,831.0,836.55,593.18
2016,7,15,15,0,714.0,198.0,4.1,39.0,798.0,799.73,570.82
2016,7,15,15,15,700.5,194.5,4.1,38.5,760.0,759.24,545.98
2016,7,15,15,30,687.0,191.0,4.1,38.0,722.0,717.59,519.44
2016,7,15,15,45,671.0,185.5,4.2,38.0,679.5,671.24,488.39
2016,7,15,16,0,655.0,180.0,4.3,38.0,637.0,624.43,456.36
2016,7,15,16,15,632.0,174.0,4.3,37.5,589.5,572.53,420.69
2016,7,15,16,30,609.0,168.0,4.3,37.0,542.0,521.35,384.6
2016,7,15,16,45,580.0,161.0,4.3,37.0,491.5,467.04,344.54
2016,7,15,17,0,551.0,154.0,4.3,37.0,441.0,413.33,304.06
2016,7,15,17,15,513.0,145.5,4.15,36.5,389.0,357.92,261.94
2016,7,15,17,30,475.0,137.0,4.0,36.0,337.0,305.95,221.53
2016,7,15,17,45,422.5,126.0,3.85,35.5,285.0,250.84,178.47
2016,7,15,18,0,370.0,115.0,3.7,35.0,233.0,201.33,139.57
2016,7,15,18,15,303.0,100.0,3.4,34.0,184.5,151.45,101.58
2016,7,15,18,30,236.0,85.0,3.1,33.0,136.0,109.16,70.53
2016,7,15,18,45,155.0,65.0,2.8,32.0,94.5,69.21,43.16
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,40.13,24.05
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,19.85,1.42
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,4.42,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,8.68,0.0
2016,7,16,6,15,0.0,25.0,2.95,24.5,25.0,24.14,13.69
2016,7,16,6,30,0.0,41.0,3.0,25.0,41.0,39.27,25.92
2016,7,16,6,45,0.0,62.5,3.15,25.5,62.5,59.58,42.8
2016,7,16,7,0,0.0,84.0,3.3,26.0,84.0,80.13,59.64
2016,7,16,7,15,7.0,104.5,3.3,26.5,107.5,101.57,76.6
2016,7,16,7,30,14.0,125.0,3.3,27.0,131.0,123.9,94.02
2016,7,16,7,45,74.0,159.5,3.35,27.5,193.5,179.05,136.26
2016,7,16,8,0,134.0,194.0,3.4,28.0,256.0,241.97,184.42
2016,7,16,8,15,221.5,209.5,3.4,28.5,327.0,305.89,233.0
2016,7,16,8,30,309.0,225.0,3.4,29.0,398.0,380.13,288.97
2016,7,16,8,45,316.5,248.0,3.45,30.0,439.5,423.79,320.25
2016,7,16,9,0,324.0,271.0,3.5,31.0,481.0,467.65,350.88
2016,7,16,9,15,431.5,255.5,3.45,31.5,557.0,542.76,405.59
2016,7,16,9,30,539.0,240.0,3.4,32.0,633.0,624.43,463.67
2016,7,16,9,45,681.5,182.5,3.4,33.0,709.5,699.78,516.63
2016,7,16,10,0,824.0,125.0,3.4,34.0,786.0,781.51,569.76
2016,7,16,10,15,833.5,127.5,3.35,34.5,822.0,819.81,592.25
2016,7,16,10,30,843.0,130.0,3.3,35.0,858.0,858.05,614.63
2016,7,16,10,45,851.0,130.5,3.3,35.5,887.0,890.77,633.41
2016,7,16,11,0,859.0,131.0,3.3,36.0,916.0,921.01,650.46
2016,7,16,11,15,864.0,132.0,3.3,36.0,938.0,946.26,665.61
2016,7,16,11,30,869.0,133.0,3.3,36.0,960.0,968.58,678.94
2016,7,16,11,45,858.5,143.0,3.3,36.5,970.5,981.58,685.05
2016,7,16,12,0,848.0,153.0,3.3,37.0,981.0,990.99,689.04
2016,7,16,12,15,849.5,153.5,3.35,37.0,987.5,999.61,694.45
2016,7,16,12,30,851.0,154.0,3.4,37.0,994.0,1005.07,698.0
2016,7,16,12,45,849.5,154.5,3.5,37.5,991.5,1004.36,696.75
2016,7,16,13,0,848.0,155.0,3.6,38.0,989.0,1000.5,693.67
2016,7,16,13,15,678.0,280.5,3.65,38.0,943.0,960.77,669.13
2016,7,16,13,30,508.0,406.0,3.7,38.0,897.0,911.51,632.54
2016,7,16,13,45,670.5,279.5,3.8,38.0,915.5,934.1,654.16
2016,7,16,14,0,833.0,153.0,3.9,38.0,934.0,945.43,662.9
2016,7,16,14,15,826.5,151.0,4.0,38.0,909.0,918.72,646.98
2016,7,16,14,30,820.0,149.0,4.1,38.0,884.0,889.35,629.51
2016,7,16,14,45,815.0,145.0,4.2,38.0,852.5,856.76,609.84
2016,7,16,15,0,810.0,141.0,4.3,38.0,821.0,821.74,588.42
2016,7,16,15,15,798.5,138.5,4.35,37.5,783.0,780.79,563.84
2016,7,16,15,30,787.0,136.0,4.4,37.0,745.0,738.24,537.82
2016,7,16,15,45,772.5,132.5,4.45,37.0,701.5,691.17,507.11
2016,7,16,16,0,758.0,129.0,4.5,37.0,658.0,643.24,473.89
2016,7,16,16,15,738.5,125.5,4.55,36.5,610.0,591.58,438.14
2016,7,16,16,30,719.0,122.0,4.6,36.0,562.0,539.63,401.15
2016,7,16,16,45,693.5,117.0,4.65,36.0,510.5,483.69,359.38
2016,7,16,17,0,668.0,112.0,4.7,36.0,459.0,429.08,317.55
2016,7,16,17,15,634.0,106.5,4.65,35.5,406.0,372.03,273.34
2016,7,16,17,30,600.0,101.0,4.6,35.0,353.0,317.81,230.15
2016,7,16,17,45,553.5,93.5,4.55,34.5,300.5,260.94,184.38
2016,7,16,18,0,507.0,86.0,4.5,34.0,248.0,208.91,142.03
2016,7,16,18,15,442.0,76.0,4.25,33.0,197.5,155.28,99.85
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,109.81,65.63
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,66.65,36.82
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,34.24,18.4
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,15.19,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,8.85,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,15.22,0.0
2016,7,17,6,15,174.0,35.0,2.95,24.5,57.5,27.9,16.58
2016,7,17,6,30,283.0,52.0,3.0,25.0,94.0,62.29,35.21
2016,7,17,6,45,376.0,62.0,3.15,25.5,143.0,101.21,60.61
2016,7,17,7,0,469.0,72.0,3.3,26.0,192.0,151.55,98.18
2016,7,17,7,15,524.5,80.5,3.3,26.5,244.5,201.58,139.16
2016,7,17,7,30,580.0,89.0,3.3,27.0,297.0,257.8,185.83
2016,7,17,7,45,625.5,93.5,3.3,28.0,352.0,312.49,230.95
2016,7,17,8,0,671.0,98.0,3.3,29.0,407.0,371.61,278.5
2016,7,17,8,15,699.5,102.5,3.3,29.5,460.0,426.96,322.61
2016,7,17,8,30,728.0,107.0,3.3,30.0,513.0,484.24,366.81
2016,7,17,8,45,751.0,110.5,3.35,30.5,564.0,539.52,408.28
2016,7,17,9,0,774.0,114.0,3.4,31.0,615.0,594.91,448.61
2016,7,17,9,15,790.0,117.0,3.4,31.5,661.0,645.6,484.29
2016,7,17,9,30,806.0,120.0,3.4,32.0,707.0,695.78,518.44
2016,7,17,9,45,819.0,122.0,3.45,33.0,749.0,741.94,546.68
2016,7,17,10,0,832.0,124.0,3.5,34.0,791.0,784.87,572.21
2016,7,17,10,15,840.5,126.0,3.5,34.0,826.5,824.12,597.05
2016,7,17,10,30,849.0,128.0,3.5,34.0,862.0,861.28,620.34
2016,7,17,10,45,856.0,129.5,3.55,34.5,891.0,894.33,639.75
2016,7,17,11,0,863.0,131.0,3.6,35.0,920.0,924.81,657.38
2016,7,17,11,15,867.5,132.0,3.65,35.5,941.0,949.73,671.36
2016,7,17,11,30,872.0,133.0,3.7,36.0,962.0,971.67,683.45
2016,7,17,11,45,878.5,130.5,3.75,36.5,977.0,989.03,692.66
2016,7,17,12,0,885.0,128.0,3.8,37.0,992.0,1003.25,699.97
2016,7,17,12,15,885.5,128.5,3.85,37.0,997.5,1011.24,704.94
2016,7,17,12,30,886.0,129.0,3.9,37.0,1003.0,1015.9,707.98
2016,7,17,12,45,886.0,128.5,4.0,37.0,1001.0,1015.74,708.45
2016,7,17,13,0,886.0,128.0,4.1,37.0,999.0,1012.26,706.97
2016,7,17,13,15,883.0,127.5,4.1,37.0,988.5,1002.47,701.06
2016,7,17,13,30,880.0,127.0,4.1,37.0,978.0,989.39,693.21
2016,7,17,13,45,876.0,125.5,4.2,37.5,960.0,971.11,681.29
2016,7,17,14,0,872.0,124.0,4.3,38.0,942.0,949.69,667.45
2016,7,17,14,15,591.0,272.0,4.3,37.5,820.0,825.24,587.08
2016,7,17,14,30,310.0,420.0,4.3,37.0,698.0,700.36,497.67
2016,7,17,14,45,577.0,269.0,4.35,37.0,762.0,775.97,557.81
2016,7,17,15,0,844.0,118.0,4.4,37.0,826.0,824.95,593.86
2016,7,17,15,15,833.5,116.0,4.4,37.0,788.0,784.44,567.63
2016,7,17,15,30,823.0,114.0,4.4,37.0,750.0,742.15,540.47
2016,7,17,15,45,809.0,111.5,4.4,37.0,706.5,696.46,510.72
2016,7,17,16,0,795.0,109.0,4.4,37.0,663.0,648.28,477.98
2016,7,17,16,15,777.0,106.0,4.4,36.5,615.0,596.35,441.94
2016,7,17,16,30,759.0,103.0,4.4,36.0,567.0,544.33,404.76
2016,7,17,16,45,735.0,99.0,4.4,35.5,515.5,488.34,363.56
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,433.43,321.86
2016,7,17,17,15,680.0,90.5,4.3,34.5,411.0,375.58,276.64
2016,7,17,17,30,649.0,86.0,4.2,34.0,358.0,320.92,232.62
2016,7,17,17,45,603.5,80.5,4.15,34.0,305.0,263.56,185.55
2016,7,17,18,0,558.0,75.0,4.1,34.0,252.0,210.85,141.89
2016,7,17,18,15,495.0,66.5,3.85,33.0,201.0,156.82,98.98
2016,7,17,18,30,432.0,58.0,3.6,32.0,150.0,110.02,63.51
2016,7,17,18,45,334.5,47.0,3.35,31.5,105.5,65.7,34.38
2016,7,17,19,0,237.0,36.0,3.1,31.0,61.0,32.21,16.47
2016,7,17,19,15,118.5,18.0,3.05,30.5,30.5,13.98,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,23.5,9.5,8.36,0.0
2016,7,18,6,0,60.0,17.0,2.0,24.0,19.0,14.41,0.0
2016,7,18,6,15,167.5,33.5,2.15,24.5,54.5,26.39,15.27
2016,7,18,6,30,275.0,50.0,2.3,25.0,90.0,59.73,33.48
2016,7,18,6,45,363.0,60.0,2.5,25.5,137.5,97.47,58.13
2016,7,18,7,0,451.0,70.0,2.7,26.0,185.0,146.02,94.38
2016,7,18,7,15,506.5,78.5,2.75,26.5,236.5,194.99,134.37
2016,7,18,7,30,562.0,87.0,2.8,27.0,288.0,250.15,180.06
2016,7,18,7,45,611.5,90.0,2.85,27.5,342.5,303.76,224.63
2016,7,18,8,0,661.0,93.0,2.9,28.0,397.0,362.25,272.27
2016,7,18,8,15,689.0,98.0,2.9,28.5,449.0,417.32,316.28
2016,7,18,8,30,717.0,103.0,2.9,29.0,501.0,474.94,360.8
2016,7,18,8,45,513.5,188.0,2.95,30.0,487.0,479.05,361.81
2016,7,18,9,0,310.0,273.0,3.0,31.0,473.0,460.93,344.77
2016,7,18,9,15,223.0,307.0,2.95,31.5,457.0,450.03,334.51
2016,7,18,9,30,136.0,341.0,2.9,32.0,441.0,432.67,318.97
2016,7,18,9,45,476.0,231.5,2.9,32.5,608.0,592.58,439.2
2016,7,18,10,0,816.0,122.0,2.9,33.0,775.0,770.22,562.95
2016,7,18,10,15,825.0,124.0,2.9,33.0,810.0,809.35,586.7
2016,7,18,10,30,834.0,126.0,2.9,33.0,845.0,846.48,609.9
2016,7,18,10,45,840.0,128.0,2.9,33.5,873.5,878.73,628.48
2016,7,18,11,0,846.0,130.0,2.9,34.0,902.0,908.41,645.27
2016,7,18,11,15,851.0,131.0,2.9,34.0,924.0,933.45,660.34
2016,7,18,11,30,856.0,132.0,2.9,34.0,946.0,955.59,673.61
2016,7,18,11,45,853.5,136.5,2.9,34.5,958.5,970.85,681.19
2016,7,18,12,0,851.0,141.0,2.9,35.0,971.0,982.81,686.79
2016,7,18,12,15,852.5,141.5,2.9,35.0,977.5,991.53,691.89
2016,7,18,12,30,854.0,142.0,2.9,35.0,984.0,997.05,695.12
2016,7,18,12,45,853.5,142.0,2.95,35.5,982.0,996.89,693.93
2016,7,18,13,0,853.0,142.0,3.0,36.0,980.0,993.53,690.91
2016,7,18,13,15,548.0,313.0,3.05,36.0,849.5,865.48,607.64
2016,7,18,13,30,243.0,484.0,3.1,36.0,719.0,723.43,506.65
2016,7,18,13,45,543.0,310.5,3.15,36.0,822.5,842.84,596.02
2016,7,18,14,0,843.0,137.0,3.2,36.0,926.0,935.53,658.68
2016,7,18,14,15,837.5,135.5,3.25,36.0,901.5,910.34,642.9
2016,7,18,14,30,832.0,134.0,3.3,36.0,877.0,882.41,626.22
2016,7,18,14,45,816.0,136.5,3.35,36.0,843.5,846.74,604.42
2016,7,18,15,0,800.0,139.0,3.4,36.0,810.0,811.98,583.09
2016,7,18,15,15,464.5,253.5,3.45,35.5,639.0,628.99,457.57
2016,7,18,15,30,129.0,368.0,3.5,35.0,468.0,462.05,335.07
2016,7,18,15,45,437.0,249.0,3.55,35.0,558.0,565.2,416.23
2016,7,18,16,0,745.0,130.0,3.6,35.0,648.0,635.8,470.91
2016,7,18,16,15,580.5,178.5,3.65,34.5,564.5,545.14,404.76
2016,7,18,16,30,416.0,227.0,3.7,34.0,481.0,466.29,346.73
2016,7,18,16,45,407.5,206.5,3.8,34.0,437.0,419.24,312.46
2016,7,18,17,0,399.0,186.0,3.9,34.0,393.0,372.36,277.3
2016,7,18,17,15,384.0,166.5,3.9,33.5,347.5,324.05,240.6
2016,7,18,17,30,369.0,147.0,3.9,33.0,302.0,276.93,203.83
2016,7,18,17,45,344.5,128.0,3.95,33.0,256.5,228.72,165.24
2016,7,18,18,0,320.0,109.0,4.0,33.0,211.0,183.1,128.29
2016,7,18,18,15,277.5,91.5,3.9,32.5,167.5,138.58,93.21
2016,7,18,18,30,235.0,74.0,3.8,32.0,124.0,98.97,62.92
2016,7,18,18,45,175.0,56.0,3.75,31.5,87.0,62.71,37.52
2016,7,18,19,0,115.0,38.0,3.7,31.0,50.0,33.65,18.7
2016,7,18,19,15,57.5,19.0,3.7,30.5,25.0,16.06,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,24.5,10.0,9.83,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,18.5,0.0
2016,7,19,6,15,169.0,31.5,1.35,25.5,56.0,24.5,13.59
2016,7,19,6,30,338.0,43.0,1.3,26.0,92.0,57.34,29.53
2016,7,19,6,45,428.0,50.5,1.3,26.5,140.5,96.35,54.25
2016,7,19,7,0,518.0,58.0,1.3,27.0,189.0,145.96,91.0
2016,7,19,7,15,569.5,64.5,1.3,27.5,241.0,195.93,131.89
2016,7,19,7,30,621.0,71.0,1.3,28.0,293.0,251.55,177.92
2016,7,19,7,45,663.5,74.0,1.3,28.5,347.0,305.98,222.91
2016,7,19,8,0,706.0,77.0,1.3,29.0,401.0,365.3,270.55
2016,7,19,8,15,732.0,81.0,1.35,29.5,453.0,420.74,314.19
2016,7,19,8,30,758.0,85.0,1.4,30.0,505.0,477.8,357.55
2016,7,19,8,45,779.5,87.0,1.5,30.5,555.5,531.62,397.44
2016,7,19,9,0,801.0,89.0,1.6,31.0,606.0,585.72,436.33
2016,7,19,9,15,816.0,91.5,1.75,31.5,652.0,636.25,471.88
2016,7,19,9,30,831.0,94.0,1.9,32.0,698.0,686.11,504.89
2016,7,19,9,45,843.5,95.5,2.1,33.0,739.5,732.17,533.44
2016,7,19,10,0,856.0,97.0,2.3,34.0,781.0,776.83,560.63
2016,7,19,10,15,864.5,98.5,2.45,34.0,816.5,816.54,586.26
2016,7,19,10,30,873.0,100.0,2.6,34.0,852.0,854.1,610.41
2016,7,19,10,45,879.0,101.5,2.8,34.5,881.0,887.08,630.59
2016,7,19,11,0,885.0,103.0,3.0,35.0,910.0,917.36,648.98
2016,7,19,11,15,889.5,104.0,3.15,35.0,931.5,942.89,665.32
2016,7,19,11,30,894.0,105.0,3.3,35.0,953.0,965.37,679.82
2016,7,19,11,45,894.5,107.0,3.45,35.5,967.0,981.78,689.13
2016,7,19,12,0,895.0,109.0,3.6,36.0,981.0,994.83,696.42
2016,7,19,12,15,538.5,307.0,3.75,36.0,832.5,853.92,603.94
2016,7,19,12,30,182.0,505.0,3.9,36.0,684.0,690.12,485.26
2016,7,19,12,45,247.5,491.0,4.05,36.5,734.5,746.19,524.62
2016,7,19,13,0,313.0,477.0,4.2,37.0,785.0,796.29,558.53
2016,7,19,13,15,168.0,416.5,4.25,37.0,582.0,584.96,415.27
2016,7,19,13,30,23.0,356.0,4.3,37.0,379.0,370.63,263.87
2016,7,19,13,45,452.0,233.0,4.4,37.0,657.0,678.79,492.32
2016,7,19,14,0,881.0,110.0,4.5,37.0,935.0,944.9,670.05
2016,7,19,14,15,875.5,109.0,4.55,37.0,910.0,919.31,652.73
2016,7,19,14,30,870.0,108.0,4.6,37.0,885.0,890.86,635.37
2016,7,19,14,45,861.5,107.5,4.65,37.0,853.0,857.59,614.79
2016,7,19,15,0,853.0,107.0,4.7,37.0,821.0,821.96,592.53
2016,7,19,15,15,646.0,202.0,4.7,36.5,728.5,724.32,527.96
2016,7,19,15,30,439.0,297.0,4.7,36.0,636.0,633.45,461.99
2016,7,19,15,45,404.0,291.0,4.75,36.0,589.0,582.75,427.04
2016,7,19,16,0,369.0,285.0,4.8,36.0,542.0,531.61,391.1
2016,7,19,16,15,287.5,277.5,4.8,35.5,469.0,454.74,336.22
2016,7,19,16,30,206.0,270.0,4.8,35.0,396.0,383.17,284.32
2016,7,19,16,45,416.5,195.0,4.8,34.5,420.0,412.92,308.81
2016,7,19,17,0,627.0,120.0,4.8,34.0,444.0,417.53,312.07
2016,7,19,17,15,567.0,118.5,4.7,33.5,386.5,355.58,263.82
2016,7,19,17,30,507.0,117.0,4.6,33.0,329.0,298.27,218.53
2016,7,19,17,45,474.0,103.5,4.6,33.0,279.5,244.99,175.08
2016,7,19,18,0,441.0,90.0,4.6,33.0,230.0,195.11,133.98
2016,7,19,18,15,391.5,77.0,4.35,32.5,183.0,146.18,94.84
2016,7,19,18,30,342.0,64.0,4.1,32.0,136.0,102.93,61.65
2016,7,19,18,45,260.0,49.5,3.95,31.5,95.0,61.78,33.91
2016,7,19,19,0,178.0,35.0,3.8,31.0,54.0,30.26,15.6
2016,7,19,19,15,89.0,17.5,3.7,30.5,27.0,13.61,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.86,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,15.73,0.0
2016,7,20,6,15,169.5,32.0,1.75,25.5,53.5,24.79,13.68
2016,7,20,6,30,282.0,48.0,1.8,26.0,89.0,57.78,31.68
2016,7,20,6,45,379.5,57.0,1.85,26.5,137.0,96.54,56.43
2016,7,20,7,0,477.0,66.0,1.9,27.0,185.0,146.0,92.74
2016,7,20,7,15,532.0,73.5,1.9,27.5,237.0,195.39,132.91
2016,7,20,7,30,587.0,81.0,1.9,28.0,289.0,250.89,178.68
2016,7,20,7,45,633.5,84.5,1.9,28.5,343.5,305.36,223.65
2016,7,20,8,0,680.0,88.0,1.9,29.0,398.0,364.36,271.19
2016,7,20,8,15,707.5,92.0,1.95,29.5,450.5,420.06,315.24
2016,7,20,8,30,735.0,96.0,2.0,30.0,503.0,476.68,358.59
2016,7,20,8,45,757.5,99.0,2.05,30.5,553.5,530.98,398.9
2016,7,20,9,0,780.0,102.0,2.1,31.0,604.0,585.98,438.44
2016,7,20,9,15,795.5,105.0,2.2,31.5,650.0,636.73,474.04
2016,7,20,9,30,811.0,108.0,2.3,32.0,696.0,686.92,507.74
2016,7,20,9,45,432.5,228.0,2.45,32.5,544.0,556.58,410.71
2016,7,20,10,0,54.0,348.0,2.6,33.0,392.0,384.77,279.7
2016,7,20,10,15,177.0,375.0,2.75,33.5,526.0,519.22,377.26
2016,7,20,10,30,300.0,402.0,2.9,34.0,660.0,662.12,475.89
2016,7,20,10,45,585.5,259.0,3.05,34.5,785.0,788.62,567.26
2016,7,20,11,0,871.0,116.0,3.2,35.0,910.0,917.73,651.31
2016,7,20,11,15,589.0,285.5,3.3,35.0,828.5,848.61,603.47
2016,7,20,11,30,307.0,455.0,3.4,35.0,747.0,755.28,533.45
2016,7,20,11,45,582.5,297.0,3.5,35.5,861.0,875.5,620.85
2016,7,20,12,0,858.0,139.0,3.6,36.0,975.0,988.36,693.18
2016,7,20,12,15,859.0,139.5,3.65,36.0,981.0,996.69,697.64
2016,7,20,12,30,860.0,140.0,3.7,36.0,987.0,1001.78,700.97
2016,7,20,12,45,860.0,139.5,3.8,36.5,985.5,1001.65,700.02
2016,7,20,13,0,860.0,139.0,3.9,37.0,984.0,998.28,697.17
2016,7,20,13,15,858.0,138.5,3.95,37.0,974.0,989.68,692.3
2016,7,20,13,30,856.0,138.0,4.0,37.0,964.0,977.85,685.51
2016,7,20,13,45,497.5,304.5,4.05,37.0,782.5,793.71,563.55
2016,7,20,14,0,139.0,471.0,4.1,37.0,601.0,603.28,426.19
2016,7,20,14,15,159.5,458.0,4.1,37.0,603.5,605.3,429.51
2016,7,20,14,30,180.0,445.0,4.1,37.0,606.0,605.73,430.93
2016,7,20,14,45,216.0,422.5,4.2,37.0,608.5,608.38,434.63
2016,7,20,15,0,252.0,400.0,4.3,37.0,611.0,611.57,438.59
2016,7,20,15,15,497.5,277.5,4.3,36.5,669.5,679.51,493.41
2016,7,20,15,30,743.0,155.0,4.3,36.0,728.0,724.61,531.07
2016,7,20,15,45,565.0,219.0,4.3,36.0,640.0,627.81,460.84
2016,7,20,16,0,387.0,283.0,4.3,36.0,552.0,541.9,397.57
2016,7,20,16,15,389.5,258.0,4.25,35.5,511.5,499.7,369.07
2016,7,20,16,30,392.0,233.0,4.2,35.0,471.0,456.45,338.89
2016,7,20,16,45,376.5,215.0,4.2,35.0,427.5,409.57,304.43
2016,7,20,17,0,361.0,197.0,4.2,35.0,384.0,363.64,269.97
2016,7,20,17,15,364.5,170.5,4.1,34.5,340.5,318.64,235.86
2016,7,20,17,30,368.0,144.0,4.0,34.0,297.0,273.63,200.59
2016,7,20,17,45,406.5,120.5,3.95,34.0,266.5,240.41,172.1
2016,7,20,18,0,445.0,97.0,3.9,34.0,236.0,202.55,138.82
2016,7,20,18,15,378.0,85.0,3.6,33.0,187.0,150.92,98.69
2016,7,20,18,30,311.0,73.0,3.3,32.0,138.0,106.98,66.02
2016,7,20,18,45,225.0,56.0,3.0,31.5,96.0,64.95,37.57
2016,7,20,19,0,139.0,39.0,2.7,31.0,54.0,34.47,19.09
2016,7,20,19,15,69.5,19.5,2.7,30.5,27.0,16.44,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,23.5,9.5,0.0,0.0
