Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,0,95.0,15.0,2.5,24.0,19.0,14.74,0.0
2016,7,21,6,15,220.5,28.5,2.6,24.5,55.5,21.95,11.39
2016,7,21,6,30,346.0,42.0,2.7,25.0,92.0,56.21,28.67
2016,7,21,6,45,437.5,50.0,2.8,26.0,141.0,96.22,53.93
2016,7,21,7,0,529.0,58.0,2.9,27.0,190.0,147.03,91.59
2016,7,21,7,15,582.0,64.5,2.8,27.5,243.0,198.01,133.56
2016,7,21,7,30,635.0,71.0,2.7,28.0,296.0,254.82,181.0
2016,7,21,7,45,675.0,75.0,2.6,29.0,350.5,310.2,226.91
2016,7,21,8,0,715.0,79.0,2.5,30.0,405.0,370.2,275.08
2016,7,21,8,15,741.5,83.0,2.3,30.5,458.0,426.45,319.38
2016,7,21,8,30,768.0,87.0,2.1,31.0,511.0,484.38,363.12
2016,7,21,8,45,788.0,90.0,1.9,32.0,561.5,538.97,401.84
2016,7,21,9,0,808.0,93.0,1.7,33.0,612.0,593.96,438.9
2016,7,21,9,15,822.5,95.5,1.7,33.5,658.5,644.25,473.09
2016,7,21,9,30,837.0,98.0,1.7,34.0,705.0,694.16,504.89
2016,7,21,9,45,847.5,100.5,1.75,34.5,746.5,740.09,533.0
2016,7,21,10,0,858.0,103.0,1.8,35.0,788.0,784.43,559.66
2016,7,21,10,15,866.5,105.0,1.95,35.5,823.5,824.82,584.27
2016,7,21,10,30,875.0,107.0,2.1,36.0,859.0,863.04,607.3
2016,7,21,10,45,880.5,109.0,2.25,36.5,888.0,896.21,626.99
2016,7,21,11,0,886.0,111.0,2.4,37.0,917.0,926.66,644.91
2016,7,21,11,15,890.5,112.0,2.45,37.0,939.0,952.28,660.3
2016,7,21,11,30,895.0,113.0,2.5,37.0,961.0,974.83,673.86
2016,7,21,11,45,896.0,114.5,2.65,37.5,975.0,991.29,683.21
2016,7,21,12,0,897.0,116.0,2.8,38.0,989.0,1004.39,690.59
2016,7,21,12,15,898.0,116.5,2.9,38.0,995.5,1013.09,696.39
2016,7,21,12,30,899.0,117.0,3.0,38.0,1002.0,1018.38,700.25
2016,7,21,12,45,898.5,117.0,3.1,38.0,1000.0,1018.27,700.92
2016,7,21,13,0,898.0,117.0,3.2,38.0,998.0,1014.75,699.64
2016,7,21,13,15,896.0,116.5,3.25,38.0,988.0,1005.84,694.76
2016,7,21,13,30,894.0,116.0,3.3,38.0,978.0,993.55,687.92
2016,7,21,13,45,893.0,113.0,3.4,38.5,961.0,976.38,677.05
2016,7,21,14,0,892.0,110.0,3.5,39.0,944.0,955.9,664.18
2016,7,21,14,15,886.5,109.0,3.55,38.5,919.0,930.03,650.39
2016,7,21,14,30,881.0,108.0,3.6,38.0,894.0,901.24,634.67
2016,7,21,14,45,875.0,105.5,3.65,38.0,862.5,867.75,614.47
2016,7,21,15,0,869.0,103.0,3.7,38.0,831.0,831.69,592.48
2016,7,21,15,15,859.5,101.5,3.7,38.0,792.5,791.45,567.34
2016,7,21,15,30,850.0,100.0,3.7,38.0,754.0,749.28,540.69
2016,7,21,15,45,837.5,97.5,3.7,38.0,710.5,702.24,510.49
2016,7,21,16,0,825.0,95.0,3.7,38.0,667.0,653.99,478.77
2016,7,21,16,15,808.5,92.0,3.65,37.5,619.0,601.76,442.79
2016,7,21,16,30,792.0,89.0,3.6,37.0,571.0,549.33,405.6
2016,7,21,16,45,770.5,85.5,3.6,37.0,519.5,493.34,364.0
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,438.12,321.75
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,380.32,276.91
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,324.69,232.38
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,265.33,184.29
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,211.01,139.54
2016,7,21,18,15,548.0,56.5,2.9,34.0,202.5,156.32,95.91
2016,7,21,18,30,487.0,50.0,2.5,33.0,151.0,108.57,59.76
2016,7,21,18,45,392.0,40.0,2.15,32.5,105.5,62.25,29.73
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,27.15,12.38
2016,7,21,19,15,148.5,15.0,1.8,31.5,30.0,11.36,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,116.0,14.0,2.4,25.0,18.0,13.76,0.0
2016,7,22,6,15,244.5,26.5,2.35,25.5,55.0,20.35,9.94
2016,7,22,6,30,373.0,39.0,2.3,26.0,92.0,54.51,26.47
2016,7,22,6,45,458.0,47.0,2.3,27.0,141.0,95.33,52.15
2016,7,22,7,0,543.0,55.0,2.3,28.0,190.0,146.18,89.85
2016,7,22,7,15,595.0,61.0,2.15,28.5,242.5,197.24,131.73
2016,7,22,7,30,647.0,67.0,2.0,29.0,295.0,254.01,178.89
2016,7,22,7,45,685.5,71.0,1.9,30.0,349.5,310.49,225.31
2016,7,22,8,0,724.0,75.0,1.8,31.0,404.0,369.5,272.28
2016,7,22,8,15,749.5,78.5,1.85,31.5,456.5,425.32,316.29
2016,7,22,8,30,775.0,82.0,1.9,32.0,509.0,482.68,359.95
2016,7,22,8,45,795.5,84.5,2.0,33.0,559.5,537.44,399.69
2016,7,22,9,0,816.0,87.0,2.1,34.0,610.0,592.34,438.11
2016,7,22,9,15,830.5,89.5,2.2,34.5,656.5,643.4,473.52
2016,7,22,9,30,845.0,92.0,2.3,35.0,703.0,693.71,506.17
2016,7,22,9,45,856.5,93.5,2.4,35.5,745.0,739.76,534.87
2016,7,22,10,0,868.0,95.0,2.5,36.0,787.0,784.29,562.2
2016,7,22,10,15,876.5,96.5,2.55,36.0,822.5,824.58,587.35
2016,7,22,10,30,885.0,98.0,2.6,36.0,858.0,862.68,610.92
2016,7,22,10,45,891.0,99.5,2.65,36.5,887.5,896.15,630.12
2016,7,22,11,0,897.0,101.0,2.7,37.0,917.0,926.87,647.47
2016,7,22,11,15,901.5,101.5,2.75,37.0,939.0,952.29,662.81
2016,7,22,11,30,906.0,102.0,2.8,37.0,961.0,974.6,676.28
2016,7,22,11,45,903.0,106.5,2.85,37.5,974.0,990.4,684.37
2016,7,22,12,0,900.0,111.0,2.9,38.0,987.0,1002.67,690.39
2016,7,22,12,15,901.0,111.5,2.95,38.0,993.0,1011.42,695.82
2016,7,22,12,30,902.0,112.0,3.0,38.0,999.0,1016.74,699.28
2016,7,22,12,45,901.5,112.0,3.05,38.5,997.5,1016.64,698.09
2016,7,22,13,0,901.0,112.0,3.1,39.0,996.0,1013.11,694.96
2016,7,22,13,15,899.0,111.5,3.15,39.0,986.5,1004.16,690.11
2016,7,22,13,30,897.0,111.0,3.2,39.0,977.0,991.82,683.29
2016,7,22,13,45,893.5,110.5,3.25,39.0,959.5,974.67,673.58
2016,7,22,14,0,890.0,110.0,3.3,39.0,942.0,954.3,661.93
2016,7,22,14,15,885.0,108.5,3.3,39.0,917.0,928.41,646.53
2016,7,22,14,30,880.0,107.0,3.3,39.0,892.0,899.58,629.28
2016,7,22,14,45,865.5,110.0,3.35,39.0,858.5,864.24,608.12
2016,7,22,15,0,851.0,113.0,3.4,39.0,825.0,826.88,585.5
2016,7,22,15,15,841.0,111.0,3.4,38.5,787.0,786.34,561.54
2016,7,22,15,30,831.0,109.0,3.4,38.0,749.0,743.96,536.02
2016,7,22,15,45,818.0,106.5,3.4,38.0,705.0,697.3,506.15
2016,7,22,16,0,805.0,104.0,3.4,38.0,661.0,650.35,475.0
2016,7,22,16,15,788.0,101.0,3.4,37.5,613.0,598.38,439.48
2016,7,22,16,30,771.0,98.0,3.4,37.0,565.0,546.19,402.7
2016,7,22,16,45,747.5,94.5,3.4,37.0,513.5,490.14,361.19
2016,7,22,17,0,724.0,91.0,3.4,37.0,462.0,435.11,319.24
2016,7,22,17,15,693.5,86.0,3.3,36.5,409.0,376.13,273.75
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,320.25,229.27
2016,7,22,17,45,618.5,75.5,3.15,36.0,302.5,262.27,182.15
2016,7,22,18,0,574.0,70.0,3.1,36.0,249.0,208.84,138.25
2016,7,22,18,15,512.0,62.0,2.75,35.0,198.0,154.52,95.41
2016,7,22,18,30,450.0,54.0,2.4,34.0,147.0,107.33,60.02
2016,7,22,18,45,352.5,43.0,2.05,33.0,102.0,62.1,30.91
2016,7,22,19,0,255.0,32.0,1.7,32.0,57.0,28.44,13.72
2016,7,22,19,15,127.5,16.0,1.75,31.5,28.5,12.46,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,13.0,2.6,25.0,16.0,12.78,0.0
2016,7,23,6,15,191.0,28.5,2.6,25.5,51.5,22.04,11.05
2016,7,23,6,30,305.0,44.0,2.6,26.0,87.0,54.65,28.69
2016,7,23,6,45,392.0,54.0,2.65,26.5,134.5,94.13,54.02
2016,7,23,7,0,479.0,64.0,2.7,27.0,182.0,143.31,90.51
2016,7,23,7,15,533.5,72.0,2.55,27.5,234.0,193.17,131.17
2016,7,23,7,30,588.0,80.0,2.4,28.0,286.0,249.11,177.44
2016,7,23,7,45,632.5,84.0,2.3,29.0,340.5,303.47,222.09
2016,7,23,8,0,677.0,88.0,2.2,30.0,395.0,362.16,268.91
2016,7,23,8,15,704.5,93.0,2.2,30.5,447.5,418.04,313.02
2016,7,23,8,30,732.0,98.0,2.2,31.0,500.0,476.38,357.46
2016,7,23,8,45,757.5,99.5,2.2,32.0,551.0,530.87,396.95
2016,7,23,9,0,783.0,101.0,2.2,33.0,602.0,586.35,435.66
2016,7,23,9,15,798.5,104.0,2.25,33.5,648.5,637.38,471.0
2016,7,23,9,30,814.0,107.0,2.3,34.0,695.0,687.86,504.36
2016,7,23,9,45,829.0,107.5,2.35,34.5,737.5,733.18,532.47
2016,7,23,10,0,844.0,108.0,2.4,35.0,780.0,778.45,560.15
2016,7,23,10,15,853.0,110.0,2.45,35.5,816.0,818.83,584.24
2016,7,23,10,30,862.0,112.0,2.5,36.0,852.0,857.11,606.73
2016,7,23,10,45,871.0,112.0,2.65,36.5,881.5,891.09,626.98
2016,7,23,11,0,880.0,112.0,2.8,37.0,911.0,922.55,645.57
2016,7,23,11,15,884.5,113.0,2.9,37.0,933.0,948.1,661.39
2016,7,23,11,30,889.0,114.0,3.0,37.0,955.0,970.6,675.4
2016,7,23,11,45,892.0,114.5,3.1,37.5,969.5,987.97,684.87
2016,7,23,12,0,895.0,115.0,3.2,38.0,984.0,1002.04,692.37
2016,7,23,12,15,896.0,115.0,3.25,38.0,990.5,1010.26,697.46
2016,7,23,12,30,897.0,115.0,3.3,38.0,997.0,1015.07,700.6
2016,7,23,12,45,897.0,114.5,3.4,38.5,995.5,1014.97,699.74
2016,7,23,13,0,897.0,114.0,3.5,39.0,994.0,1011.45,696.9
2016,7,23,13,15,895.0,114.0,3.55,39.0,984.0,1003.03,692.28
2016,7,23,13,30,893.0,114.0,3.6,39.0,974.0,991.22,685.68
2016,7,23,13,45,889.0,113.0,3.65,39.0,956.5,973.14,675.27
2016,7,23,14,0,885.0,112.0,3.7,39.0,939.0,951.85,662.91
2016,7,23,14,15,880.0,111.0,3.7,39.0,914.0,926.55,647.76
2016,7,23,14,30,875.0,110.0,3.7,39.0,889.0,898.32,630.76
2016,7,23,14,45,860.0,112.5,3.7,39.0,855.0,862.16,608.62
2016,7,23,15,0,845.0,115.0,3.7,39.0,821.0,824.02,585.09
2016,7,23,15,15,835.0,113.0,3.7,38.5,783.0,783.65,561.11
2016,7,23,15,30,825.0,111.0,3.7,38.0,745.0,741.46,535.56
2016,7,23,15,45,811.0,108.5,3.75,38.0,701.0,695.49,506.18
2016,7,23,16,0,797.0,106.0,3.8,38.0,657.0,646.98,473.82
2016,7,23,16,15,779.5,103.0,3.8,37.5,609.0,595.01,438.1
2016,7,23,16,30,762.0,100.0,3.8,37.0,561.0,542.9,401.19
2016,7,23,16,45,738.5,96.0,3.8,37.0,509.5,486.76,359.45
2016,7,23,17,0,715.0,92.0,3.8,37.0,458.0,431.65,317.31
2016,7,23,17,15,683.5,87.0,3.75,36.5,405.0,372.7,271.77
2016,7,23,17,30,652.0,82.0,3.7,36.0,352.0,316.98,227.35
2016,7,23,17,45,608.0,76.0,3.65,35.5,298.5,259.26,180.7
2016,7,23,18,0,564.0,70.0,3.6,35.0,245.0,206.06,137.12
2016,7,23,18,15,501.5,62.0,3.3,34.5,194.5,152.23,94.29
2016,7,23,18,30,439.0,54.0,3.0,34.0,144.0,105.6,59.16
2016,7,23,18,45,341.5,42.5,2.75,33.5,99.5,60.6,30.1
2016,7,23,19,0,244.0,31.0,2.5,33.0,55.0,27.15,12.82
2016,7,23,19,15,122.0,15.5,2.6,32.5,27.5,12.07,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,12.78,0.0
2016,7,24,6,15,170.5,29.0,2.65,25.5,49.5,22.49,11.19
2016,7,24,6,30,284.0,45.0,2.7,26.0,84.0,54.1,28.94
2016,7,24,6,45,373.0,55.5,2.75,26.5,131.5,93.12,53.99
2016,7,24,7,0,462.0,66.0,2.8,27.0,179.0,141.96,90.08
2016,7,24,7,15,518.0,74.0,2.75,27.5,231.0,191.16,130.11
2016,7,24,7,30,574.0,82.0,2.7,28.0,283.0,246.65,175.99
2016,7,24,7,45,622.0,86.0,2.65,28.5,337.5,301.46,221.44
2016,7,24,8,0,670.0,90.0,2.6,29.0,392.0,361.01,269.7
2016,7,24,8,15,698.0,94.5,2.55,29.5,444.5,416.29,313.65
2016,7,24,8,30,726.0,99.0,2.5,30.0,497.0,474.08,357.97
2016,7,24,8,45,752.5,100.5,2.45,31.0,548.5,528.87,397.91
2016,7,24,9,0,779.0,102.0,2.4,32.0,600.0,584.77,437.09
2016,7,24,9,15,795.0,105.0,2.35,32.5,646.5,636.0,472.4
2016,7,24,9,30,811.0,108.0,2.3,33.0,693.0,686.72,505.69
2016,7,24,9,45,825.0,109.0,2.3,34.0,735.0,731.68,532.32
2016,7,24,10,0,839.0,110.0,2.3,35.0,777.0,776.55,558.31
2016,7,24,10,15,847.5,112.0,2.3,35.5,812.5,816.38,581.67
2016,7,24,10,30,856.0,114.0,2.3,36.0,848.0,854.09,603.37
2016,7,24,10,45,863.0,115.0,2.35,36.5,877.0,887.15,622.26
2016,7,24,11,0,870.0,116.0,2.4,37.0,906.0,917.6,639.42
2016,7,24,11,15,874.5,117.0,2.45,37.0,928.0,942.95,654.67
2016,7,24,11,30,879.0,118.0,2.5,37.0,950.0,965.27,668.12
2016,7,24,11,45,878.0,121.5,2.6,37.5,963.0,981.59,676.98
2016,7,24,12,0,877.0,125.0,2.7,38.0,976.0,994.54,683.86
2016,7,24,12,15,878.0,125.0,2.7,38.0,982.5,1002.62,688.45
2016,7,24,12,30,879.0,125.0,2.7,38.0,989.0,1007.35,691.14
2016,7,24,12,45,876.5,126.5,2.75,38.0,986.5,1006.73,691.14
2016,7,24,13,0,874.0,128.0,2.8,38.0,984.0,1002.77,689.26
2016,7,24,13,15,872.0,127.5,2.8,38.0,974.0,994.02,684.15
2016,7,24,13,30,870.0,127.0,2.8,38.0,964.0,981.97,677.14
2016,7,24,13,45,865.0,126.5,2.85,38.0,946.0,963.76,666.84
2016,7,24,14,0,860.0,126.0,2.9,38.0,928.0,942.47,654.68
2016,7,24,14,15,854.0,124.5,2.9,38.0,903.0,916.29,639.11
2016,7,24,14,30,848.0,123.0,2.9,38.0,878.0,887.32,621.78
2016,7,24,14,45,829.0,128.0,2.9,38.0,843.5,850.9,599.65
2016,7,24,15,0,810.0,133.0,2.9,38.0,809.0,815.48,578.06
2016,7,24,15,15,799.0,130.5,2.9,38.0,771.0,774.66,552.76
2016,7,24,15,30,788.0,128.0,2.9,38.0,733.0,732.19,526.14
2016,7,24,15,45,770.5,126.0,2.9,38.0,689.0,684.13,495.46
2016,7,24,16,0,753.0,124.0,2.9,38.0,645.0,635.46,462.37
2016,7,24,16,15,734.0,120.5,2.9,37.5,597.0,584.01,427.42
2016,7,24,16,30,715.0,117.0,2.9,37.0,549.0,532.31,391.22
2016,7,24,16,45,684.5,114.0,2.95,37.0,497.0,475.62,349.65
2016,7,24,17,0,654.0,111.0,3.0,37.0,445.0,420.79,308.29
2016,7,24,17,15,620.0,104.5,3.0,36.5,392.5,363.23,264.38
2016,7,24,17,30,586.0,98.0,3.0,36.0,340.0,308.56,221.41
2016,7,24,17,45,534.0,91.5,3.0,35.5,287.0,251.61,176.18
2016,7,24,18,0,482.0,85.0,3.0,35.0,234.0,200.19,134.92
2016,7,24,18,15,417.0,74.0,2.85,34.5,184.5,146.99,93.34
2016,7,24,18,30,352.0,63.0,2.7,34.0,135.0,102.14,59.95
2016,7,24,18,45,256.5,48.5,2.55,34.0,92.5,59.64,32.1
2016,7,24,19,0,161.0,34.0,2.4,34.0,50.0,28.37,15.98
2016,7,24,19,15,80.5,17.0,2.45,33.5,25.0,13.35,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,6.88,0.0
2016,7,25,6,15,33.0,29.5,2.05,26.0,34.0,25.85,13.4
2016,7,25,6,30,66.0,52.0,2.0,26.0,61.0,50.41,32.42
2016,7,25,6,45,109.0,76.5,2.0,26.5,99.5,82.8,56.53
2016,7,25,7,0,152.0,101.0,2.0,27.0,138.0,120.69,85.51
2016,7,25,7,15,220.5,112.5,2.0,27.0,181.5,157.74,113.75
2016,7,25,7,30,289.0,124.0,2.0,27.0,225.0,202.79,149.18
2016,7,25,7,45,327.5,142.0,2.0,27.5,274.5,251.24,187.84
2016,7,25,8,0,366.0,160.0,2.0,28.0,324.0,304.88,229.88
2016,7,25,8,15,422.0,174.5,1.9,28.0,387.5,366.32,277.24
2016,7,25,8,30,478.0,189.0,1.8,28.0,451.0,433.22,327.6
2016,7,25,8,45,515.0,193.5,1.75,28.5,500.5,484.71,365.14
2016,7,25,9,0,552.0,198.0,1.7,29.0,550.0,538.83,403.58
2016,7,25,9,15,573.0,205.5,1.6,29.5,595.5,587.61,436.69
2016,7,25,9,30,594.0,213.0,1.5,30.0,641.0,638.33,470.0
2016,7,25,9,45,632.0,206.0,1.4,30.5,686.0,686.34,500.99
2016,7,25,10,0,670.0,199.0,1.3,31.0,731.0,735.48,531.77
2016,7,25,10,15,682.5,202.5,1.35,31.5,766.0,774.78,556.17
2016,7,25,10,30,695.0,206.0,1.4,32.0,801.0,812.73,578.9
2016,7,25,10,45,723.5,196.0,1.45,32.5,835.0,849.75,600.58
2016,7,25,11,0,752.0,186.0,1.5,33.0,869.0,883.47,619.99
2016,7,25,11,15,758.5,188.0,1.65,33.5,891.0,909.35,635.58
2016,7,25,11,30,765.0,190.0,1.8,34.0,913.0,932.68,649.61
2016,7,25,11,45,528.5,332.5,1.95,35.0,836.0,860.03,598.45
2016,7,25,12,0,292.0,475.0,2.1,36.0,759.0,771.99,533.87
2016,7,25,12,15,556.0,318.0,2.2,36.0,863.0,884.49,615.43
2016,7,25,12,30,820.0,161.0,2.3,36.0,967.0,989.94,683.65
2016,7,25,12,45,825.0,157.5,2.45,36.5,966.5,991.78,683.79
2016,7,25,13,0,830.0,154.0,2.6,37.0,966.0,984.81,679.54
2016,7,25,13,15,827.5,153.5,2.7,37.0,957.0,975.89,675.19
2016,7,25,13,30,825.0,153.0,2.8,37.0,948.0,963.86,668.95
2016,7,25,13,45,824.0,150.5,2.9,37.5,931.0,948.23,659.13
2016,7,25,14,0,823.0,148.0,3.0,38.0,914.0,929.51,647.44
2016,7,25,14,15,816.5,146.0,3.1,38.0,889.0,907.19,634.84
2016,7,25,14,30,810.0,144.0,3.2,38.0,864.0,877.85,617.72
2016,7,25,14,45,410.5,190.0,3.35,38.0,555.0,555.19,402.49
2016,7,25,15,0,11.0,236.0,3.5,38.0,246.0,238.74,170.31
2016,7,25,15,15,371.5,196.0,3.6,37.5,481.0,498.46,366.78
2016,7,25,15,30,732.0,156.0,3.7,37.0,716.0,718.49,524.0
2016,7,25,15,45,414.5,235.0,3.8,36.5,548.5,536.19,392.97
2016,7,25,16,0,97.0,314.0,3.9,36.0,381.0,372.69,272.03
2016,7,25,16,15,69.0,277.5,4.0,35.5,324.0,314.16,230.88
2016,7,25,16,30,41.0,241.0,4.1,35.0,267.0,258.37,190.64
2016,7,25,16,45,25.5,205.0,4.2,35.0,220.5,211.53,156.22
2016,7,25,17,0,10.0,169.0,4.3,35.0,174.0,167.87,123.75
2016,7,25,17,15,5.0,88.0,4.25,34.0,90.5,87.16,62.62
2016,7,25,17,30,0.0,7.0,4.2,33.0,7.0,6.75,0.0
2016,7,25,17,45,0.0,5.5,4.2,32.5,5.5,5.3,0.0
2016,7,25,18,0,0.0,4.0,4.2,32.0,4.0,3.86,0.0
2016,7,25,18,15,0.0,3.0,4.05,31.5,3.0,2.89,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.93,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.96,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.0,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,24.0,7.0,6.88,0.0
2016,7,26,6,15,62.0,29.5,2.25,24.0,37.5,25.8,13.21
2016,7,26,6,30,115.0,52.0,2.3,24.0,68.0,51.89,32.44
2016,7,26,6,45,178.5,74.0,2.4,24.5,111.0,87.65,58.04
2016,7,26,7,0,242.0,96.0,2.5,25.0,154.0,131.17,90.98
2016,7,26,7,15,149.0,114.0,2.5,25.0,153.0,142.63,105.1
2016,7,26,7,30,56.0,132.0,2.5,25.0,152.0,142.48,108.52
2016,7,26,7,45,31.0,139.5,2.55,25.5,150.5,145.04,110.96
2016,7,26,8,0,6.0,147.0,2.6,26.0,149.0,144.09,110.01
2016,7,26,8,15,30.5,185.0,2.6,26.5,201.0,193.16,147.79
2016,7,26,8,30,55.0,223.0,2.6,27.0,253.0,244.69,186.79
2016,7,26,8,45,81.5,254.5,2.65,27.5,304.0,293.77,223.37
2016,7,26,9,0,108.0,286.0,2.7,28.0,355.0,345.55,261.38
2016,7,26,9,15,125.5,312.0,2.7,28.0,398.0,390.9,294.39
2016,7,26,9,30,143.0,338.0,2.7,28.0,441.0,435.54,326.47
2016,7,26,9,45,129.0,358.0,2.75,28.5,455.5,451.87,336.52
2016,7,26,10,0,115.0,378.0,2.8,29.0,470.0,466.72,345.45
2016,7,26,10,15,125.0,399.0,2.8,29.0,503.0,501.0,369.33
2016,7,26,10,30,135.0,420.0,2.8,29.0,536.0,535.62,393.13
2016,7,26,10,45,135.0,436.0,2.8,29.5,555.5,556.56,406.15
2016,7,26,11,0,135.0,452.0,2.8,30.0,575.0,577.03,418.79
2016,7,26,11,15,204.0,458.0,2.8,30.0,648.5,651.85,471.55
2016,7,26,11,30,273.0,464.0,2.8,30.0,722.0,733.47,527.47
2016,7,26,11,45,253.0,476.5,2.8,30.5,719.0,731.62,523.59
2016,7,26,12,0,233.0,489.0,2.8,31.0,716.0,723.27,516.12
2016,7,26,12,15,498.5,343.5,2.8,31.0,831.5,853.23,611.0
2016,7,26,12,30,764.0,198.0,2.8,31.0,947.0,971.38,690.88
2016,7,26,12,45,766.0,196.0,2.8,31.0,946.0,971.74,690.06
2016,7,26,13,0,768.0,194.0,2.8,31.0,945.0,969.08,688.46
2016,7,26,13,15,765.5,193.5,2.8,30.5,935.5,960.41,684.56
2016,7,26,13,30,763.0,193.0,2.8,30.0,926.0,948.78,678.89
2016,7,26,13,45,762.5,188.5,2.85,30.0,910.0,932.2,669.15
2016,7,26,14,0,762.0,184.0,2.9,30.0,894.0,912.71,657.57
2016,7,26,14,15,615.0,271.5,2.9,30.0,834.5,849.7,615.45
2016,7,26,14,30,468.0,359.0,2.9,30.0,775.0,787.25,570.0
2016,7,26,14,45,493.5,333.5,2.9,30.0,758.0,769.18,559.86
2016,7,26,15,0,519.0,308.0,2.9,30.0,741.0,747.83,547.05
2016,7,26,15,15,369.5,335.0,2.85,29.5,635.5,631.86,465.79
2016,7,26,15,30,220.0,362.0,2.8,29.0,530.0,526.37,390.1
2016,7,26,15,45,413.0,279.5,2.8,29.0,572.0,578.95,433.08
2016,7,26,16,0,606.0,197.0,2.8,29.0,614.0,609.27,458.26
2016,7,26,16,15,628.5,168.0,2.75,29.0,572.5,565.03,426.73
2016,7,26,16,30,651.0,139.0,2.7,29.0,531.0,517.09,391.98
2016,7,26,16,45,467.5,171.5,2.7,29.0,440.0,416.67,316.0
2016,7,26,17,0,284.0,204.0,2.7,29.0,349.0,333.84,252.77
2016,7,26,17,15,273.5,180.5,2.6,28.5,307.0,289.86,219.26
2016,7,26,17,30,263.0,157.0,2.5,28.0,265.0,246.78,185.46
2016,7,26,17,45,357.0,123.0,2.4,28.0,245.5,226.78,166.13
2016,7,26,18,0,451.0,89.0,2.3,28.0,226.0,194.92,135.42
2016,7,26,18,15,385.0,77.0,2.1,27.5,177.5,143.26,94.18
2016,7,26,18,30,319.0,65.0,1.9,27.0,129.0,99.25,60.76
2016,7,26,18,45,233.0,49.0,1.7,26.5,87.5,58.05,32.8
2016,7,26,19,0,147.0,33.0,1.5,26.0,46.0,27.02,15.31
2016,7,26,19,15,73.5,16.5,1.5,25.5,23.0,16.22,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,22.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,5.9,0.0
2016,7,27,6,15,47.0,29.5,0.8,23.5,36.0,25.74,12.88
2016,7,27,6,30,92.0,53.0,1.0,24.0,66.0,52.32,33.45
2016,7,27,6,45,158.5,75.5,1.2,24.5,109.0,86.61,57.96
2016,7,27,7,0,225.0,98.0,1.4,25.0,152.0,129.93,90.49
2016,7,27,7,15,197.0,116.0,1.45,25.5,172.0,155.37,113.14
2016,7,27,7,30,169.0,134.0,1.5,26.0,192.0,177.14,132.37
2016,7,27,7,45,84.5,116.0,1.55,26.5,145.0,141.74,106.84
2016,7,27,8,0,0.0,98.0,1.6,27.0,98.0,94.69,70.46
2016,7,27,8,15,105.0,166.0,1.6,27.5,223.0,210.2,160.28
2016,7,27,8,30,210.0,234.0,1.6,28.0,348.0,336.23,254.98
2016,7,27,8,45,139.0,253.5,1.65,28.5,332.5,327.12,246.55
2016,7,27,9,0,68.0,273.0,1.7,29.0,317.0,308.34,230.86
2016,7,27,9,15,96.5,304.0,1.75,29.0,371.5,361.49,269.91
2016,7,27,9,30,125.0,335.0,1.8,29.0,426.0,419.99,311.9
2016,7,27,9,45,187.5,354.0,1.85,29.5,498.5,491.93,362.94
2016,7,27,10,0,250.0,373.0,1.9,30.0,571.0,571.93,418.27
2016,7,27,10,15,254.5,391.5,2.0,30.0,601.5,604.41,439.84
2016,7,27,10,30,259.0,410.0,2.1,30.0,632.0,636.41,461.24
2016,7,27,10,45,250.0,428.0,2.25,30.5,648.0,655.31,472.64
2016,7,27,11,0,241.0,446.0,2.4,31.0,664.0,668.47,480.26
2016,7,27,11,15,333.5,425.0,2.5,31.0,735.0,745.32,534.22
2016,7,27,11,30,426.0,404.0,2.6,31.0,806.0,824.24,588.23
2016,7,27,11,45,313.5,449.0,2.75,31.0,747.0,763.32,544.8
2016,7,27,12,0,201.0,494.0,2.9,31.0,688.0,696.97,497.83
2016,7,27,12,15,311.0,463.5,2.95,31.0,767.0,782.87,558.93
2016,7,27,12,30,421.0,433.0,3.0,31.0,846.0,867.57,617.1
2016,7,27,12,45,539.5,354.0,3.15,31.0,882.5,907.83,647.9
2016,7,27,13,0,658.0,275.0,3.3,31.0,919.0,944.92,676.89
2016,7,27,13,15,655.0,274.0,3.35,31.0,909.5,935.86,671.19
2016,7,27,13,30,652.0,273.0,3.4,31.0,900.0,924.19,664.19
2016,7,27,13,45,651.0,268.0,3.45,31.0,883.5,907.95,654.4
2016,7,27,14,0,650.0,263.0,3.5,31.0,867.0,889.19,642.96
2016,7,27,14,15,641.5,260.0,3.5,31.0,843.0,863.05,626.17
2016,7,27,14,30,633.0,257.0,3.5,31.0,819.0,834.92,608.0
2016,7,27,14,45,562.0,286.0,3.5,31.0,771.0,781.64,570.96
2016,7,27,15,0,491.0,315.0,3.5,31.0,723.0,731.56,535.77
2016,7,27,15,15,561.5,261.5,3.45,30.5,707.5,715.91,529.04
2016,7,27,15,30,632.0,208.0,3.4,30.0,692.0,694.66,517.82
2016,7,27,15,45,615.0,202.0,3.35,30.0,649.5,648.88,485.74
2016,7,27,16,0,598.0,196.0,3.3,30.0,607.0,602.87,453.07
2016,7,27,16,15,574.5,189.5,3.15,30.0,560.0,550.83,415.19
2016,7,27,16,30,551.0,183.0,3.0,30.0,513.0,501.25,378.37
2016,7,27,16,45,524.5,173.0,2.85,30.0,464.0,447.86,338.09
2016,7,27,17,0,498.0,163.0,2.7,30.0,415.0,396.25,298.31
2016,7,27,17,15,458.5,152.5,2.3,29.5,364.0,340.81,255.13
2016,7,27,17,30,419.0,142.0,1.9,29.0,313.0,289.11,214.11
2016,7,27,17,45,373.5,127.5,1.55,28.5,263.0,235.8,171.6
2016,7,27,18,0,328.0,113.0,1.2,28.0,213.0,187.27,132.67
2016,7,27,18,15,261.5,96.5,1.1,27.5,165.5,138.64,95.03
2016,7,27,18,30,195.0,80.0,1.0,27.0,118.0,97.74,64.56
2016,7,27,18,45,123.5,57.5,0.9,27.0,78.5,59.13,37.13
2016,7,27,19,0,52.0,35.0,0.8,27.0,39.0,30.65,17.8
2016,7,27,19,15,26.0,17.5,0.8,26.5,19.5,17.2,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,9.0,8.85,0.0
2016,7,28,6,15,101.0,28.5,2.4,24.0,40.5,23.71,10.98
2016,7,28,6,30,188.0,48.0,2.5,24.0,72.0,50.89,29.58
2016,7,28,6,45,150.5,69.0,2.7,24.5,94.5,79.86,52.9
2016,7,28,7,0,113.0,90.0,2.9,25.0,117.0,103.89,74.31
2016,7,28,7,15,139.0,112.0,2.95,25.0,153.5,138.35,102.09
2016,7,28,7,30,165.0,134.0,3.0,25.0,190.0,175.93,132.53
2016,7,28,7,45,118.5,157.0,3.15,25.5,201.5,192.42,147.16
2016,7,28,8,0,72.0,180.0,3.3,26.0,213.0,202.67,155.72
2016,7,28,8,15,109.0,208.5,3.25,26.5,264.5,252.97,194.3
2016,7,28,8,30,146.0,237.0,3.2,27.0,316.0,306.42,234.7
2016,7,28,8,45,211.5,255.5,3.2,27.5,383.0,370.01,282.49
2016,7,28,9,0,277.0,274.0,3.2,28.0,450.0,442.12,335.74
2016,7,28,9,15,519.0,201.0,3.1,28.5,562.0,547.58,415.78
2016,7,28,9,30,761.0,128.0,3.0,29.0,674.0,671.63,506.83
2016,7,28,9,45,778.5,129.0,2.9,29.5,716.5,718.79,536.62
2016,7,28,10,0,796.0,130.0,2.8,30.0,759.0,765.12,565.24
2016,7,28,10,15,806.0,132.0,2.75,30.0,795.0,805.15,590.52
2016,7,28,10,30,816.0,134.0,2.7,30.0,831.0,843.28,614.28
2016,7,28,10,45,825.0,135.0,2.7,30.5,860.5,874.04,632.06
2016,7,28,11,0,834.0,136.0,2.7,31.0,890.0,905.43,650.13
2016,7,28,11,15,839.0,137.5,2.75,31.0,912.5,931.0,666.04
2016,7,28,11,30,844.0,139.0,2.8,31.0,935.0,953.67,680.15
2016,7,28,11,45,849.5,138.0,2.85,31.5,950.0,971.36,689.77
2016,7,28,12,0,855.0,137.0,2.9,32.0,965.0,985.96,697.5
2016,7,28,12,15,856.5,137.5,2.95,32.0,971.5,994.88,703.16
2016,7,28,12,30,858.0,138.0,3.0,32.0,978.0,1000.52,706.92
2016,7,28,12,45,857.5,137.5,3.1,32.0,976.0,999.89,707.25
2016,7,28,13,0,857.0,137.0,3.2,32.0,974.0,995.98,705.65
2016,7,28,13,15,855.0,136.5,3.25,32.0,964.5,987.29,700.76
2016,7,28,13,30,853.0,136.0,3.3,32.0,955.0,975.35,693.91
2016,7,28,13,45,629.0,267.5,3.4,32.0,865.5,886.55,636.87
2016,7,28,14,0,405.0,399.0,3.5,32.0,776.0,792.67,568.87
2016,7,28,14,15,306.0,419.0,3.55,32.0,699.5,707.61,510.45
2016,7,28,14,30,207.0,439.0,3.6,32.0,623.0,625.63,452.82
2016,7,28,14,45,387.0,363.5,3.7,32.0,691.0,703.29,512.71
2016,7,28,15,0,567.0,288.0,3.8,32.0,759.0,768.37,562.12
2016,7,28,15,15,390.0,324.5,3.8,31.5,641.5,638.02,469.93
2016,7,28,15,30,213.0,361.0,3.8,31.0,524.0,520.3,384.81
2016,7,28,15,45,200.0,339.0,3.85,31.0,485.0,479.29,356.48
2016,7,28,16,0,187.0,317.0,3.9,31.0,446.0,438.91,327.89
2016,7,28,16,15,257.5,280.5,3.85,30.5,443.5,439.59,330.87
2016,7,28,16,30,328.0,244.0,3.8,30.0,441.0,430.35,325.77
2016,7,28,16,45,252.0,230.0,3.8,29.5,372.5,358.71,272.34
2016,7,28,17,0,176.0,216.0,3.8,29.0,304.0,293.23,223.03
2016,7,28,17,15,170.5,190.5,3.65,28.5,268.0,255.56,194.36
2016,7,28,17,30,165.0,165.0,3.5,28.0,232.0,218.41,165.36
2016,7,28,17,45,152.0,141.0,3.35,28.0,195.0,180.99,135.41
2016,7,28,18,0,139.0,117.0,3.2,28.0,158.0,145.09,106.36
2016,7,28,18,15,117.0,94.0,3.0,27.5,124.0,110.08,78.46
2016,7,28,18,30,95.0,71.0,2.8,27.0,90.0,77.86,53.04
2016,7,28,18,45,60.0,50.0,2.6,26.5,60.5,49.49,31.69
2016,7,28,19,0,25.0,29.0,2.4,26.0,31.0,26.88,14.76
2016,7,28,19,15,12.5,14.5,2.4,25.5,15.5,14.25,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,8.85,0.0
2016,7,29,6,15,110.0,27.5,1.95,24.0,40.5,22.92,10.01
2016,7,29,6,30,205.0,46.0,2.1,24.0,72.0,49.79,28.25
2016,7,29,6,45,290.0,60.0,2.25,24.5,117.5,86.14,52.22
2016,7,29,7,0,375.0,74.0,2.4,25.0,163.0,132.56,86.58
2016,7,29,7,15,435.5,84.5,2.45,25.0,213.5,180.08,125.1
2016,7,29,7,30,496.0,95.0,2.5,25.0,264.0,234.46,170.19
2016,7,29,7,45,540.5,102.5,2.6,25.5,317.0,288.15,214.9
2016,7,29,8,0,585.0,110.0,2.7,26.0,370.0,345.34,261.68
2016,7,29,8,15,422.5,168.0,2.7,26.0,368.5,360.03,275.82
2016,7,29,8,30,260.0,226.0,2.7,26.0,367.0,355.73,272.96
2016,7,29,8,45,162.0,248.0,2.75,26.5,339.0,334.88,256.1
2016,7,29,9,0,64.0,270.0,2.8,27.0,311.0,303.1,229.99
2016,7,29,9,15,125.0,302.5,2.75,27.0,390.0,381.61,289.1
2016,7,29,9,30,186.0,335.0,2.7,27.0,469.0,463.4,349.1
2016,7,29,9,45,116.5,336.0,2.7,27.5,421.5,421.2,315.43
2016,7,29,10,0,47.0,337.0,2.7,28.0,374.0,369.25,274.8
2016,7,29,10,15,39.5,340.0,2.65,28.0,372.5,368.23,273.49
2016,7,29,10,30,32.0,343.0,2.6,28.0,371.0,366.53,271.5
2016,7,29,10,45,24.0,315.0,2.55,28.5,336.5,332.8,245.94
2016,7,29,11,0,16.0,287.0,2.5,29.0,302.0,294.74,217.32
2016,7,29,11,15,179.0,362.0,2.35,29.0,531.0,532.55,392.22
2016,7,29,11,30,342.0,437.0,2.2,29.0,760.0,773.56,556.25
2016,7,29,11,45,261.0,465.5,2.1,29.5,714.0,729.35,520.53
2016,7,29,12,0,180.0,494.0,2.0,30.0,668.0,676.77,481.55
2016,7,29,12,15,312.0,464.5,1.85,30.5,769.0,785.56,555.14
2016,7,29,12,30,444.0,435.0,1.7,31.0,870.0,893.35,623.63
2016,7,29,12,45,652.5,284.5,1.6,31.5,922.5,952.03,664.35
2016,7,29,13,0,861.0,134.0,1.5,32.0,975.0,997.29,689.42
2016,7,29,13,15,626.0,278.0,1.45,32.0,886.0,911.81,635.15
2016,7,29,13,30,391.0,422.0,1.4,32.0,797.0,813.73,566.41
2016,7,29,13,45,316.5,441.5,1.4,32.0,741.5,754.97,528.2
2016,7,29,14,0,242.0,461.0,1.4,32.0,686.0,692.67,486.74
2016,7,29,14,15,289.5,435.5,1.5,32.0,697.0,709.19,500.74
2016,7,29,14,30,337.0,410.0,1.6,32.0,708.0,717.66,508.86
2016,7,29,14,45,352.0,376.0,1.7,32.5,677.5,685.63,488.93
2016,7,29,15,0,367.0,342.0,1.8,33.0,647.0,651.53,467.65
2016,7,29,15,15,561.5,244.0,1.9,33.0,684.5,698.62,505.68
2016,7,29,15,30,756.0,146.0,2.0,33.0,722.0,725.89,528.59
2016,7,29,15,45,748.5,138.5,2.1,33.0,680.0,680.55,499.13
2016,7,29,16,0,741.0,131.0,2.2,33.0,638.0,633.79,467.78
2016,7,29,16,15,721.5,127.0,2.25,32.5,590.0,581.76,432.29
2016,7,29,16,30,702.0,123.0,2.3,32.0,542.0,529.8,395.67
2016,7,29,16,45,682.0,115.5,2.35,32.0,491.5,474.54,354.73
2016,7,29,17,0,662.0,108.0,2.4,32.0,441.0,420.1,313.1
2016,7,29,17,15,628.0,102.0,2.15,31.5,388.0,362.44,267.94
2016,7,29,17,30,594.0,96.0,1.9,31.0,335.0,307.67,223.88
2016,7,29,17,45,551.0,87.0,1.7,30.5,282.5,250.46,177.41
2016,7,29,18,0,508.0,78.0,1.5,30.0,230.0,197.78,134.1
2016,7,29,18,15,441.5,68.0,1.4,29.0,180.0,144.65,92.15
2016,7,29,18,30,375.0,58.0,1.3,28.0,130.0,98.6,57.58
2016,7,29,18,45,279.0,43.5,1.25,27.5,87.5,55.13,29.02
2016,7,29,19,0,183.0,29.0,1.2,27.0,45.0,23.05,11.55
2016,7,29,19,15,91.5,14.5,1.2,26.5,22.5,14.25,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.0,1.9,22.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,8.0,2.1,23.0,9.0,7.86,0.0
2016,7,30,6,15,115.5,26.5,2.25,23.5,40.5,20.69,8.08
2016,7,30,6,30,213.0,45.0,2.4,24.0,72.0,49.12,27.52
2016,7,30,6,45,312.0,57.5,2.6,24.5,119.0,86.03,51.23
2016,7,30,7,0,411.0,70.0,2.8,25.0,166.0,134.63,86.78
2016,7,30,7,15,471.0,79.5,2.8,25.5,217.5,184.02,126.8
2016,7,30,7,30,531.0,89.0,2.8,26.0,269.0,239.43,172.61
2016,7,30,7,45,583.0,93.5,2.85,26.5,324.0,293.78,217.88
2016,7,30,8,0,635.0,98.0,2.9,27.0,379.0,353.43,266.62
2016,7,30,8,15,665.5,103.5,2.85,27.5,432.0,409.2,311.35
2016,7,30,8,30,696.0,109.0,2.8,28.0,485.0,467.22,356.35
2016,7,30,8,45,723.5,111.0,2.75,28.5,536.5,521.99,397.57
2016,7,30,9,0,751.0,113.0,2.7,29.0,588.0,578.22,438.51
2016,7,30,9,15,768.0,116.5,2.65,29.5,634.5,629.62,474.62
2016,7,30,9,30,785.0,120.0,2.6,30.0,681.0,680.65,509.37
2016,7,30,9,45,802.0,120.5,2.55,30.5,724.0,728.0,539.08
2016,7,30,10,0,819.0,121.0,2.5,31.0,767.0,774.41,567.55
2016,7,30,10,15,828.5,123.5,2.5,31.5,803.0,812.97,590.6
2016,7,30,10,30,838.0,126.0,2.5,32.0,839.0,851.63,613.45
2016,7,30,10,45,849.0,125.0,2.5,32.5,869.5,885.9,633.17
2016,7,30,11,0,860.0,124.0,2.5,33.0,900.0,917.83,651.21
2016,7,30,11,15,864.5,125.0,2.55,33.0,922.0,943.09,666.68
2016,7,30,11,30,869.0,126.0,2.6,33.0,944.0,965.34,680.33
2016,7,30,11,45,882.5,119.5,2.65,33.5,961.0,985.76,691.49
2016,7,30,12,0,896.0,113.0,2.7,34.0,978.0,1003.18,700.81
2016,7,30,12,15,897.0,113.0,2.8,34.0,984.5,1011.47,706.43
2016,7,30,12,30,898.0,113.0,2.9,34.0,991.0,1016.3,710.09
2016,7,30,12,45,898.5,112.5,3.0,34.5,989.5,1016.66,709.64
2016,7,30,13,0,899.0,112.0,3.1,35.0,988.0,1013.55,707.15
2016,7,30,13,15,897.0,111.5,3.15,35.0,978.0,1004.47,702.13
2016,7,30,13,30,895.0,111.0,3.2,35.0,968.0,991.97,695.1
2016,7,30,13,45,891.0,110.5,3.3,35.0,950.5,974.16,685.17
2016,7,30,14,0,887.0,110.0,3.4,35.0,933.0,953.11,673.21
2016,7,30,14,15,882.0,108.5,3.45,35.0,907.5,927.0,657.68
2016,7,30,14,30,877.0,107.0,3.5,35.0,882.0,897.93,640.23
2016,7,30,14,45,868.5,106.0,3.55,35.0,849.5,863.53,619.21
2016,7,30,15,0,860.0,105.0,3.6,35.0,817.0,826.71,596.47
2016,7,30,15,15,850.0,103.0,3.65,34.5,778.5,785.46,571.74
2016,7,30,15,30,840.0,101.0,3.7,34.0,740.0,742.33,545.35
2016,7,30,15,45,825.5,99.5,3.75,34.0,695.5,694.83,514.43
2016,7,30,16,0,811.0,98.0,3.8,34.0,651.0,646.29,481.77
2016,7,30,16,15,793.5,95.0,3.75,33.5,602.5,594.22,445.14
2016,7,30,16,30,776.0,92.0,3.7,33.0,554.0,541.08,406.66
2016,7,30,16,45,750.5,89.0,3.7,33.0,502.0,483.86,363.32
2016,7,30,17,0,725.0,86.0,3.7,33.0,450.0,427.88,319.67
2016,7,30,17,15,693.0,81.5,3.45,32.5,396.0,369.26,273.2
2016,7,30,17,30,661.0,77.0,3.2,32.0,342.0,312.33,226.83
2016,7,30,17,45,614.0,71.5,3.0,31.5,288.5,253.58,178.49
2016,7,30,18,0,567.0,66.0,2.8,31.0,235.0,199.72,133.69
2016,7,30,18,15,500.0,58.0,2.55,30.0,184.0,145.0,89.97
2016,7,30,18,30,433.0,50.0,2.3,29.0,133.0,98.09,54.65
2016,7,30,18,45,328.5,38.5,2.1,28.5,89.5,53.53,26.17
2016,7,30,19,0,224.0,27.0,1.9,28.0,46.0,21.4,9.99
2016,7,30,19,15,112.0,13.5,1.9,27.5,23.0,13.27,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
