Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,24.0,9.0,8.85,0.0
2016,7,31,6,15,150.0,24.5,3.4,24.0,41.5,19.07,6.51
2016,7,31,6,30,270.0,40.0,3.5,24.0,74.0,47.22,24.49
2016,7,31,6,45,382.5,48.5,3.65,24.5,123.0,85.5,47.94
2016,7,31,7,0,495.0,57.0,3.8,25.0,172.0,136.66,85.02
2016,7,31,7,15,552.5,64.0,3.8,25.5,224.5,187.18,126.67
2016,7,31,7,30,610.0,71.0,3.8,26.0,277.0,244.18,174.7
2016,7,31,7,45,660.5,73.0,3.85,26.5,332.5,300.04,222.1
2016,7,31,8,0,711.0,75.0,3.9,27.0,388.0,361.66,273.27
2016,7,31,8,15,738.0,79.0,3.9,27.5,441.5,418.35,319.61
2016,7,31,8,30,765.0,83.0,3.9,28.0,495.0,476.79,365.79
2016,7,31,8,45,784.0,86.5,3.95,28.5,545.5,531.65,407.94
2016,7,31,9,0,803.0,90.0,4.0,29.0,596.0,586.82,448.98
2016,7,31,9,15,818.0,92.5,4.0,29.5,643.0,637.55,485.54
2016,7,31,9,30,833.0,95.0,4.0,30.0,690.0,688.1,519.75
2016,7,31,9,45,845.5,96.5,4.05,30.5,732.0,734.81,550.03
2016,7,31,10,0,858.0,98.0,4.1,31.0,774.0,780.1,578.89
2016,7,31,10,15,867.0,100.0,4.1,31.5,810.0,821.32,604.4
2016,7,31,10,30,876.0,102.0,4.1,32.0,846.0,860.38,628.14
2016,7,31,10,45,883.0,102.5,4.15,32.5,875.5,893.77,648.09
2016,7,31,11,0,890.0,103.0,4.2,33.0,905.0,924.47,666.16
2016,7,31,11,15,894.5,104.0,4.2,33.0,927.5,950.46,682.2
2016,7,31,11,30,899.0,105.0,4.2,33.0,950.0,973.34,696.26
2016,7,31,11,45,903.5,104.0,4.25,33.5,965.0,990.97,705.81
2016,7,31,12,0,908.0,103.0,4.3,34.0,980.0,1005.26,713.3
2016,7,31,12,15,909.0,103.0,4.35,34.0,986.0,1013.65,718.59
2016,7,31,12,30,910.0,103.0,4.4,34.0,992.0,1018.53,721.79
2016,7,31,12,45,908.5,104.0,4.45,34.5,990.0,1018.39,720.45
2016,7,31,13,0,907.0,105.0,4.5,35.0,988.0,1014.73,717.02
2016,7,31,13,15,905.0,104.5,4.55,35.0,978.0,1005.56,711.69
2016,7,31,13,30,903.0,104.0,4.6,35.0,968.0,992.93,704.27
2016,7,31,13,45,897.5,104.5,4.65,35.0,949.5,974.52,693.22
2016,7,31,14,0,892.0,105.0,4.7,35.0,931.0,952.89,680.17
2016,7,31,14,15,886.5,104.0,4.7,35.0,906.0,926.66,663.92
2016,7,31,14,30,881.0,103.0,4.7,35.0,881.0,897.48,645.75
2016,7,31,14,45,859.5,110.0,4.7,35.0,845.5,859.72,621.85
2016,7,31,15,0,838.0,117.0,4.7,35.0,810.0,820.35,596.75
2016,7,31,15,15,827.5,115.0,4.7,35.0,771.5,779.45,570.44
2016,7,31,15,30,817.0,113.0,4.7,35.0,733.0,736.76,542.64
2016,7,31,15,45,799.5,112.0,4.75,35.0,688.5,689.93,511.95
2016,7,31,16,0,782.0,111.0,4.8,35.0,644.0,640.66,477.92
2016,7,31,16,15,763.5,107.5,4.8,34.5,595.5,587.84,440.71
2016,7,31,16,30,745.0,104.0,4.8,34.0,547.0,535.0,402.38
2016,7,31,16,45,717.5,101.0,4.8,33.5,494.5,478.25,359.94
2016,7,31,17,0,690.0,98.0,4.8,33.0,442.0,422.38,316.86
2016,7,31,17,15,656.5,92.5,4.65,32.5,389.0,363.86,270.39
2016,7,31,17,30,623.0,87.0,4.5,32.0,336.0,308.14,224.92
2016,7,31,17,45,572.0,80.5,4.35,32.0,282.0,249.34,176.31
2016,7,31,18,0,521.0,74.0,4.2,32.0,228.0,195.97,131.96
2016,7,31,18,15,451.5,64.5,4.05,31.0,177.5,142.09,89.32
2016,7,31,18,30,382.0,55.0,3.9,30.0,127.0,96.37,55.2
2016,7,31,18,45,274.0,42.0,3.75,29.5,84.5,52.74,27.19
2016,7,31,19,0,166.0,29.0,3.6,29.0,42.0,22.61,10.45
2016,7,31,19,15,83.0,14.5,3.7,28.5,21.0,14.25,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,65.0,25.0,3.45,23.5,33.0,20.91,7.12
2016,8,1,6,30,130.0,50.0,3.6,24.0,66.0,50.11,30.53
2016,8,1,6,45,259.5,62.5,3.75,24.5,115.0,84.62,52.23
2016,8,1,7,0,389.0,75.0,3.9,25.0,164.0,135.17,88.12
2016,8,1,7,15,453.0,85.0,3.95,25.5,216.5,183.86,127.4
2016,8,1,7,30,517.0,95.0,4.0,26.0,269.0,240.87,174.43
2016,8,1,7,45,586.5,95.5,4.1,27.0,327.0,296.55,220.18
2016,8,1,8,0,656.0,96.0,4.2,28.0,385.0,359.52,271.1
2016,8,1,8,15,687.0,101.0,4.25,28.5,439.0,416.27,317.02
2016,8,1,8,30,718.0,106.0,4.3,29.0,493.0,475.28,363.34
2016,8,1,8,45,748.5,107.0,4.35,29.5,546.0,532.29,406.89
2016,8,1,9,0,779.0,108.0,4.4,30.0,599.0,590.34,449.97
2016,8,1,9,15,796.0,111.5,4.4,30.5,646.5,643.15,487.83
2016,8,1,9,30,813.0,115.0,4.4,31.0,694.0,695.53,524.06
2016,8,1,9,45,828.5,116.0,4.4,32.0,737.5,743.52,553.87
2016,8,1,10,0,844.0,117.0,4.4,33.0,781.0,788.31,580.87
2016,8,1,10,15,854.0,119.0,4.4,33.0,818.0,829.89,607.66
2016,8,1,10,30,864.0,121.0,4.4,33.0,855.0,869.4,632.87
2016,8,1,10,45,872.5,121.5,4.4,33.5,885.5,903.79,653.17
2016,8,1,11,0,881.0,122.0,4.4,34.0,916.0,935.6,671.63
2016,8,1,11,15,886.0,123.5,4.4,34.5,939.0,962.36,686.69
2016,8,1,11,30,891.0,125.0,4.4,35.0,962.0,986.05,699.72
2016,8,1,11,45,895.5,124.5,4.45,35.5,977.0,1004.05,709.38
2016,8,1,12,0,900.0,124.0,4.5,36.0,992.0,1018.74,717.01
2016,8,1,12,15,901.0,124.5,4.5,36.0,998.5,1027.55,722.24
2016,8,1,12,30,902.0,125.0,4.5,36.0,1005.0,1032.88,725.41
2016,8,1,12,45,903.0,123.5,4.5,36.5,1003.5,1032.72,723.75
2016,8,1,13,0,904.0,122.0,4.5,37.0,1002.0,1029.05,720.05
2016,8,1,13,15,902.0,121.5,4.5,37.0,991.5,1019.89,714.53
2016,8,1,13,30,900.0,121.0,4.5,37.0,981.0,1007.27,706.97
2016,8,1,13,45,897.5,119.5,4.5,37.0,963.0,989.75,696.41
2016,8,1,14,0,895.0,118.0,4.5,37.0,945.0,968.92,683.83
2016,8,1,14,15,889.0,116.5,4.5,37.0,919.0,941.61,667.14
2016,8,1,14,30,883.0,115.0,4.5,37.0,893.0,911.37,648.57
2016,8,1,14,45,876.0,112.5,4.5,37.0,860.5,876.47,626.91
2016,8,1,15,0,869.0,110.0,4.5,37.0,828.0,839.03,603.48
2016,8,1,15,15,858.5,108.0,4.45,36.5,788.5,796.94,577.81
2016,8,1,15,30,848.0,106.0,4.4,36.0,749.0,752.98,550.56
2016,8,1,15,45,835.0,103.0,4.4,36.0,704.0,704.57,518.94
2016,8,1,16,0,822.0,100.0,4.4,36.0,659.0,655.95,486.09
2016,8,1,16,15,804.0,97.0,4.35,35.5,609.5,602.02,448.34
2016,8,1,16,30,786.0,94.0,4.3,35.0,560.0,547.94,409.35
2016,8,1,16,45,762.5,90.0,4.3,35.0,507.0,490.13,365.74
2016,8,1,17,0,739.0,86.0,4.3,35.0,454.0,433.34,321.63
2016,8,1,17,15,706.5,81.5,4.0,34.5,399.5,373.66,274.51
2016,8,1,17,30,674.0,77.0,3.7,34.0,345.0,315.74,227.52
2016,8,1,17,45,626.5,71.5,3.4,33.5,290.0,256.06,178.62
2016,8,1,18,0,579.0,66.0,3.1,33.0,235.0,201.34,133.34
2016,8,1,18,15,509.0,58.0,2.9,32.0,183.0,145.44,89.1
2016,8,1,18,30,439.0,50.0,2.7,31.0,131.0,97.72,53.65
2016,8,1,18,45,324.5,38.5,2.5,30.0,87.0,52.45,25.46
2016,8,1,19,0,210.0,27.0,2.3,29.0,43.0,21.02,8.93
2016,8,1,19,15,105.0,13.5,2.5,28.5,21.5,13.27,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,113.5,21.5,2.55,23.5,35.5,16.66,3.99
2016,8,2,6,30,227.0,43.0,2.8,24.0,71.0,47.49,25.91
2016,8,2,6,45,346.0,52.5,3.1,24.5,120.0,84.41,48.54
2016,8,2,7,0,465.0,62.0,3.4,25.0,169.0,135.98,85.59
2016,8,2,7,15,525.0,70.0,3.45,25.5,221.5,186.28,126.73
2016,8,2,7,30,585.0,78.0,3.5,26.0,274.0,243.41,174.53
2016,8,2,7,45,642.0,80.0,3.55,27.0,331.0,300.15,221.8
2016,8,2,8,0,699.0,82.0,3.6,28.0,388.0,362.67,272.74
2016,8,2,8,15,727.5,86.0,3.55,28.5,441.5,420.27,319.31
2016,8,2,8,30,756.0,90.0,3.5,29.0,495.0,479.03,365.26
2016,8,2,8,45,781.5,91.5,3.5,30.0,547.5,535.19,407.12
2016,8,2,9,0,807.0,93.0,3.5,31.0,600.0,592.29,448.13
2016,8,2,9,15,822.5,95.5,3.45,31.5,647.5,643.56,484.35
2016,8,2,9,30,838.0,98.0,3.4,32.0,695.0,694.76,518.34
2016,8,2,9,45,851.5,99.5,3.35,32.5,737.5,742.53,548.37
2016,8,2,10,0,865.0,101.0,3.3,33.0,780.0,788.93,576.92
2016,8,2,10,15,873.5,102.5,3.25,33.5,816.5,829.56,601.13
2016,8,2,10,30,882.0,104.0,3.2,34.0,853.0,867.96,623.54
2016,8,2,10,45,889.5,104.5,3.2,34.5,882.5,902.03,643.13
2016,8,2,11,0,897.0,105.0,3.2,35.0,912.0,933.4,660.84
2016,8,2,11,15,901.5,106.0,3.2,35.0,934.5,959.6,676.53
2016,8,2,11,30,906.0,107.0,3.2,35.0,957.0,982.63,690.26
2016,8,2,11,45,907.5,108.0,3.25,35.5,971.0,999.47,699.08
2016,8,2,12,0,909.0,109.0,3.3,36.0,985.0,1012.86,705.84
2016,8,2,12,15,910.0,109.0,3.35,36.0,991.0,1021.25,711.07
2016,8,2,12,30,911.0,109.0,3.4,36.0,997.0,1026.11,714.26
2016,8,2,12,45,910.5,109.0,3.45,36.5,995.0,1025.93,712.98
2016,8,2,13,0,910.0,109.0,3.5,37.0,993.0,1022.2,709.65
2016,8,2,13,15,908.0,108.5,3.55,37.0,983.0,1012.95,704.51
2016,8,2,13,30,906.0,108.0,3.6,37.0,973.0,1000.21,697.31
2016,8,2,13,45,902.0,107.0,3.7,37.0,954.5,981.6,686.84
2016,8,2,14,0,898.0,106.0,3.8,37.0,936.0,959.7,674.32
2016,8,2,14,15,892.5,105.0,3.85,37.0,910.5,933.23,658.59
2016,8,2,14,30,887.0,104.0,3.9,37.0,885.0,903.79,640.93
2016,8,2,14,45,879.5,102.5,3.95,37.0,852.0,869.29,619.9
2016,8,2,15,0,872.0,101.0,4.0,37.0,819.0,832.26,597.09
2016,8,2,15,15,862.0,99.0,4.0,36.5,780.0,790.4,571.87
2016,8,2,15,30,852.0,97.0,4.0,36.0,741.0,746.62,545.0
2016,8,2,15,45,839.0,94.5,4.05,36.0,696.5,698.5,513.82
2016,8,2,16,0,826.0,92.0,4.1,36.0,652.0,649.18,480.99
2016,8,2,16,15,809.0,89.0,4.05,35.5,603.0,595.95,443.72
2016,8,2,16,30,792.0,86.0,4.0,35.0,554.0,542.74,405.33
2016,8,2,16,45,769.0,83.0,4.0,35.0,502.0,485.87,362.38
2016,8,2,17,0,746.0,80.0,4.0,35.0,450.0,429.95,318.87
2016,8,2,17,15,714.5,75.5,3.8,34.5,395.5,370.28,271.79
2016,8,2,17,30,683.0,71.0,3.6,34.0,341.0,313.12,225.33
2016,8,2,17,45,637.5,66.0,3.45,33.5,287.0,253.22,176.15
2016,8,2,18,0,592.0,61.0,3.3,33.0,233.0,198.85,130.97
2016,8,2,18,15,523.5,53.5,3.0,32.0,181.5,142.99,86.58
2016,8,2,18,30,455.0,46.0,2.7,31.0,130.0,95.12,50.98
2016,8,2,18,45,341.5,35.5,2.4,30.5,86.0,50.04,23.14
2016,8,2,19,0,228.0,25.0,2.1,30.0,42.0,19.69,7.51
2016,8,2,19,15,114.0,12.5,2.2,29.5,21.0,12.29,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,18.5,2.35,24.5,36.0,14.24,2.01
2016,8,3,6,30,298.0,37.0,2.5,25.0,72.0,45.66,22.55
2016,8,3,6,45,402.0,46.0,2.65,25.5,120.5,84.43,46.07
2016,8,3,7,0,506.0,55.0,2.8,26.0,169.0,135.7,83.26
2016,8,3,7,15,564.5,62.0,2.75,26.5,222.5,187.12,125.35
2016,8,3,7,30,623.0,69.0,2.7,27.0,276.0,245.16,173.88
2016,8,3,7,45,668.5,72.5,2.7,28.0,331.5,301.61,221.03
2016,8,3,8,0,714.0,76.0,2.7,29.0,387.0,363.25,271.07
2016,8,3,8,15,742.0,80.0,2.7,29.5,441.0,420.71,317.19
2016,8,3,8,30,770.0,84.0,2.7,30.0,495.0,480.02,363.15
2016,8,3,8,45,791.0,86.5,2.7,31.0,546.5,535.41,403.92
2016,8,3,9,0,812.0,89.0,2.7,32.0,598.0,590.73,443.09
2016,8,3,9,15,827.5,92.0,2.65,32.5,645.5,643.36,479.64
2016,8,3,9,30,843.0,95.0,2.6,33.0,693.0,695.33,513.39
2016,8,3,9,45,854.5,97.0,2.6,33.5,735.5,742.35,542.55
2016,8,3,10,0,866.0,99.0,2.6,34.0,778.0,787.83,570.2
2016,8,3,10,15,875.0,100.5,2.6,34.0,814.5,828.94,595.76
2016,8,3,10,30,884.0,102.0,2.6,34.0,851.0,867.86,619.68
2016,8,3,10,45,890.5,103.5,2.65,34.5,881.0,902.13,639.51
2016,8,3,11,0,897.0,105.0,2.7,35.0,911.0,933.65,657.46
2016,8,3,11,15,901.5,105.5,2.75,35.5,933.5,959.34,671.67
2016,8,3,11,30,906.0,106.0,2.8,36.0,956.0,981.89,683.92
2016,8,3,11,45,907.0,108.0,2.85,36.5,970.0,999.25,692.98
2016,8,3,12,0,908.0,110.0,2.9,37.0,984.0,1013.15,700.0
2016,8,3,12,15,909.0,110.0,2.95,37.0,990.5,1021.52,705.19
2016,8,3,12,30,910.0,110.0,3.0,37.0,997.0,1026.36,708.37
2016,8,3,12,45,910.0,109.5,3.1,37.0,995.0,1026.15,709.01
2016,8,3,13,0,910.0,109.0,3.2,37.0,993.0,1022.39,707.59
2016,8,3,13,15,908.0,108.5,3.25,37.0,983.0,1013.1,702.49
2016,8,3,13,30,906.0,108.0,3.3,37.0,973.0,1000.32,695.35
2016,8,3,13,45,903.0,107.0,3.4,37.5,955.0,982.63,684.15
2016,8,3,14,0,900.0,106.0,3.5,38.0,937.0,961.61,670.93
2016,8,3,14,15,894.5,105.0,3.55,38.0,911.0,935.04,655.33
2016,8,3,14,30,889.0,104.0,3.6,38.0,885.0,905.49,637.8
2016,8,3,14,45,879.0,104.0,3.65,38.0,851.5,870.23,616.52
2016,8,3,15,0,869.0,104.0,3.7,38.0,818.0,832.59,593.55
2016,8,3,15,15,859.0,102.0,3.75,37.5,779.0,790.79,568.8
2016,8,3,15,30,849.0,100.0,3.8,37.0,740.0,747.06,542.38
2016,8,3,15,45,836.0,97.5,3.9,37.0,695.5,699.0,511.63
2016,8,3,16,0,823.0,95.0,4.0,37.0,651.0,649.75,479.04
2016,8,3,16,15,806.0,92.0,4.0,36.5,602.0,597.22,442.57
2016,8,3,16,30,789.0,89.0,4.0,36.0,553.0,543.52,404.14
2016,8,3,16,45,766.0,85.0,4.0,36.0,500.5,485.73,360.73
2016,8,3,17,0,743.0,81.0,4.0,36.0,448.0,428.9,316.75
2016,8,3,17,15,711.5,76.5,3.9,35.5,394.0,369.36,270.04
2016,8,3,17,30,680.0,72.0,3.8,35.0,340.0,312.33,223.89
2016,8,3,17,45,634.5,66.5,3.7,34.5,285.5,252.09,174.64
2016,8,3,18,0,589.0,61.0,3.6,34.0,231.0,197.41,129.38
2016,8,3,18,15,520.0,53.5,3.3,33.0,179.5,141.68,85.29
2016,8,3,18,30,451.0,46.0,3.0,32.0,128.0,94.02,50.07
2016,8,3,18,45,339.5,35.0,2.7,31.0,84.5,48.95,22.42
2016,8,3,19,0,228.0,24.0,2.4,30.0,41.0,18.87,6.42
2016,8,3,19,15,114.0,12.0,2.3,29.5,20.5,11.8,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,163.5,17.0,2.65,24.5,36.5,12.67,0.6
2016,8,4,6,30,327.0,34.0,2.8,25.0,73.0,43.83,20.41
2016,8,4,6,45,427.5,42.5,3.0,25.5,121.5,83.47,44.29
2016,8,4,7,0,528.0,51.0,3.2,26.0,170.0,135.18,81.95
2016,8,4,7,15,585.0,57.5,3.2,26.5,223.5,187.08,124.67
2016,8,4,7,30,642.0,64.0,3.2,27.0,277.0,245.4,173.77
2016,8,4,7,45,683.5,68.0,3.25,28.0,332.0,302.89,222.14
2016,8,4,8,0,725.0,72.0,3.3,29.0,387.0,363.46,271.79
2016,8,4,8,15,752.0,76.0,3.3,29.5,441.0,421.1,318.41
2016,8,4,8,30,779.0,80.0,3.3,30.0,495.0,480.47,364.76
2016,8,4,8,45,798.0,83.5,3.3,31.0,546.0,536.25,406.12
2016,8,4,9,0,817.0,87.0,3.3,32.0,597.0,591.77,445.72
2016,8,4,9,15,832.0,89.5,3.3,32.5,644.5,643.84,482.43
2016,8,4,9,30,847.0,92.0,3.3,33.0,692.0,695.19,516.25
2016,8,4,9,45,856.5,95.0,3.3,33.5,734.0,741.93,545.61
2016,8,4,10,0,866.0,98.0,3.3,34.0,776.0,786.96,573.34
2016,8,4,10,15,874.5,100.0,3.3,34.0,812.5,828.2,599.36
2016,8,4,10,30,883.0,102.0,3.3,34.0,849.0,867.2,623.69
2016,8,4,10,45,885.5,105.5,3.35,34.5,877.5,899.93,642.76
2016,8,4,11,0,888.0,109.0,3.4,35.0,906.0,929.68,659.81
2016,8,4,11,15,892.5,110.0,3.45,35.5,928.5,955.68,674.41
2016,8,4,11,30,897.0,111.0,3.5,36.0,951.0,978.55,687.0
2016,8,4,11,45,898.0,113.0,3.6,36.5,965.0,995.76,696.38
2016,8,4,12,0,899.0,115.0,3.7,37.0,979.0,1009.54,703.7
2016,8,4,12,15,900.0,115.0,3.75,37.0,985.0,1017.82,708.85
2016,8,4,12,30,901.0,115.0,3.8,37.0,991.0,1022.6,711.96
2016,8,4,12,45,895.5,118.5,3.9,37.0,988.0,1020.88,711.48
2016,8,4,13,0,890.0,122.0,4.0,37.0,985.0,1015.67,708.96
2016,8,4,13,15,888.0,121.0,4.05,37.0,975.0,1006.0,703.47
2016,8,4,13,30,886.0,120.0,4.1,37.0,965.0,992.92,695.93
2016,8,4,13,45,574.0,286.5,4.15,37.0,830.0,854.1,605.43
2016,8,4,14,0,262.0,453.0,4.2,37.0,695.0,709.82,501.42
2016,8,4,14,15,559.5,287.5,4.2,37.0,784.5,815.39,582.37
2016,8,4,14,30,857.0,122.0,4.2,37.0,874.0,894.88,637.46
2016,8,4,14,45,848.0,120.5,4.25,37.0,841.0,859.87,615.23
2016,8,4,15,0,839.0,119.0,4.3,37.0,808.0,822.52,592.02
2016,8,4,15,15,828.5,117.0,4.3,36.5,769.0,781.34,567.06
2016,8,4,15,30,818.0,115.0,4.3,36.0,730.0,740.22,541.81
2016,8,4,15,45,806.5,110.5,4.3,36.0,686.0,692.09,510.28
2016,8,4,16,0,795.0,106.0,4.3,36.0,642.0,642.73,476.45
2016,8,4,16,15,776.5,103.0,4.2,35.5,593.0,589.59,439.06
2016,8,4,16,30,758.0,100.0,4.1,35.0,544.0,536.4,400.58
2016,8,4,16,45,738.0,94.0,4.1,35.0,492.5,479.67,357.81
2016,8,4,17,0,718.0,88.0,4.1,35.0,441.0,423.65,314.3
2016,8,4,17,15,685.0,83.0,3.95,34.5,387.0,363.61,267.06
2016,8,4,17,30,652.0,78.0,3.8,34.0,333.0,306.89,221.07
2016,8,4,17,45,611.5,70.5,3.7,33.5,280.0,248.55,173.1
2016,8,4,18,0,571.0,63.0,3.6,33.0,227.0,194.41,128.08
2016,8,4,18,15,502.0,55.0,3.25,32.5,175.5,139.3,84.24
2016,8,4,18,30,433.0,47.0,2.9,32.0,124.0,92.3,49.45
2016,8,4,18,45,325.5,35.0,2.6,31.5,81.0,47.69,21.92
2016,8,4,19,0,218.0,23.0,2.3,31.0,38.0,18.05,5.21
2016,8,4,19,15,109.0,11.5,2.4,30.5,19.0,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,17.5,2.35,24.5,35.5,13.21,0.19
2016,8,5,6,30,309.0,35.0,2.5,25.0,71.0,43.83,20.91
2016,8,5,6,45,405.5,45.0,2.65,25.5,119.0,83.37,45.09
2016,8,5,7,0,502.0,55.0,2.8,26.0,167.0,134.54,82.42
2016,8,5,7,15,562.0,62.5,2.8,26.5,221.0,186.57,124.91
2016,8,5,7,30,622.0,70.0,2.8,27.0,275.0,245.42,174.07
2016,8,5,7,45,664.5,75.0,2.8,27.5,330.5,302.34,222.12
2016,8,5,8,0,707.0,80.0,2.8,28.0,386.0,364.14,272.95
2016,8,5,8,15,735.5,84.0,2.75,28.5,440.5,421.54,319.14
2016,8,5,8,30,764.0,88.0,2.7,29.0,495.0,480.87,365.18
2016,8,5,8,45,785.5,91.5,2.65,30.0,547.0,537.35,406.72
2016,8,5,9,0,807.0,95.0,2.6,31.0,599.0,594.38,446.97
2016,8,5,9,15,822.5,98.0,2.55,31.0,646.5,647.17,484.61
2016,8,5,9,30,838.0,101.0,2.5,31.0,694.0,698.03,518.99
2016,8,5,9,45,849.5,103.0,2.45,31.5,736.5,744.92,547.94
2016,8,5,10,0,861.0,105.0,2.4,32.0,779.0,790.27,575.3
2016,8,5,10,15,870.0,107.0,2.4,32.5,815.5,831.77,599.96
2016,8,5,10,30,879.0,109.0,2.4,33.0,852.0,871.07,622.87
2016,8,5,10,45,885.0,110.5,2.4,33.5,881.5,904.78,641.92
2016,8,5,11,0,891.0,112.0,2.4,34.0,911.0,935.71,659.06
2016,8,5,11,15,895.0,113.0,2.45,34.0,933.0,961.32,674.58
2016,8,5,11,30,899.0,114.0,2.5,34.0,955.0,983.76,688.2
2016,8,5,11,45,896.0,118.5,2.55,34.5,967.5,999.61,696.38
2016,8,5,12,0,893.0,123.0,2.6,35.0,980.0,1011.89,702.48
2016,8,5,12,15,893.5,123.5,2.65,35.0,986.0,1020.11,707.64
2016,8,5,12,30,894.0,124.0,2.7,35.0,992.0,1024.85,710.81
2016,8,5,12,45,891.5,124.5,2.8,35.0,989.0,1023.08,710.58
2016,8,5,13,0,889.0,125.0,2.9,35.0,986.0,1017.84,708.33
2016,8,5,13,15,886.5,124.5,2.95,35.0,975.5,1008.15,703.02
2016,8,5,13,30,884.0,124.0,3.0,35.0,965.0,995.05,695.71
2016,8,5,13,45,878.0,124.0,3.1,35.0,946.0,975.73,684.94
2016,8,5,14,0,872.0,124.0,3.2,35.0,927.0,953.27,672.21
2016,8,5,14,15,865.5,122.5,3.25,35.0,900.5,925.82,655.94
2016,8,5,14,30,859.0,121.0,3.3,35.0,874.0,895.53,637.8
2016,8,5,14,45,577.0,251.0,3.35,35.0,748.5,761.66,548.91
2016,8,5,15,0,295.0,381.0,3.4,35.0,623.0,631.39,454.48
2016,8,5,15,15,271.0,365.5,3.45,34.5,579.5,584.83,424.48
2016,8,5,15,30,247.0,350.0,3.5,34.0,536.0,539.26,394.15
2016,8,5,15,45,504.0,235.5,3.55,34.0,584.5,600.34,443.82
2016,8,5,16,0,761.0,121.0,3.6,34.0,633.0,634.77,472.77
2016,8,5,16,15,741.0,117.0,3.65,33.5,584.0,581.2,434.96
2016,8,5,16,30,721.0,113.0,3.7,33.0,535.0,527.6,396.38
2016,8,5,16,45,694.5,108.0,3.75,33.0,482.5,470.19,353.04
2016,8,5,17,0,668.0,103.0,3.8,33.0,430.0,414.27,309.56
2016,8,5,17,15,632.0,97.0,3.7,32.5,376.5,355.28,263.09
2016,8,5,17,30,596.0,91.0,3.6,32.0,323.0,299.44,217.85
2016,8,5,17,45,550.0,82.5,3.5,32.0,270.0,241.7,170.2
2016,8,5,18,0,504.0,74.0,3.4,32.0,217.0,188.89,126.37
2016,8,5,18,15,430.0,63.5,3.15,31.5,166.5,134.52,83.61
2016,8,5,18,30,356.0,53.0,2.9,31.0,116.0,88.26,49.59
2016,8,5,18,45,252.5,38.5,2.65,30.5,75.0,46.33,23.1
2016,8,5,19,0,149.0,24.0,2.4,30.0,34.0,18.75,4.85
2016,8,5,19,15,74.5,12.0,2.35,29.5,17.0,11.8,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.0,2.45,25.0,32.0,14.75,0.0
2016,8,6,6,30,237.0,38.0,2.6,25.0,64.0,42.83,21.93
2016,8,6,6,45,332.5,50.0,2.8,25.5,110.0,79.91,45.25
2016,8,6,7,0,428.0,62.0,3.0,26.0,156.0,129.06,81.05
2016,8,6,7,15,490.5,70.5,3.05,26.5,208.0,178.22,120.79
2016,8,6,7,30,553.0,79.0,3.1,27.0,260.0,234.57,167.48
2016,8,6,7,45,601.0,84.0,3.15,27.5,314.5,289.43,213.48
2016,8,6,8,0,649.0,89.0,3.2,28.0,369.0,349.14,262.55
2016,8,6,8,15,679.5,94.0,3.15,28.5,422.5,405.43,307.88
2016,8,6,8,30,710.0,99.0,3.1,29.0,476.0,463.95,353.44
2016,8,6,8,45,736.5,101.5,3.1,30.0,527.5,519.93,395.01
2016,8,6,9,0,763.0,104.0,3.1,31.0,579.0,576.62,435.6
2016,8,6,9,15,780.0,107.5,3.05,31.5,626.5,628.86,472.33
2016,8,6,9,30,797.0,111.0,3.0,32.0,674.0,680.7,507.32
2016,8,6,9,45,810.5,113.0,3.0,32.5,716.5,727.7,536.99
2016,8,6,10,0,824.0,115.0,3.0,33.0,759.0,771.29,563.87
2016,8,6,10,15,834.0,117.0,3.0,33.5,795.5,812.27,588.62
2016,8,6,10,30,844.0,119.0,3.0,34.0,832.0,851.24,611.72
2016,8,6,10,45,850.5,121.0,3.0,34.5,861.5,884.84,631.06
2016,8,6,11,0,857.0,123.0,3.0,35.0,891.0,915.81,648.56
2016,8,6,11,15,862.0,124.5,3.0,35.5,913.5,942.07,662.94
2016,8,6,11,30,867.0,126.0,3.0,36.0,936.0,965.31,675.39
2016,8,6,11,45,870.0,127.0,3.05,36.5,950.5,982.97,684.71
2016,8,6,12,0,873.0,128.0,3.1,37.0,965.0,997.35,692.09
2016,8,6,12,15,874.0,128.0,3.1,37.0,971.5,1005.38,696.7
2016,8,6,12,30,875.0,128.0,3.1,37.0,978.0,1010.01,699.37
2016,8,6,12,45,873.0,129.0,3.15,37.0,975.5,1009.21,699.21
2016,8,6,13,0,871.0,130.0,3.2,37.0,973.0,1005.0,697.11
2016,8,6,13,15,869.0,129.5,3.2,37.0,963.0,995.91,691.73
2016,8,6,13,30,867.0,129.0,3.2,37.0,953.0,983.47,684.41
2016,8,6,13,45,861.0,129.5,3.25,37.0,934.5,964.86,673.69
2016,8,6,14,0,855.0,130.0,3.3,37.0,916.0,943.17,661.1
2016,8,6,14,15,849.0,128.5,3.25,37.0,890.0,916.53,644.75
2016,8,6,14,30,843.0,127.0,3.2,37.0,864.0,887.07,626.64
2016,8,6,14,45,832.0,126.5,3.2,37.0,831.0,851.62,604.93
2016,8,6,15,0,821.0,126.0,3.2,37.0,798.0,814.02,581.71
2016,8,6,15,15,810.0,123.5,3.15,37.0,758.5,774.86,557.04
2016,8,6,15,30,799.0,121.0,3.1,37.0,719.0,731.25,529.22
2016,8,6,15,45,783.5,118.0,3.1,37.0,674.5,682.46,497.84
2016,8,6,16,0,768.0,115.0,3.1,37.0,630.0,632.86,463.93
2016,8,6,16,15,748.0,111.0,3.05,36.5,581.0,578.92,426.69
2016,8,6,16,30,728.0,107.0,3.0,36.0,532.0,525.16,388.47
2016,8,6,16,45,702.0,102.5,3.0,36.0,480.0,467.88,345.89
2016,8,6,17,0,676.0,98.0,3.0,36.0,428.0,412.28,303.3
2016,8,6,17,15,640.5,92.5,2.9,35.5,374.0,353.54,257.73
2016,8,6,17,30,605.0,87.0,2.8,35.0,320.0,297.9,213.27
2016,8,6,17,45,555.0,79.5,2.7,34.5,267.0,239.48,166.2
2016,8,6,18,0,505.0,72.0,2.6,34.0,214.0,186.46,123.12
2016,8,6,18,15,429.5,62.0,2.3,33.0,163.5,132.34,81.22
2016,8,6,18,30,354.0,52.0,2.0,32.0,113.0,86.53,48.07
2016,8,6,18,45,242.0,37.5,1.75,31.5,72.5,44.46,21.91
2016,8,6,19,0,130.0,23.0,1.5,31.0,32.0,17.98,3.37
2016,8,6,19,15,65.0,11.5,1.55,30.5,16.0,11.3,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,20.0,2.7,25.5,31.0,15.61,0.0
2016,8,7,6,30,198.0,40.0,2.9,26.0,62.0,42.84,22.76
2016,8,7,6,45,307.0,52.0,3.1,26.5,108.5,78.98,45.32
2016,8,7,7,0,416.0,64.0,3.3,27.0,155.0,128.89,81.05
2016,8,7,7,15,479.5,73.0,3.3,27.5,207.0,178.05,120.55
2016,8,7,7,30,543.0,82.0,3.3,28.0,259.0,234.54,167.08
2016,8,7,7,45,597.5,86.0,3.35,29.0,314.5,290.09,212.86
2016,8,7,8,0,652.0,90.0,3.4,30.0,370.0,351.25,262.17
2016,8,7,8,15,683.0,95.0,3.3,30.5,423.5,407.97,307.48
2016,8,7,8,30,714.0,100.0,3.2,31.0,477.0,466.99,353.01
2016,8,7,8,45,741.5,102.0,3.15,31.5,529.5,523.27,395.17
2016,8,7,9,0,769.0,104.0,3.1,32.0,582.0,580.35,436.54
2016,8,7,9,15,786.0,107.0,2.95,32.5,629.0,632.41,472.63
2016,8,7,9,30,803.0,110.0,2.8,33.0,676.0,684.06,506.78
2016,8,7,9,45,817.5,111.5,2.7,34.0,719.0,731.58,534.95
2016,8,7,10,0,832.0,113.0,2.6,35.0,762.0,775.77,560.14
2016,8,7,10,15,841.5,115.0,2.55,35.0,798.5,816.66,585.24
2016,8,7,10,30,851.0,117.0,2.5,35.0,835.0,855.46,608.71
2016,8,7,10,45,859.0,118.0,2.45,35.5,865.0,889.63,627.67
2016,8,7,11,0,867.0,119.0,2.4,36.0,895.0,921.21,644.78
2016,8,7,11,15,872.0,120.0,2.45,36.5,917.0,947.21,659.1
2016,8,7,11,30,877.0,121.0,2.5,37.0,939.0,970.15,671.54
2016,8,7,11,45,881.5,120.5,2.55,37.5,954.0,987.92,680.82
2016,8,7,12,0,886.0,120.0,2.6,38.0,969.0,1002.41,688.17
2016,8,7,12,15,887.0,120.0,2.65,38.0,975.0,1010.54,693.2
2016,8,7,12,30,888.0,120.0,2.7,38.0,981.0,1015.2,696.29
2016,8,7,12,45,888.0,120.0,2.8,38.0,979.0,1015.38,697.23
2016,8,7,13,0,888.0,120.0,2.9,38.0,977.0,1012.07,696.17
2016,8,7,13,15,885.5,119.5,2.95,38.0,966.5,1002.3,690.85
2016,8,7,13,30,883.0,119.0,3.0,38.0,956.0,989.11,683.55
2016,8,7,13,45,879.5,117.5,3.1,38.5,938.0,970.6,671.99
2016,8,7,14,0,876.0,116.0,3.2,39.0,920.0,948.84,658.47
2016,8,7,14,15,870.0,115.0,3.2,38.5,894.0,922.14,643.95
2016,8,7,14,30,864.0,114.0,3.2,38.0,868.0,892.56,627.54
2016,8,7,14,45,847.5,117.0,3.25,38.0,833.0,855.21,605.02
2016,8,7,15,0,831.0,120.0,3.3,38.0,798.0,815.99,581.11
2016,8,7,15,15,820.0,117.5,3.3,38.0,759.0,774.01,554.91
2016,8,7,15,30,809.0,115.0,3.3,38.0,720.0,732.22,528.59
2016,8,7,15,45,793.5,112.5,3.3,38.0,675.0,683.47,497.26
2016,8,7,16,0,778.0,110.0,3.3,38.0,630.0,633.88,463.57
2016,8,7,16,15,759.0,106.5,3.3,37.5,581.0,580.55,426.93
2016,8,7,16,30,740.0,103.0,3.3,37.0,532.0,527.27,389.16
2016,8,7,16,45,713.0,98.5,3.3,37.0,479.5,468.81,345.72
2016,8,7,17,0,686.0,94.0,3.3,37.0,427.0,412.13,302.34
2016,8,7,17,15,650.5,88.5,3.2,36.5,373.5,352.84,256.35
2016,8,7,17,30,615.0,83.0,3.1,36.0,320.0,296.63,211.45
2016,8,7,17,45,563.5,76.5,3.05,35.5,266.0,238.22,164.42
2016,8,7,18,0,512.0,70.0,3.0,35.0,212.0,185.36,121.54
2016,8,7,18,15,437.5,60.0,2.7,34.0,162.0,131.07,79.56
2016,8,7,18,30,363.0,50.0,2.4,33.0,112.0,85.65,46.84
2016,8,7,18,45,248.5,36.0,2.1,32.5,71.0,42.97,20.58
2016,8,7,19,0,134.0,22.0,1.8,32.0,30.0,17.21,1.7
2016,8,7,19,15,67.0,11.0,1.85,31.5,15.0,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,20.5,2.7,25.5,28.5,17.26,0.0
2016,8,8,6,30,145.0,41.0,2.8,26.0,57.0,42.3,23.58
2016,8,8,6,45,248.5,56.0,2.95,26.5,102.5,76.61,45.74
2016,8,8,7,0,352.0,71.0,3.1,27.0,148.0,124.19,79.87
2016,8,8,7,15,417.5,82.5,3.1,27.5,199.5,172.39,118.17
2016,8,8,7,30,483.0,94.0,3.1,28.0,251.0,228.17,163.55
2016,8,8,7,45,542.5,99.0,3.1,28.5,306.0,284.08,209.4
2016,8,8,8,0,602.0,104.0,3.1,29.0,361.0,345.17,258.73
2016,8,8,8,15,635.0,110.0,3.05,29.5,414.5,401.12,303.29
2016,8,8,8,30,668.0,116.0,3.0,30.0,468.0,459.67,348.44
2016,8,8,8,45,697.5,118.5,2.95,31.0,520.0,515.0,389.1
2016,8,8,9,0,727.0,121.0,2.9,32.0,572.0,571.86,429.37
2016,8,8,9,15,745.5,125.0,2.85,32.5,619.0,623.99,465.7
2016,8,8,9,30,764.0,129.0,2.8,33.0,666.0,675.95,500.82
2016,8,8,9,45,778.5,131.5,2.8,33.5,708.5,722.92,530.76
2016,8,8,10,0,793.0,134.0,2.8,34.0,751.0,768.78,558.99
2016,8,8,10,15,803.5,136.0,2.8,34.5,787.5,809.46,583.34
2016,8,8,10,30,814.0,138.0,2.8,35.0,824.0,848.24,606.14
2016,8,8,10,45,822.0,140.0,2.8,35.5,853.5,882.67,625.87
2016,8,8,11,0,830.0,142.0,2.8,36.0,883.0,910.5,641.22
2016,8,8,11,15,835.0,143.5,2.85,36.5,905.5,936.12,655.49
2016,8,8,11,30,840.0,145.0,2.9,37.0,928.0,958.81,667.9
2016,8,8,11,45,848.0,142.5,2.95,37.5,943.5,977.42,677.8
2016,8,8,12,0,856.0,140.0,3.0,38.0,959.0,992.96,685.85
2016,8,8,12,15,857.0,140.0,3.0,38.0,965.0,1000.81,690.32
2016,8,8,12,30,858.0,140.0,3.0,38.0,971.0,1005.32,692.9
2016,8,8,12,45,855.0,141.5,3.05,38.0,968.5,1003.94,692.41
2016,8,8,13,0,852.0,143.0,3.1,38.0,966.0,999.22,690.01
2016,8,8,13,15,849.5,142.5,3.1,38.0,955.5,989.7,684.4
2016,8,8,13,30,847.0,142.0,3.1,38.0,945.0,976.9,676.9
2016,8,8,13,45,839.5,143.0,3.1,38.0,925.5,957.56,665.43
2016,8,8,14,0,832.0,144.0,3.1,38.0,906.0,935.26,652.2
2016,8,8,14,15,825.0,142.5,3.1,38.0,880.0,908.11,635.95
2016,8,8,14,30,818.0,141.0,3.1,38.0,854.0,882.09,620.42
2016,8,8,14,45,805.5,141.0,3.1,38.0,820.5,846.15,598.47
2016,8,8,15,0,793.0,141.0,3.1,38.0,787.0,808.21,575.14
2016,8,8,15,15,780.5,138.0,3.1,37.5,747.5,765.47,549.6
2016,8,8,15,30,768.0,135.0,3.1,37.0,708.0,721.23,522.69
2016,8,8,15,45,749.5,132.5,3.15,37.0,663.0,671.98,490.54
2016,8,8,16,0,731.0,130.0,3.2,37.0,618.0,622.52,456.57
2016,8,8,16,15,710.0,126.0,3.15,36.5,569.0,569.4,419.83
2016,8,8,16,30,689.0,122.0,3.1,36.0,520.0,516.66,382.27
2016,8,8,16,45,659.5,116.5,3.1,36.0,468.0,458.72,339.22
2016,8,8,17,0,630.0,111.0,3.1,36.0,416.0,402.67,296.4
2016,8,8,17,15,591.5,104.5,3.0,35.5,362.5,344.2,251.17
2016,8,8,17,30,553.0,98.0,2.9,35.0,309.0,289.25,207.5
2016,8,8,17,45,501.0,88.5,2.8,34.5,256.0,231.32,161.17
2016,8,8,18,0,449.0,79.0,2.7,34.0,203.0,178.18,118.43
2016,8,8,18,15,371.5,67.5,2.5,33.5,154.0,125.84,78.19
2016,8,8,18,30,294.0,56.0,2.3,33.0,105.0,82.67,47.23
2016,8,8,18,45,189.0,39.0,2.15,32.5,66.0,42.47,21.75
2016,8,8,19,0,84.0,22.0,2.0,32.0,27.0,18.47,0.53
2016,8,8,19,15,42.0,11.0,2.1,32.0,13.5,10.81,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,101.0,19.0,2.85,25.5,29.5,14.86,0.0
2016,8,9,6,30,202.0,38.0,3.0,26.0,59.0,40.99,21.19
2016,8,9,6,45,308.5,50.0,3.2,26.5,105.5,77.01,43.67
2016,8,9,7,0,415.0,62.0,3.4,27.0,152.0,126.49,79.12
2016,8,9,7,15,479.5,71.0,3.4,27.5,204.0,175.81,118.74
2016,8,9,7,30,544.0,80.0,3.4,28.0,256.0,232.62,165.54
2016,8,9,7,45,598.0,84.5,3.4,28.5,311.5,288.58,212.14
2016,8,9,8,0,652.0,89.0,3.4,29.0,367.0,350.12,262.39
2016,8,9,8,15,683.5,94.0,3.35,29.5,421.0,407.14,308.21
2016,8,9,8,30,715.0,99.0,3.3,30.0,475.0,466.52,354.33
2016,8,9,8,45,744.0,100.5,3.25,31.0,527.5,523.23,396.27
2016,8,9,9,0,773.0,102.0,3.2,32.0,580.0,580.92,437.37
2016,8,9,9,15,789.5,105.0,3.15,32.5,627.5,632.91,473.81
2016,8,9,9,30,806.0,108.0,3.1,33.0,675.0,684.42,508.33
2016,8,9,9,45,822.0,109.0,3.05,33.5,718.0,730.93,537.32
2016,8,9,10,0,838.0,110.0,3.0,34.0,761.0,777.83,566.05
2016,8,9,10,15,847.5,112.0,2.95,34.5,797.5,818.99,590.44
2016,8,9,10,30,857.0,114.0,2.9,35.0,834.0,858.03,613.09
2016,8,9,10,45,866.0,114.5,2.9,35.5,864.5,892.79,632.98
2016,8,9,11,0,875.0,115.0,2.9,36.0,895.0,924.98,651.07
2016,8,9,11,15,880.0,116.0,2.95,36.0,917.5,951.17,666.99
2016,8,9,11,30,885.0,117.0,3.0,36.0,940.0,974.27,681.04
2016,8,9,11,45,893.5,113.5,3.1,36.5,956.0,993.02,691.39
2016,8,9,12,0,902.0,110.0,3.2,37.0,972.0,1008.54,699.81
2016,8,9,12,15,903.0,110.5,3.3,37.0,978.5,1017.27,705.59
2016,8,9,12,30,904.0,111.0,3.4,37.0,985.0,1022.45,709.34
2016,8,9,12,45,904.5,110.0,3.5,37.5,983.0,1022.05,708.28
2016,8,9,13,0,905.0,109.0,3.6,38.0,981.0,1018.08,705.15
2016,8,9,13,15,903.0,108.5,3.65,38.0,970.5,1008.56,699.85
2016,8,9,13,30,901.0,108.0,3.7,38.0,960.0,995.55,692.49
2016,8,9,13,45,897.5,107.0,3.8,38.5,941.5,977.13,680.71
2016,8,9,14,0,894.0,106.0,3.9,39.0,923.0,955.39,666.92
2016,8,9,14,15,662.5,231.0,3.95,38.5,827.5,854.95,605.12
2016,8,9,14,30,431.0,356.0,4.0,38.0,732.0,753.41,534.11
2016,8,9,14,45,459.5,317.5,4.05,38.0,704.0,725.37,518.09
2016,8,9,15,0,488.0,279.0,4.1,38.0,676.0,693.82,499.05
2016,8,9,15,15,667.5,188.0,4.1,38.0,701.0,727.34,526.93
2016,8,9,15,30,847.0,97.0,4.1,38.0,726.0,739.64,536.9
2016,8,9,15,45,833.0,94.5,4.15,38.0,681.0,690.56,504.92
2016,8,9,16,0,819.0,92.0,4.2,38.0,636.0,640.39,471.38
2016,8,9,16,15,801.0,89.0,4.15,37.5,586.5,587.16,434.22
2016,8,9,16,30,783.0,86.0,4.1,37.0,537.0,532.79,395.13
2016,8,9,16,45,757.5,83.0,4.1,36.5,484.0,474.76,352.18
2016,8,9,17,0,732.0,80.0,4.1,36.0,431.0,417.98,308.71
2016,8,9,17,15,698.5,75.5,4.0,35.5,376.5,358.06,261.48
2016,8,9,17,30,665.0,71.0,3.9,35.0,322.0,300.19,214.5
2016,8,9,17,45,614.0,65.5,3.8,35.0,267.5,240.09,164.99
2016,8,9,18,0,563.0,60.0,3.7,35.0,213.0,185.44,119.81
2016,8,9,18,15,488.0,51.5,3.35,34.0,162.0,129.66,76.39
2016,8,9,18,30,413.0,43.0,3.0,33.0,111.0,82.79,42.72
2016,8,9,18,45,290.0,31.0,2.65,32.5,70.0,39.5,17.11
2016,8,9,19,0,167.0,19.0,2.3,32.0,29.0,14.94,0.0
2016,8,9,19,15,83.5,9.5,2.25,31.5,14.5,9.34,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
