Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,23.0,3.0,2.95,0.0
2016,8,20,6,30,0.0,6.0,1.9,23.0,6.0,5.78,0.0
2016,8,20,6,45,0.0,13.0,2.0,23.5,13.0,12.53,4.45
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,19.29,10.17
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,27.02,16.67
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,34.75,23.08
2016,8,20,7,45,0.0,40.0,2.3,24.0,40.0,38.62,26.22
2016,8,20,8,0,0.0,44.0,2.4,24.0,44.0,42.5,29.29
2016,8,20,8,15,0.0,61.5,2.5,24.0,61.5,59.44,42.96
2016,8,20,8,30,0.0,79.0,2.6,24.0,79.0,76.4,56.46
2016,8,20,8,45,0.0,84.0,2.75,24.5,84.0,81.26,60.0
2016,8,20,9,0,0.0,89.0,2.9,25.0,89.0,86.12,63.53
2016,8,20,9,15,0.0,107.0,2.9,25.0,107.0,103.64,77.16
2016,8,20,9,30,0.0,125.0,2.9,25.0,125.0,121.21,90.71
2016,8,20,9,45,4.5,167.5,2.95,25.5,170.5,166.18,125.33
2016,8,20,10,0,9.0,210.0,3.0,26.0,216.0,211.72,159.72
2016,8,20,10,15,8.5,204.0,2.95,26.0,210.5,205.79,154.78
2016,8,20,10,30,8.0,198.0,2.9,26.0,205.0,199.8,149.95
2016,8,20,10,45,8.5,201.0,2.9,26.0,209.0,203.51,152.57
2016,8,20,11,0,9.0,204.0,2.9,26.0,213.0,207.21,155.2
2016,8,20,11,15,10.5,220.5,2.85,26.0,231.0,225.17,168.61
2016,8,20,11,30,12.0,237.0,2.8,26.0,249.0,243.17,181.96
2016,8,20,11,45,13.0,251.0,2.8,26.5,263.5,258.25,192.69
2016,8,20,12,0,14.0,265.0,2.8,27.0,278.0,273.32,203.36
2016,8,20,12,15,17.5,302.0,2.7,27.0,318.5,313.7,232.97
2016,8,20,12,30,21.0,339.0,2.6,27.0,359.0,354.17,262.23
2016,8,20,12,45,13.0,248.0,2.55,27.0,260.5,255.68,189.77
2016,8,20,13,0,5.0,157.0,2.5,27.0,162.0,157.93,116.51
2016,8,20,13,15,7.0,173.5,2.45,26.5,180.0,176.04,130.79
2016,8,20,13,30,9.0,190.0,2.4,26.0,198.0,194.09,144.82
2016,8,20,13,45,8.5,187.0,2.35,26.0,194.5,190.45,142.09
2016,8,20,14,0,8.0,184.0,2.3,26.0,191.0,186.8,139.43
2016,8,20,14,15,4.0,156.0,2.15,26.0,159.5,155.41,115.49
2016,8,20,14,30,0.0,128.0,2.0,26.0,128.0,124.31,91.62
2016,8,20,14,45,4.5,171.5,1.95,26.0,175.5,170.7,127.61
2016,8,20,15,0,9.0,215.0,1.9,26.0,223.0,216.94,162.97
2016,8,20,15,15,4.5,171.5,1.75,25.5,175.5,170.28,127.74
2016,8,20,15,30,0.0,128.0,1.6,25.0,128.0,124.16,92.54
2016,8,20,15,45,0.0,71.5,1.45,25.0,71.5,69.19,49.66
2016,8,20,16,0,0.0,15.0,1.3,25.0,15.0,14.49,6.06
2016,8,20,16,15,46.5,125.5,1.15,25.0,151.0,150.88,115.58
2016,8,20,16,30,93.0,236.0,1.0,25.0,287.0,283.15,216.92
2016,8,20,16,45,49.0,191.5,0.85,25.0,218.5,211.94,161.9
2016,8,20,17,0,5.0,147.0,0.7,25.0,150.0,144.63,110.11
2016,8,20,17,15,2.5,126.5,0.6,24.5,128.0,123.35,94.06
2016,8,20,17,30,0.0,106.0,0.5,24.0,106.0,102.4,77.83
2016,8,20,17,45,0.0,85.0,0.4,24.0,85.0,82.0,61.51
2016,8,20,18,0,0.0,64.0,0.3,24.0,64.0,61.69,44.93
2016,8,20,18,15,0.0,45.5,0.35,24.0,45.5,43.87,30.1
2016,8,20,18,30,0.0,27.0,0.4,24.0,27.0,26.07,15.11
2016,8,20,18,45,0.0,13.5,0.45,24.0,13.5,13.02,2.11
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,2.65,20.0,7.0,6.88,0.0
2016,8,21,6,30,0.0,14.0,2.6,20.0,14.0,13.5,4.07
2016,8,21,6,45,0.0,28.0,2.6,20.5,28.0,27.03,16.33
2016,8,21,7,0,0.0,42.0,2.6,21.0,42.0,40.57,27.91
2016,8,21,7,15,0.0,58.5,2.55,21.0,58.5,56.48,41.36
2016,8,21,7,30,0.0,75.0,2.5,21.0,75.0,72.44,54.63
2016,8,21,7,45,0.0,74.0,2.5,21.5,74.0,71.53,53.68
2016,8,21,8,0,0.0,73.0,2.5,22.0,73.0,70.58,52.61
2016,8,21,8,15,0.0,86.0,2.55,22.0,86.0,83.19,62.68
2016,8,21,8,30,0.0,99.0,2.6,22.0,99.0,95.82,72.64
2016,8,21,8,45,2.0,136.0,2.65,22.5,137.0,132.99,101.97
2016,8,21,9,0,4.0,173.0,2.7,23.0,175.0,170.54,131.01
2016,8,21,9,15,38.5,239.0,2.6,23.0,265.0,261.4,201.72
2016,8,21,9,30,73.0,305.0,2.5,23.0,355.0,354.12,271.81
2016,8,21,9,45,64.0,319.0,2.45,23.5,365.5,364.98,278.1
2016,8,21,10,0,55.0,333.0,2.4,24.0,376.0,374.91,283.94
2016,8,21,10,15,65.0,358.5,2.1,24.0,411.5,411.44,309.83
2016,8,21,10,30,75.0,384.0,1.8,24.0,447.0,448.55,335.45
2016,8,21,10,45,47.5,347.5,1.5,24.5,388.0,389.42,290.11
2016,8,21,11,0,20.0,311.0,1.2,25.0,329.0,323.31,240.1
2016,8,21,11,15,32.0,355.5,0.95,25.0,384.5,385.87,284.8
2016,8,21,11,30,44.0,400.0,0.7,25.0,440.0,443.77,323.91
2016,8,21,11,45,79.0,435.5,0.45,25.5,509.5,515.36,370.9
2016,8,21,12,0,114.0,471.0,0.2,26.0,579.0,594.51,420.17
2016,8,21,12,15,124.0,477.0,0.5,26.0,594.5,611.8,433.99
2016,8,21,12,30,134.0,483.0,0.8,26.0,610.0,628.55,448.17
2016,8,21,12,45,164.5,482.5,1.1,26.0,637.5,658.44,471.58
2016,8,21,13,0,195.0,482.0,1.4,26.0,665.0,687.35,494.02
2016,8,21,13,15,162.5,474.5,1.55,26.0,626.0,645.55,466.17
2016,8,21,13,30,130.0,467.0,1.7,26.0,587.0,603.69,438.3
2016,8,21,13,45,179.0,455.0,1.9,26.0,617.0,635.59,463.48
2016,8,21,14,0,228.0,443.0,2.1,26.0,647.0,664.94,486.28
2016,8,21,14,15,128.0,387.0,2.2,25.5,501.0,510.22,378.12
2016,8,21,14,30,28.0,331.0,2.3,25.0,355.0,354.95,265.33
2016,8,21,14,45,52.5,347.0,2.45,25.0,389.5,390.94,293.77
2016,8,21,15,0,77.0,363.0,2.6,25.0,424.0,425.12,319.95
2016,8,21,15,15,54.0,322.5,2.6,25.0,364.0,362.84,274.15
2016,8,21,15,30,31.0,282.0,2.6,25.0,304.0,302.47,229.4
2016,8,21,15,45,37.5,271.0,2.65,25.0,296.0,294.28,224.21
2016,8,21,16,0,44.0,260.0,2.7,25.0,288.0,285.41,218.27
2016,8,21,16,15,50.0,242.0,2.65,24.5,271.5,268.52,206.47
2016,8,21,16,30,56.0,224.0,2.6,24.0,255.0,250.95,193.95
2016,8,21,16,45,188.5,196.0,2.55,24.0,283.0,287.24,223.25
2016,8,21,17,0,321.0,168.0,2.5,24.0,311.0,308.04,238.31
2016,8,21,17,15,307.5,145.0,2.35,24.0,267.0,260.79,199.8
2016,8,21,17,30,294.0,122.0,2.2,24.0,223.0,214.81,161.72
2016,8,21,17,45,264.5,102.0,2.1,24.0,180.0,168.99,123.63
2016,8,21,18,0,235.0,82.0,2.0,24.0,137.0,126.6,88.35
2016,8,21,18,15,184.5,62.0,1.9,23.5,98.0,84.9,55.4
2016,8,21,18,30,134.0,42.0,1.8,23.0,59.0,49.52,28.84
2016,8,21,18,45,67.0,21.0,1.7,23.0,29.5,19.37,4.24
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,22.0,4.0,3.93,0.0
2016,8,22,6,30,0.0,8.0,1.9,22.0,8.0,7.71,0.0
2016,8,22,6,45,0.0,17.0,2.1,22.5,17.0,16.39,7.58
2016,8,22,7,0,0.0,26.0,2.3,23.0,26.0,25.09,14.97
2016,8,22,7,15,0.0,37.0,2.35,23.5,37.0,35.72,23.87
2016,8,22,7,30,0.0,48.0,2.4,24.0,48.0,46.36,32.62
2016,8,22,7,45,0.0,55.0,2.45,24.5,55.0,53.14,38.04
2016,8,22,8,0,0.0,62.0,2.5,25.0,62.0,59.92,43.33
2016,8,22,8,15,0.0,98.5,2.6,25.0,98.5,95.32,71.68
2016,8,22,8,30,0.0,135.0,2.7,25.0,135.0,130.88,99.64
2016,8,22,8,45,0.0,117.5,2.85,25.5,117.5,113.84,85.59
2016,8,22,9,0,0.0,100.0,3.0,26.0,100.0,96.81,71.71
2016,8,22,9,15,65.0,209.5,3.05,26.0,254.0,249.57,191.57
2016,8,22,9,30,130.0,319.0,3.1,26.0,408.0,412.63,314.07
2016,8,22,9,45,138.5,342.0,3.2,26.5,442.5,448.63,338.87
2016,8,22,10,0,147.0,365.0,3.3,27.0,477.0,485.01,364.09
2016,8,22,10,15,269.0,358.0,3.35,27.0,575.0,590.17,442.08
2016,8,22,10,30,391.0,351.0,3.4,27.0,673.0,698.35,520.09
2016,8,22,10,45,403.5,358.5,3.45,27.5,701.5,734.79,543.33
2016,8,22,11,0,416.0,366.0,3.5,28.0,730.0,765.89,563.17
2016,8,22,11,15,317.5,412.0,3.5,28.0,694.0,725.46,531.81
2016,8,22,11,30,219.0,458.0,3.5,28.0,658.0,678.48,496.07
2016,8,22,11,45,239.0,462.0,3.55,28.0,683.5,706.03,515.67
2016,8,22,12,0,259.0,466.0,3.6,28.0,709.0,739.66,538.79
2016,8,22,12,15,217.5,475.0,3.6,28.0,679.5,703.19,512.36
2016,8,22,12,30,176.0,484.0,3.6,28.0,650.0,671.85,489.58
2016,8,22,12,45,522.5,304.5,3.6,28.0,796.5,846.55,621.13
2016,8,22,13,0,869.0,125.0,3.6,28.0,943.0,996.48,722.77
2016,8,22,13,15,594.0,282.5,3.6,28.0,839.0,888.08,648.69
2016,8,22,13,30,319.0,440.0,3.6,28.0,735.0,766.51,558.29
2016,8,22,13,45,587.5,281.0,3.6,28.5,809.0,861.71,631.92
2016,8,22,14,0,856.0,122.0,3.6,29.0,883.0,930.44,678.44
2016,8,22,14,15,850.0,120.5,3.6,29.0,856.5,902.63,660.29
2016,8,22,14,30,844.0,119.0,3.6,29.0,830.0,871.99,640.93
2016,8,22,14,45,834.5,117.5,3.6,29.0,796.0,835.68,617.69
2016,8,22,15,0,825.0,116.0,3.6,29.0,762.0,797.1,592.78
2016,8,22,15,15,813.0,113.5,3.6,29.0,722.0,756.0,565.94
2016,8,22,15,30,801.0,111.0,3.6,29.0,682.0,710.45,535.72
2016,8,22,15,45,780.0,110.5,3.6,29.0,635.0,659.36,500.88
2016,8,22,16,0,759.0,110.0,3.6,29.0,588.0,607.98,463.6
2016,8,22,16,15,737.0,106.0,3.4,28.5,538.0,552.45,422.83
2016,8,22,16,30,715.0,102.0,3.2,28.0,488.0,497.34,381.25
2016,8,22,16,45,375.5,135.5,3.05,28.0,336.5,323.34,247.92
2016,8,22,17,0,36.0,169.0,2.9,28.0,185.0,180.99,137.73
2016,8,22,17,15,297.5,125.5,2.7,27.5,228.0,237.23,179.58
2016,8,22,17,30,559.0,82.0,2.5,27.0,271.0,261.72,191.13
2016,8,22,17,45,493.0,74.0,2.35,26.5,217.5,202.03,141.54
2016,8,22,18,0,427.0,66.0,2.2,26.0,164.0,149.9,98.74
2016,8,22,18,15,332.0,53.5,2.25,25.5,116.5,96.5,57.97
2016,8,22,18,30,237.0,41.0,2.3,25.0,69.0,55.54,29.65
2016,8,22,18,45,118.5,20.5,2.35,25.0,34.5,18.24,1.94
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,15.0,3.7,23.0,20.0,14.74,0.0
2016,8,23,6,30,120.0,30.0,3.8,23.0,40.0,30.72,13.27
2016,8,23,6,45,227.5,46.5,3.9,23.5,83.0,65.13,37.56
2016,8,23,7,0,335.0,63.0,4.0,24.0,126.0,113.15,72.19
2016,8,23,7,15,409.5,74.0,4.2,24.0,178.0,161.82,111.34
2016,8,23,7,30,484.0,85.0,4.4,24.0,230.0,220.43,160.14
2016,8,23,7,45,542.5,91.5,4.6,24.5,285.5,276.72,207.76
2016,8,23,8,0,601.0,98.0,4.8,25.0,341.0,339.25,259.93
2016,8,23,8,15,636.5,104.0,4.9,25.5,395.0,396.72,307.36
2016,8,23,8,30,672.0,110.0,5.0,26.0,449.0,457.06,355.76
2016,8,23,8,45,708.0,110.5,5.1,26.5,502.5,514.59,400.87
2016,8,23,9,0,744.0,111.0,5.2,27.0,556.0,574.07,446.28
2016,8,23,9,15,763.0,114.5,5.2,27.0,604.5,627.19,486.37
2016,8,23,9,30,782.0,118.0,5.2,27.0,653.0,680.08,525.4
2016,8,23,9,45,804.5,116.5,5.2,27.5,697.5,729.89,558.72
2016,8,23,10,0,827.0,115.0,5.2,28.0,742.0,776.46,589.19
2016,8,23,10,15,837.5,117.5,5.2,28.0,779.0,818.6,617.37
2016,8,23,10,30,848.0,120.0,5.2,28.0,816.0,858.65,643.91
2016,8,23,10,45,860.0,118.5,5.25,28.5,847.0,893.66,665.75
2016,8,23,11,0,872.0,117.0,5.3,29.0,878.0,926.22,685.79
2016,8,23,11,15,877.5,118.5,5.25,29.0,900.5,953.06,702.66
2016,8,23,11,30,883.0,120.0,5.2,29.0,923.0,976.76,717.43
2016,8,23,11,45,885.5,121.0,5.2,29.5,937.5,993.75,726.62
2016,8,23,12,0,888.0,122.0,5.2,30.0,952.0,1007.3,733.61
2016,8,23,12,15,889.5,122.0,5.2,30.0,958.0,1015.32,738.58
2016,8,23,12,30,891.0,122.0,5.2,30.0,964.0,1019.78,741.35
2016,8,23,12,45,891.0,121.5,5.2,30.5,961.5,1018.63,739.07
2016,8,23,13,0,891.0,121.0,5.2,31.0,959.0,1013.89,734.59
2016,8,23,13,15,889.0,120.5,5.15,31.0,947.5,1003.6,727.77
2016,8,23,13,30,887.0,120.0,5.1,31.0,936.0,989.79,718.79
2016,8,23,13,45,882.5,119.5,5.1,31.0,916.5,970.16,706.45
2016,8,23,14,0,878.0,119.0,5.1,31.0,897.0,947.26,692.03
2016,8,23,14,15,871.5,117.5,5.05,31.0,870.0,918.38,673.32
2016,8,23,14,30,865.0,116.0,5.0,31.0,843.0,886.6,652.7
2016,8,23,14,45,849.0,118.0,4.95,31.0,806.5,847.6,627.13
2016,8,23,15,0,833.0,120.0,4.9,31.0,770.0,806.7,600.17
2016,8,23,15,15,820.5,117.5,4.8,30.5,729.5,764.94,573.37
2016,8,23,15,30,808.0,115.0,4.7,30.0,689.0,718.62,543.08
2016,8,23,15,45,787.5,113.5,4.65,30.0,641.5,666.46,506.92
2016,8,23,16,0,767.0,112.0,4.6,30.0,594.0,613.96,468.46
2016,8,23,16,15,745.0,108.0,4.35,29.5,543.0,557.98,427.11
2016,8,23,16,30,723.0,104.0,4.1,29.0,492.0,502.45,385.04
2016,8,23,16,45,688.0,100.5,3.9,29.0,437.5,441.75,337.26
2016,8,23,17,0,653.0,97.0,3.7,29.0,383.0,383.56,290.27
2016,8,23,17,15,609.5,90.0,3.4,28.5,328.0,321.52,239.84
2016,8,23,17,30,566.0,83.0,3.1,28.0,273.0,263.71,191.69
2016,8,23,17,45,499.5,75.0,2.85,27.5,218.5,203.57,141.96
2016,8,23,18,0,433.0,67.0,2.6,27.0,164.0,151.05,98.93
2016,8,23,18,15,333.5,54.0,2.55,26.5,116.0,96.37,57.49
2016,8,23,18,30,234.0,41.0,2.5,26.0,68.0,54.71,28.95
2016,8,23,18,45,117.0,20.5,2.5,25.5,34.0,17.83,0.02
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,12.78,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,30.14,10.7
2016,8,24,6,45,346.5,37.0,3.3,23.5,90.0,67.75,35.0
2016,8,24,7,0,469.0,48.0,3.6,24.0,136.0,120.11,72.18
2016,8,24,7,15,538.5,56.0,3.75,24.0,190.0,172.96,115.56
2016,8,24,7,30,608.0,64.0,3.9,24.0,244.0,233.93,167.39
2016,8,24,7,45,663.0,67.0,4.1,24.5,301.5,292.76,218.02
2016,8,24,8,0,718.0,70.0,4.3,25.0,359.0,357.68,272.79
2016,8,24,8,15,748.0,74.0,4.3,25.5,414.5,417.03,322.07
2016,8,24,8,30,778.0,78.0,4.3,26.0,470.0,478.43,371.32
2016,8,24,8,45,803.5,80.0,4.35,26.5,523.5,536.94,416.91
2016,8,24,9,0,829.0,82.0,4.4,27.0,577.0,595.31,460.99
2016,8,24,9,15,845.0,84.5,4.4,27.0,625.0,649.16,501.25
2016,8,24,9,30,861.0,87.0,4.4,27.0,673.0,702.27,538.4
2016,8,24,9,45,873.5,88.5,4.4,27.5,716.5,750.69,570.07
2016,8,24,10,0,886.0,90.0,4.4,28.0,760.0,797.5,600.12
2016,8,24,10,15,894.5,92.0,4.4,28.0,796.5,839.64,627.77
2016,8,24,10,30,903.0,94.0,4.4,28.0,833.0,879.38,653.56
2016,8,24,10,45,908.5,95.0,4.4,28.5,862.5,912.77,673.57
2016,8,24,11,0,914.0,96.0,4.4,29.0,892.0,943.18,691.46
2016,8,24,11,15,918.0,97.0,4.35,29.0,914.0,969.03,707.39
2016,8,24,11,30,922.0,98.0,4.3,29.0,936.0,991.53,721.12
2016,8,24,11,45,916.5,104.0,4.3,29.5,947.5,1006.45,728.77
2016,8,24,12,0,911.0,110.0,4.3,30.0,959.0,1017.55,734.05
2016,8,24,12,15,911.5,110.0,4.25,30.0,964.0,1024.69,738.07
2016,8,24,12,30,912.0,110.0,4.2,30.0,969.0,1028.16,739.85
2016,8,24,12,45,909.0,111.0,4.2,30.5,965.5,1025.47,736.63
2016,8,24,13,0,906.0,112.0,4.2,31.0,962.0,1019.13,731.23
2016,8,24,13,15,903.5,111.5,4.15,31.0,950.0,1008.13,724.17
2016,8,24,13,30,901.0,111.0,4.1,31.0,938.0,993.57,714.95
2016,8,24,13,45,596.5,268.0,4.1,31.0,810.5,856.76,623.84
2016,8,24,14,0,292.0,425.0,4.1,31.0,683.0,712.54,517.55
2016,8,24,14,15,583.5,267.0,4.05,30.5,762.5,815.23,599.26
2016,8,24,14,30,875.0,109.0,4.0,30.0,842.0,887.31,651.43
2016,8,24,14,45,854.5,113.5,3.95,30.0,804.5,846.68,624.41
2016,8,24,15,0,834.0,118.0,3.9,30.0,767.0,804.43,596.86
2016,8,24,15,15,821.5,115.5,3.85,30.0,726.0,762.53,569.34
2016,8,24,15,30,809.0,113.0,3.8,30.0,685.0,716.11,538.43
2016,8,24,15,45,789.5,111.0,3.75,30.0,637.5,664.03,502.74
2016,8,24,16,0,770.0,109.0,3.7,30.0,590.0,611.53,464.66
2016,8,24,16,15,748.0,105.0,3.5,29.5,539.0,555.38,423.54
2016,8,24,16,30,726.0,101.0,3.3,29.0,488.0,499.66,381.58
2016,8,24,16,45,695.0,96.0,3.1,29.0,434.0,439.22,334.2
2016,8,24,17,0,664.0,91.0,2.9,29.0,380.0,380.88,287.21
2016,8,24,17,15,621.5,84.5,2.6,28.5,325.0,319.16,237.06
2016,8,24,17,30,579.0,78.0,2.3,28.0,270.0,261.53,189.05
2016,8,24,17,45,510.0,70.5,2.05,27.5,215.5,200.61,138.82
2016,8,24,18,0,441.0,63.0,1.8,27.0,161.0,147.62,95.58
2016,8,24,18,15,344.5,50.5,1.75,26.5,113.0,93.63,54.75
2016,8,24,18,30,248.0,38.0,1.7,26.0,65.0,52.27,26.55
2016,8,24,18,45,124.0,19.0,1.65,25.5,32.5,16.22,0.0
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,107.5,13.0,1.4,22.0,21.0,12.78,0.0
2016,8,25,6,30,215.0,26.0,1.6,22.0,42.0,29.82,10.32
2016,8,25,6,45,324.0,39.0,1.8,22.5,87.5,67.61,35.87
2016,8,25,7,0,433.0,52.0,2.0,23.0,133.0,118.46,72.51
2016,8,25,7,15,504.5,61.0,2.1,23.5,186.5,170.57,114.77
2016,8,25,7,30,576.0,70.0,2.2,24.0,240.0,231.08,165.33
2016,8,25,7,45,622.5,76.5,2.3,24.5,295.5,288.76,214.46
2016,8,25,8,0,669.0,83.0,2.4,25.0,351.0,351.15,266.42
2016,8,25,8,15,701.5,88.0,2.4,25.0,406.0,410.07,314.97
2016,8,25,8,30,734.0,93.0,2.4,25.0,461.0,471.56,364.03
2016,8,25,8,45,759.5,96.0,2.4,25.5,514.0,528.87,407.77
2016,8,25,9,0,785.0,99.0,2.4,26.0,567.0,587.12,450.72
2016,8,25,9,15,802.0,102.5,2.35,26.0,615.0,640.89,489.73
2016,8,25,9,30,819.0,106.0,2.3,26.0,663.0,694.13,526.66
2016,8,25,9,45,835.0,107.0,2.25,26.5,706.5,740.94,556.05
2016,8,25,10,0,851.0,108.0,2.2,27.0,750.0,788.47,585.35
2016,8,25,10,15,860.0,109.5,2.15,27.0,786.5,829.2,610.71
2016,8,25,10,30,869.0,111.0,2.1,27.0,823.0,867.66,634.3
2016,8,25,10,45,877.0,112.0,2.05,27.5,852.5,902.23,653.8
2016,8,25,11,0,885.0,113.0,2.0,28.0,882.0,934.05,671.29
2016,8,25,11,15,889.5,114.0,1.95,28.0,903.5,959.66,686.0
2016,8,25,11,30,894.0,115.0,1.9,28.0,925.0,982.03,698.66
2016,8,25,11,45,898.0,114.5,1.9,28.5,939.0,999.03,707.18
2016,8,25,12,0,902.0,114.0,1.9,29.0,953.0,1012.56,713.64
2016,8,25,12,15,902.5,114.0,1.9,29.0,958.0,1019.57,717.6
2016,8,25,12,30,903.0,114.0,1.9,29.0,963.0,1022.94,719.51
2016,8,25,12,45,902.0,113.5,1.9,29.0,959.5,1020.64,718.08
2016,8,25,13,0,901.0,113.0,1.9,29.0,956.0,1014.7,714.58
2016,8,25,13,15,898.5,112.5,1.9,29.0,944.0,1003.67,708.09
2016,8,25,13,30,896.0,112.0,1.9,29.0,932.0,989.09,699.54
2016,8,25,13,45,891.5,111.0,1.9,29.0,912.0,968.62,687.41
2016,8,25,14,0,887.0,110.0,1.9,29.0,892.0,944.85,673.29
2016,8,25,14,15,880.5,108.5,1.9,29.0,864.5,915.58,655.7
2016,8,25,14,30,874.0,107.0,1.9,29.0,837.0,883.38,636.22
2016,8,25,14,45,566.0,236.0,1.95,29.0,701.0,731.73,535.5
2016,8,25,15,0,258.0,365.0,2.0,29.0,565.0,584.65,428.51
2016,8,25,15,15,304.5,332.5,2.0,29.0,555.5,576.61,425.95
2016,8,25,15,30,351.0,300.0,2.0,29.0,546.0,563.97,418.98
2016,8,25,15,45,311.0,285.5,2.0,29.0,493.0,505.11,377.32
2016,8,25,16,0,271.0,271.0,2.0,29.0,440.0,449.1,337.25
2016,8,25,16,15,233.5,250.5,1.9,28.5,387.0,388.58,293.7
2016,8,25,16,30,196.0,230.0,1.8,28.0,334.0,334.99,254.4
2016,8,25,16,45,360.5,175.5,1.75,28.0,341.0,351.29,267.27
2016,8,25,17,0,525.0,121.0,1.7,28.0,348.0,348.55,262.98
2016,8,25,17,15,551.0,98.5,1.55,27.5,306.0,305.76,227.24
2016,8,25,17,30,577.0,76.0,1.4,27.0,264.0,257.59,185.8
2016,8,25,17,45,512.5,67.5,1.3,26.5,210.5,197.06,135.89
2016,8,25,18,0,448.0,59.0,1.2,26.0,157.0,143.93,92.44
2016,8,25,18,15,351.0,47.0,1.2,25.5,109.5,90.9,52.44
2016,8,25,18,30,254.0,35.0,1.2,25.0,62.0,49.21,24.08
2016,8,25,18,45,127.0,17.5,1.2,25.0,31.0,14.58,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,55.0,13.5,0.7,22.5,17.5,13.27,0.0
2016,8,26,6,30,110.0,27.0,0.8,23.0,35.0,27.6,10.09
2016,8,26,6,45,212.5,44.5,0.9,23.5,77.5,61.91,35.45
2016,8,26,7,0,315.0,62.0,1.0,24.0,120.0,109.15,69.51
2016,8,26,7,15,388.0,74.0,1.0,24.0,170.5,157.25,107.74
2016,8,26,7,30,461.0,86.0,1.0,24.0,221.0,214.01,154.18
2016,8,26,7,45,512.0,95.0,1.05,24.5,275.0,270.13,200.56
2016,8,26,8,0,563.0,104.0,1.1,25.0,329.0,330.49,249.44
2016,8,26,8,15,438.5,150.5,1.0,25.0,341.5,352.33,268.64
2016,8,26,8,30,314.0,197.0,0.9,25.0,354.0,358.25,273.57
2016,8,26,8,45,504.0,162.0,0.85,25.5,446.5,450.73,343.1
2016,8,26,9,0,694.0,127.0,0.8,26.0,539.0,560.55,422.5
2016,8,26,9,15,714.0,131.5,0.7,26.0,586.5,613.19,457.89
2016,8,26,9,30,734.0,136.0,0.6,26.0,634.0,665.8,492.45
2016,8,26,9,45,749.0,140.0,0.5,26.5,676.5,712.76,520.49
2016,8,26,10,0,764.0,144.0,0.4,27.0,719.0,759.54,546.63
2016,8,26,10,15,626.0,227.0,0.45,27.0,713.5,760.79,544.76
2016,8,26,10,30,488.0,310.0,0.5,27.0,708.0,746.49,531.69
2016,8,26,10,45,446.0,339.5,0.6,27.5,714.0,754.78,535.75
2016,8,26,11,0,404.0,369.0,0.7,28.0,720.0,758.95,536.79
2016,8,26,11,15,425.0,373.0,0.8,28.0,750.5,793.17,559.91
2016,8,26,11,30,446.0,377.0,0.9,28.0,781.0,826.49,582.02
2016,8,26,11,45,641.5,262.0,1.0,28.0,853.0,908.98,641.13
2016,8,26,12,0,837.0,147.0,1.1,28.0,925.0,981.74,686.84
2016,8,26,12,15,657.5,274.0,1.2,28.0,887.5,949.59,667.03
2016,8,26,12,30,478.0,401.0,1.3,28.0,850.0,901.11,631.97
2016,8,26,12,45,657.5,274.5,1.4,28.5,889.5,951.61,670.86
2016,8,26,13,0,837.0,148.0,1.5,29.0,929.0,986.36,692.55
2016,8,26,13,15,834.5,147.5,1.55,29.0,918.0,975.84,686.62
2016,8,26,13,30,832.0,147.0,1.6,29.0,907.0,962.03,679.24
2016,8,26,13,45,427.0,235.0,1.7,29.0,625.0,658.65,480.6
2016,8,26,14,0,22.0,323.0,1.8,29.0,343.0,337.78,246.71
2016,8,26,14,15,104.0,367.0,1.9,28.5,454.5,468.39,344.96
2016,8,26,14,30,186.0,411.0,2.0,28.0,566.0,582.01,426.86
2016,8,26,14,45,491.5,271.0,2.1,28.0,656.0,701.9,518.82
2016,8,26,15,0,797.0,131.0,2.2,28.0,746.0,788.64,582.92
2016,8,26,15,15,784.0,128.0,2.25,28.0,705.0,744.16,553.58
2016,8,26,15,30,771.0,125.0,2.3,28.0,664.0,698.25,523.93
2016,8,26,15,45,587.5,182.0,2.35,28.0,576.0,596.08,449.81
2016,8,26,16,0,404.0,239.0,2.4,28.0,488.0,501.41,379.39
2016,8,26,16,15,376.0,221.5,2.35,27.5,438.0,446.17,339.88
2016,8,26,16,30,348.0,204.0,2.3,27.0,388.0,392.99,300.7
2016,8,26,16,45,320.5,184.0,2.25,27.0,338.5,339.86,260.12
2016,8,26,17,0,293.0,164.0,2.2,27.0,289.0,289.25,220.65
2016,8,26,17,15,274.0,142.0,2.1,26.5,246.0,242.54,183.69
2016,8,26,17,30,255.0,120.0,2.0,26.0,203.0,197.79,147.42
2016,8,26,17,45,225.0,99.0,1.9,25.5,161.5,153.39,111.16
2016,8,26,18,0,195.0,78.0,1.8,25.0,120.0,112.57,77.78
2016,8,26,18,15,145.5,57.0,1.8,24.5,83.0,73.02,46.95
2016,8,26,18,30,96.0,36.0,1.8,24.0,46.0,39.74,21.82
2016,8,26,18,45,48.0,18.0,1.85,24.0,23.0,15.42,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,12.5,0.6,22.0,17.5,12.29,0.0
2016,8,27,6,30,139.0,25.0,0.7,22.0,35.0,25.96,8.15
2016,8,27,6,45,242.5,41.0,0.8,22.5,77.5,61.4,34.01
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,109.14,68.46
2016,8,27,7,15,418.0,68.5,0.9,23.5,171.5,158.39,107.71
2016,8,27,7,30,490.0,80.0,0.9,24.0,223.0,217.32,155.88
2016,8,27,7,45,538.5,88.5,0.9,24.5,276.5,272.64,201.79
2016,8,27,8,0,587.0,97.0,0.9,25.0,330.0,333.05,250.69
2016,8,27,8,15,622.5,103.5,0.75,25.0,384.0,390.31,295.89
2016,8,27,8,30,658.0,110.0,0.6,25.0,438.0,450.46,341.35
2016,8,27,8,45,685.5,114.5,0.45,25.5,489.5,506.62,381.2
2016,8,27,9,0,713.0,119.0,0.3,26.0,541.0,564.11,419.96
2016,8,27,9,15,732.5,123.0,0.4,26.5,588.5,616.78,456.48
2016,8,27,9,30,752.0,127.0,0.5,27.0,636.0,668.62,491.59
2016,8,27,9,45,763.5,132.0,0.6,27.5,677.5,715.59,521.73
2016,8,27,10,0,775.0,137.0,0.7,28.0,719.0,761.18,550.11
2016,8,27,10,15,786.0,140.0,0.8,28.0,755.5,802.67,576.67
2016,8,27,10,30,797.0,143.0,0.9,28.0,792.0,842.26,601.91
2016,8,27,10,45,496.0,287.5,1.05,28.0,696.5,746.9,536.77
2016,8,27,11,0,195.0,432.0,1.2,28.0,601.0,620.55,445.65
2016,8,27,11,15,191.5,444.5,1.3,28.0,614.0,635.2,456.67
2016,8,27,11,30,188.0,457.0,1.4,28.0,627.0,648.93,465.83
2016,8,27,11,45,510.0,303.5,1.5,28.5,774.5,821.65,589.69
2016,8,27,12,0,832.0,150.0,1.6,29.0,922.0,979.61,691.47
2016,8,27,12,15,833.5,150.5,1.65,29.0,927.0,987.5,694.99
2016,8,27,12,30,835.0,151.0,1.7,29.0,932.0,992.02,698.28
2016,8,27,12,45,624.0,276.5,1.8,29.0,859.5,920.07,653.32
2016,8,27,13,0,413.0,402.0,1.9,29.0,787.0,834.42,593.05
2016,8,27,13,15,618.5,276.5,1.95,29.0,844.5,905.17,647.23
2016,8,27,13,30,824.0,151.0,2.0,29.0,902.0,963.27,685.69
2016,8,27,13,45,817.0,151.0,2.05,29.0,881.5,942.27,672.86
2016,8,27,14,0,810.0,151.0,2.1,29.0,861.0,918.3,658.93
2016,8,27,14,15,802.5,149.0,2.1,29.0,833.5,889.0,641.05
2016,8,27,14,30,795.0,147.0,2.1,29.0,806.0,857.08,621.46
2016,8,27,14,45,483.0,259.5,2.15,29.0,655.0,682.49,501.97
2016,8,27,15,0,171.0,372.0,2.2,29.0,504.0,516.01,379.81
2016,8,27,15,15,188.0,349.0,2.15,28.5,486.5,498.34,370.1
2016,8,27,15,30,205.0,326.0,2.1,28.0,469.0,478.77,357.97
2016,8,27,15,45,449.5,230.0,2.1,28.0,514.5,547.2,412.88
2016,8,27,16,0,694.0,134.0,2.1,28.0,560.0,585.2,443.67
2016,8,27,16,15,669.0,128.5,2.0,27.5,510.0,529.17,402.55
2016,8,27,16,30,644.0,123.0,1.9,27.0,460.0,474.11,361.6
2016,8,27,16,45,611.0,116.0,1.85,27.0,407.0,415.0,315.9
2016,8,27,17,0,578.0,109.0,1.8,27.0,354.0,358.38,270.86
2016,8,27,17,15,532.5,100.0,1.65,26.5,300.5,298.03,222.3
2016,8,27,17,30,487.0,91.0,1.5,26.0,247.0,241.04,175.42
2016,8,27,17,45,423.5,79.0,1.4,26.0,195.0,183.04,127.65
2016,8,27,18,0,360.0,67.0,1.3,26.0,143.0,132.44,86.5
2016,8,27,18,15,268.0,51.0,1.3,25.5,98.0,82.11,48.78
2016,8,27,18,30,176.0,35.0,1.3,25.0,53.0,43.1,21.61
2016,8,27,18,45,88.0,17.5,1.3,25.0,26.5,13.81,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.0,12.5,1.7,21.5,17.0,12.29,0.0
2016,8,28,6,30,126.0,25.0,1.9,22.0,34.0,25.51,7.48
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,60.76,34.1
2016,8,28,7,0,324.0,59.0,2.3,23.0,117.0,107.71,68.3
2016,8,28,7,15,396.0,71.0,2.35,23.5,168.0,156.13,107.08
2016,8,28,7,30,468.0,83.0,2.4,24.0,219.0,213.09,154.1
2016,8,28,7,45,519.0,92.0,2.45,24.5,273.0,269.65,201.55
2016,8,28,8,0,570.0,101.0,2.5,25.0,327.0,330.44,251.62
2016,8,28,8,15,606.0,108.0,2.6,25.0,380.5,387.51,298.51
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,447.55,346.53
2016,8,28,8,45,672.5,118.5,2.8,25.5,485.5,503.56,389.67
2016,8,28,9,0,703.0,122.0,2.9,26.0,537.0,561.22,432.81
2016,8,28,9,15,723.0,126.5,2.95,26.0,584.5,614.27,472.09
2016,8,28,9,30,743.0,131.0,3.0,26.0,632.0,666.45,509.9
2016,8,28,9,45,764.0,131.0,3.15,26.5,675.5,715.05,543.0
2016,8,28,10,0,785.0,131.0,3.3,27.0,719.0,763.0,574.51
2016,8,28,10,15,795.5,133.5,3.35,27.0,755.0,803.89,601.48
2016,8,28,10,30,806.0,136.0,3.4,27.0,791.0,842.81,626.96
2016,8,28,10,45,535.5,278.0,3.45,27.5,720.0,772.6,573.25
2016,8,28,11,0,265.0,420.0,3.5,28.0,649.0,678.97,498.92
2016,8,28,11,15,292.5,424.0,3.5,28.0,683.0,715.87,525.13
2016,8,28,11,30,320.0,428.0,3.5,28.0,717.0,752.7,550.34
2016,8,28,11,45,574.0,289.5,3.55,28.0,817.0,870.85,638.6
2016,8,28,12,0,828.0,151.0,3.6,28.0,917.0,982.33,713.95
2016,8,28,12,15,829.0,151.5,3.65,28.0,922.0,989.76,718.02
2016,8,28,12,30,830.0,152.0,3.7,28.0,927.0,993.77,720.81
2016,8,28,12,45,458.0,303.0,3.75,28.5,731.0,780.45,573.0
2016,8,28,13,0,86.0,454.0,3.8,29.0,535.0,544.29,397.22
2016,8,28,13,15,456.0,301.0,3.8,29.0,716.5,769.2,567.45
2016,8,28,13,30,826.0,148.0,3.8,29.0,898.0,961.43,700.04
2016,8,28,13,45,487.5,293.0,3.85,29.0,733.0,775.8,570.88
2016,8,28,14,0,149.0,438.0,3.9,29.0,568.0,586.64,430.32
2016,8,28,14,15,478.0,288.0,3.9,28.5,686.5,737.96,549.1
2016,8,28,14,30,807.0,138.0,3.9,28.0,805.0,857.31,636.8
2016,8,28,14,45,782.0,144.0,3.95,28.0,767.5,816.03,609.05
2016,8,28,15,0,757.0,150.0,4.0,28.0,730.0,773.6,581.31
2016,8,28,15,15,742.5,146.5,3.95,28.0,689.0,730.14,552.21
2016,8,28,15,30,728.0,143.0,3.9,28.0,648.0,683.98,520.32
2016,8,28,15,45,717.0,135.0,3.85,28.0,603.5,634.64,485.0
2016,8,28,16,0,706.0,127.0,3.8,28.0,559.0,584.35,448.21
2016,8,28,16,15,681.5,122.0,3.65,27.5,508.5,528.54,406.89
2016,8,28,16,30,657.0,117.0,3.5,27.0,458.0,473.62,365.11
2016,8,28,16,45,628.5,109.0,3.4,27.0,405.5,414.97,318.76
2016,8,28,17,0,600.0,101.0,3.3,27.0,353.0,358.32,272.74
2016,8,28,17,15,554.5,93.0,2.9,26.5,299.0,297.8,223.04
2016,8,28,17,30,509.0,85.0,2.5,26.0,245.0,241.86,176.15
2016,8,28,17,45,446.0,73.5,2.15,25.5,193.0,183.11,127.4
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,130.83,84.64
2016,8,28,18,15,287.0,47.5,1.65,24.5,96.0,80.33,46.76
2016,8,28,18,30,191.0,33.0,1.5,24.0,51.0,41.61,19.92
2016,8,28,18,45,95.5,16.5,1.4,24.0,25.5,16.22,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.0,11.8,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,32.0,24.52,6.27
2016,8,29,6,45,233.0,39.5,3.3,22.5,74.0,59.15,32.46
2016,8,29,7,0,342.0,55.0,3.5,23.0,116.0,106.64,66.7
2016,8,29,7,15,171.0,48.0,3.65,23.0,78.5,85.11,58.09
2016,8,29,7,30,0.0,41.0,3.8,23.0,41.0,39.59,27.14
2016,8,29,7,45,12.5,93.0,3.95,23.5,98.0,94.19,71.58
2016,8,29,8,0,25.0,145.0,4.1,24.0,155.0,150.62,116.68
2016,8,29,8,15,201.0,163.5,4.2,24.5,262.0,255.84,199.45
2016,8,29,8,30,377.0,182.0,4.3,25.0,369.0,375.66,292.97
2016,8,29,8,45,333.0,216.0,4.4,25.5,394.5,406.23,315.67
2016,8,29,9,0,289.0,250.0,4.5,26.0,420.0,431.61,333.66
2016,8,29,9,15,207.5,281.5,4.55,26.0,408.5,420.8,323.85
2016,8,29,9,30,126.0,313.0,4.6,26.0,397.0,405.34,309.96
2016,8,29,9,45,114.5,332.5,4.65,26.5,413.5,422.66,321.4
2016,8,29,10,0,103.0,352.0,4.7,27.0,430.0,433.73,327.99
2016,8,29,10,15,185.5,369.0,4.7,27.0,516.5,528.89,399.17
2016,8,29,10,30,268.0,386.0,4.7,27.0,603.0,630.01,472.81
2016,8,29,10,45,204.5,408.0,4.75,27.5,577.5,599.01,447.12
2016,8,29,11,0,141.0,430.0,4.8,28.0,552.0,569.4,422.76
2016,8,29,11,15,87.5,401.0,4.8,28.0,477.0,486.17,361.54
2016,8,29,11,30,34.0,372.0,4.8,28.0,402.0,406.8,302.2
2016,8,29,11,45,459.5,240.5,4.8,28.0,663.5,707.05,532.69
2016,8,29,12,0,885.0,109.0,4.8,28.0,925.0,989.4,727.05
2016,8,29,12,15,556.5,290.0,4.8,28.0,804.5,865.11,638.76
2016,8,29,12,30,228.0,471.0,4.8,28.0,684.0,711.67,522.24
2016,8,29,12,45,217.0,470.5,4.85,28.5,673.0,699.89,513.67
2016,8,29,13,0,206.0,470.0,4.9,29.0,662.0,687.16,503.83
2016,8,29,13,15,541.0,290.5,4.9,28.5,783.5,841.49,623.7
2016,8,29,13,30,876.0,111.0,4.9,28.0,905.0,965.69,711.71
2016,8,29,13,45,487.0,268.0,4.9,28.0,708.0,749.19,559.89
2016,8,29,14,0,98.0,425.0,4.9,28.0,511.0,519.46,385.33
2016,8,29,14,15,474.5,266.5,4.9,28.0,660.0,712.32,536.7
2016,8,29,14,30,851.0,108.0,4.9,28.0,809.0,859.92,643.67
2016,8,29,14,45,838.5,108.0,4.9,28.0,773.5,821.87,617.56
2016,8,29,15,0,826.0,108.0,4.9,28.0,738.0,781.77,590.91
2016,8,29,15,15,431.0,193.0,4.8,27.5,520.5,535.27,411.16
2016,8,29,15,30,36.0,278.0,4.7,27.0,303.0,302.69,229.38
2016,8,29,15,45,400.5,188.0,4.65,27.0,433.0,469.95,364.58
2016,8,29,16,0,765.0,98.0,4.6,27.0,563.0,589.99,457.95
2016,8,29,16,15,742.5,94.0,4.4,26.5,512.5,533.66,414.64
2016,8,29,16,30,720.0,90.0,4.2,26.0,462.0,477.9,371.46
2016,8,29,16,45,691.0,85.0,4.05,26.0,409.0,418.71,323.82
2016,8,29,17,0,662.0,80.0,3.9,26.0,356.0,361.53,276.47
2016,8,29,17,15,619.0,74.0,3.55,25.5,301.5,300.52,225.52
2016,8,29,17,30,576.0,68.0,3.2,25.0,247.0,243.72,176.97
2016,8,29,17,45,511.0,60.0,2.85,25.0,194.5,184.15,126.4
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,132.09,83.1
2016,8,29,18,15,344.0,40.5,2.35,24.5,96.5,80.05,44.18
2016,8,29,18,30,242.0,29.0,2.2,24.0,51.0,40.6,17.45
2016,8,29,18,45,121.0,14.5,2.05,23.5,25.5,14.25,0.0
2016,8,29,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
