Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,11.3,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,24.2,5.11
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,59.49,31.95
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,107.49,66.57
2016,8,30,7,15,208.0,80.5,2.95,23.0,120.0,124.19,88.4
2016,8,30,7,30,56.0,108.0,3.0,23.0,124.0,120.66,91.86
2016,8,30,7,45,95.5,134.0,3.05,23.5,169.0,164.56,126.82
2016,8,30,8,0,135.0,160.0,3.1,24.0,214.0,212.11,164.48
2016,8,30,8,15,124.5,186.0,3.15,24.5,241.0,241.59,187.66
2016,8,30,8,30,114.0,212.0,3.2,25.0,268.0,269.79,209.12
2016,8,30,8,45,181.0,234.0,3.25,25.5,335.0,336.17,260.07
2016,8,30,9,0,248.0,256.0,3.3,26.0,402.0,412.8,317.78
2016,8,30,9,15,310.5,266.0,3.35,26.0,464.5,477.31,366.24
2016,8,30,9,30,373.0,276.0,3.4,26.0,527.0,546.92,417.78
2016,8,30,9,45,397.5,279.5,3.5,26.5,563.0,585.9,445.2
2016,8,30,10,0,422.0,283.0,3.6,27.0,599.0,630.79,476.45
2016,8,30,10,15,320.5,338.5,3.65,27.0,585.5,615.05,461.65
2016,8,30,10,30,219.0,394.0,3.7,27.0,572.0,590.54,440.61
2016,8,30,10,45,239.0,406.5,3.75,27.5,607.0,628.47,466.62
2016,8,30,11,0,259.0,419.0,3.8,28.0,642.0,672.98,496.48
2016,8,30,11,15,273.0,427.5,3.8,28.0,668.0,701.63,515.91
2016,8,30,11,30,287.0,436.0,3.8,28.0,694.0,729.73,534.94
2016,8,30,11,45,335.5,423.0,3.85,28.0,728.5,768.45,562.68
2016,8,30,12,0,384.0,410.0,3.9,28.0,763.0,806.89,590.01
2016,8,30,12,15,317.0,438.0,3.9,28.0,730.5,772.36,563.95
2016,8,30,12,30,250.0,466.0,3.9,28.0,698.0,735.72,536.73
2016,8,30,12,45,549.5,300.5,3.95,28.0,808.0,868.63,638.22
2016,8,30,13,0,849.0,135.0,4.0,28.0,918.0,982.83,716.8
2016,8,30,13,15,572.0,286.5,3.95,28.0,811.0,868.71,637.66
2016,8,30,13,30,295.0,438.0,3.9,28.0,704.0,741.51,542.45
2016,8,30,13,45,192.5,429.0,3.9,28.0,601.0,622.5,458.61
2016,8,30,14,0,90.0,420.0,3.9,28.0,498.0,506.98,374.78
2016,8,30,14,15,191.5,403.0,3.8,28.0,562.5,584.72,434.06
2016,8,30,14,30,293.0,386.0,3.7,28.0,627.0,655.6,486.51
2016,8,30,14,45,170.5,356.0,3.65,28.0,495.0,505.84,377.85
2016,8,30,15,0,48.0,326.0,3.6,28.0,363.0,364.61,272.82
2016,8,30,15,15,36.0,291.0,3.45,28.0,318.0,317.67,238.71
2016,8,30,15,30,24.0,256.0,3.3,28.0,273.0,267.9,201.8
2016,8,30,15,45,29.5,247.0,3.2,28.0,266.5,265.17,200.46
2016,8,30,16,0,35.0,238.0,3.1,28.0,260.0,257.99,195.63
2016,8,30,16,15,136.0,227.0,2.85,27.5,299.0,306.74,235.0
2016,8,30,16,30,237.0,216.0,2.6,27.0,338.0,344.07,264.23
2016,8,30,16,45,298.0,181.0,2.4,27.0,316.0,323.82,248.29
2016,8,30,17,0,359.0,146.0,2.2,27.0,294.0,298.76,227.49
2016,8,30,17,15,326.0,128.5,1.95,26.5,248.0,245.43,184.8
2016,8,30,17,30,293.0,111.0,1.7,26.0,202.0,197.98,146.12
2016,8,30,17,45,248.5,91.5,1.45,25.5,157.5,149.55,106.74
2016,8,30,18,0,204.0,72.0,1.2,25.0,113.0,106.45,72.01
2016,8,30,18,15,140.5,51.5,1.15,24.5,75.0,65.71,41.01
2016,8,30,18,30,77.0,31.0,1.1,24.0,37.0,32.9,15.86
2016,8,30,18,45,38.5,15.5,1.05,24.0,18.5,15.24,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,6.0,1.95,22.0,6.0,5.9,0.0
2016,8,31,6,30,0.0,12.0,2.1,22.0,12.0,11.57,0.0
2016,8,31,6,45,0.0,32.0,2.3,22.5,32.0,30.84,18.86
2016,8,31,7,0,0.0,52.0,2.5,23.0,52.0,50.12,35.24
2016,8,31,7,15,4.0,75.0,2.45,23.5,76.0,73.27,54.37
2016,8,31,7,30,8.0,98.0,2.4,24.0,100.0,97.02,73.68
2016,8,31,7,45,16.0,121.0,2.35,24.5,126.5,122.68,94.08
2016,8,31,8,0,24.0,144.0,2.3,25.0,153.0,149.35,114.94
2016,8,31,8,15,98.0,177.5,2.35,25.5,224.5,219.02,169.2
2016,8,31,8,30,172.0,211.0,2.4,26.0,296.0,298.37,230.16
2016,8,31,8,45,202.5,234.0,2.5,26.5,345.0,348.4,267.69
2016,8,31,9,0,233.0,257.0,2.6,27.0,394.0,401.25,306.76
2016,8,31,9,15,241.5,277.0,2.65,27.0,429.0,443.1,337.22
2016,8,31,9,30,250.0,297.0,2.7,27.0,464.0,481.56,364.84
2016,8,31,9,45,506.5,218.5,2.75,27.5,586.0,610.72,462.47
2016,8,31,10,0,763.0,140.0,2.8,28.0,708.0,755.04,565.29
2016,8,31,10,15,545.5,254.5,2.8,28.0,671.0,721.06,536.08
2016,8,31,10,30,328.0,369.0,2.8,28.0,634.0,664.76,490.33
2016,8,31,10,45,205.5,389.5,2.85,28.5,557.5,581.3,428.29
2016,8,31,11,0,83.0,410.0,2.9,29.0,481.0,489.51,359.2
2016,8,31,11,15,180.0,424.0,2.9,29.0,583.5,604.15,442.45
2016,8,31,11,30,277.0,438.0,2.9,29.0,686.0,722.44,524.72
2016,8,31,11,45,159.5,419.5,2.9,29.5,563.0,586.46,426.99
2016,8,31,12,0,42.0,401.0,2.9,30.0,440.0,446.16,324.83
2016,8,31,12,15,40.5,400.0,2.9,30.0,438.0,444.02,323.78
2016,8,31,12,30,39.0,399.0,2.9,30.0,436.0,441.65,322.02
2016,8,31,12,45,25.5,317.0,2.95,30.0,341.0,343.76,252.15
2016,8,31,13,0,12.0,235.0,3.0,30.0,246.0,241.91,177.91
2016,8,31,13,15,15.0,272.0,3.0,30.0,286.0,281.49,207.39
2016,8,31,13,30,18.0,309.0,3.0,30.0,326.0,321.08,236.31
2016,8,31,13,45,20.5,314.5,3.0,30.0,333.0,328.59,241.91
2016,8,31,14,0,23.0,320.0,3.0,30.0,340.0,335.93,247.52
2016,8,31,14,15,113.0,360.5,2.95,30.0,454.0,470.21,347.14
2016,8,31,14,30,203.0,401.0,2.9,30.0,568.0,586.53,430.6
2016,8,31,14,45,475.0,277.0,2.85,30.0,643.5,691.47,511.09
2016,8,31,15,0,747.0,153.0,2.8,30.0,719.0,765.17,566.73
2016,8,31,15,15,732.0,149.5,2.7,30.0,677.5,721.68,537.14
2016,8,31,15,30,717.0,146.0,2.6,30.0,636.0,675.43,505.28
2016,8,31,15,45,699.0,140.5,2.55,30.0,590.0,624.25,469.3
2016,8,31,16,0,681.0,135.0,2.5,30.0,544.0,572.81,432.35
2016,8,31,16,15,362.5,169.0,2.35,29.5,384.5,385.8,293.39
2016,8,31,16,30,44.0,203.0,2.2,29.0,225.0,223.62,169.1
2016,8,31,16,45,303.5,155.5,2.05,29.0,281.5,300.19,228.8
2016,8,31,17,0,563.0,108.0,1.9,29.0,338.0,345.89,259.69
2016,8,31,17,15,515.0,98.5,1.7,28.5,284.5,285.27,210.57
2016,8,31,17,30,467.0,89.0,1.5,28.0,231.0,228.38,164.01
2016,8,31,17,45,400.5,76.5,1.3,27.5,179.5,170.92,117.36
2016,8,31,18,0,334.0,64.0,1.1,27.0,128.0,121.29,77.75
2016,8,31,18,15,237.5,47.0,1.05,26.5,84.5,72.04,41.61
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,34.39,14.49
2016,8,31,18,45,70.5,15.0,0.95,25.5,20.5,14.74,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,55.0,11.0,1.6,22.5,14.5,10.81,0.0
2016,9,1,6,30,110.0,22.0,1.9,23.0,29.0,22.23,2.76
2016,9,1,6,45,207.0,40.0,2.25,23.5,70.0,57.38,31.72
2016,9,1,7,0,304.0,58.0,2.6,24.0,111.0,103.85,65.6
2016,9,1,7,15,376.0,71.5,2.5,24.5,161.5,152.52,104.39
2016,9,1,7,30,448.0,85.0,2.4,25.0,212.0,209.79,151.36
2016,9,1,7,45,499.0,95.0,2.35,25.5,265.5,264.84,197.31
2016,9,1,8,0,550.0,105.0,2.3,26.0,319.0,326.93,247.97
2016,9,1,8,15,587.0,112.5,2.3,26.5,372.0,383.89,293.7
2016,9,1,8,30,624.0,120.0,2.3,27.0,425.0,443.96,340.39
2016,9,1,8,45,653.0,125.0,2.35,27.5,476.5,499.76,382.65
2016,9,1,9,0,682.0,130.0,2.4,28.0,528.0,557.09,424.76
2016,9,1,9,15,702.5,135.0,2.4,28.0,575.5,610.0,463.15
2016,9,1,9,30,723.0,140.0,2.4,28.0,623.0,662.93,500.62
2016,9,1,9,45,741.5,142.0,2.4,28.5,665.5,710.96,532.6
2016,9,1,10,0,760.0,144.0,2.4,29.0,708.0,756.8,561.32
2016,9,1,10,15,505.5,265.5,2.4,29.0,648.5,699.35,516.18
2016,9,1,10,30,251.0,387.0,2.4,29.0,589.0,617.21,452.03
2016,9,1,10,45,526.0,270.0,2.45,29.5,714.0,756.42,554.63
2016,9,1,11,0,801.0,153.0,2.5,30.0,839.0,902.06,651.77
2016,9,1,11,15,558.5,289.5,2.5,30.0,773.5,834.53,602.63
2016,9,1,11,30,316.0,426.0,2.5,30.0,708.0,747.62,537.12
2016,9,1,11,45,197.5,434.5,2.55,30.5,611.5,639.21,460.81
2016,9,1,12,0,79.0,443.0,2.6,31.0,515.0,526.36,379.5
2016,9,1,12,15,446.5,303.5,2.6,31.0,715.5,768.52,557.04
2016,9,1,12,30,814.0,164.0,2.6,31.0,916.0,988.59,702.83
2016,9,1,12,45,475.5,315.0,2.65,31.0,754.5,809.77,581.27
2016,9,1,13,0,137.0,466.0,2.7,31.0,593.0,615.25,441.26
2016,9,1,13,15,103.0,445.0,2.7,31.0,539.5,551.22,398.0
2016,9,1,13,30,69.0,424.0,2.7,31.0,486.0,495.05,358.64
2016,9,1,13,45,124.0,428.0,2.7,31.0,536.5,556.75,403.78
2016,9,1,14,0,179.0,432.0,2.7,31.0,587.0,608.53,440.99
2016,9,1,14,15,206.0,414.0,2.65,30.5,586.0,609.08,443.21
2016,9,1,14,30,233.0,396.0,2.6,30.0,585.0,607.41,444.21
2016,9,1,14,45,350.0,339.5,2.6,30.0,610.0,644.68,474.05
2016,9,1,15,0,467.0,283.0,2.6,30.0,635.0,672.22,496.5
2016,9,1,15,15,362.0,296.0,2.5,30.0,560.0,581.06,430.99
2016,9,1,15,30,257.0,309.0,2.4,30.0,485.0,502.53,373.91
2016,9,1,15,45,168.0,285.0,2.35,30.0,397.0,401.3,300.45
2016,9,1,16,0,79.0,261.0,2.3,30.0,309.0,308.92,231.9
2016,9,1,16,15,39.5,171.0,2.15,29.5,195.0,191.41,144.17
2016,9,1,16,30,0.0,81.0,2.0,29.0,81.0,78.34,56.69
2016,9,1,16,45,0.0,71.5,1.9,28.5,71.5,69.13,49.83
2016,9,1,17,0,0.0,62.0,1.8,28.0,62.0,59.92,42.76
2016,9,1,17,15,0.0,51.5,1.6,27.5,51.5,49.75,34.79
2016,9,1,17,30,0.0,41.0,1.4,27.0,41.0,39.59,26.68
2016,9,1,17,45,0.0,31.5,1.25,26.5,31.5,30.4,19.2
2016,9,1,18,0,0.0,22.0,1.1,26.0,22.0,21.22,11.6
2016,9,1,18,15,0.0,14.0,1.05,25.5,14.0,13.5,5.09
2016,9,1,18,30,0.0,6.0,1.0,25.0,6.0,5.78,0.0
2016,9,1,18,45,0.0,3.0,1.0,25.0,3.0,2.95,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.96,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.0,3.0,2.89,0.0
2016,9,2,7,30,0.0,4.0,2.3,23.0,4.0,3.86,0.0
2016,9,2,7,45,30.0,78.5,2.3,23.5,90.0,86.71,65.22
2016,9,2,8,0,60.0,153.0,2.3,24.0,176.0,174.05,134.9
2016,9,2,8,15,100.0,181.5,2.2,24.5,227.0,224.15,173.76
2016,9,2,8,30,140.0,210.0,2.1,25.0,278.0,281.47,217.67
2016,9,2,8,45,345.5,196.5,2.05,25.5,390.5,394.22,304.47
2016,9,2,9,0,551.0,183.0,2.0,26.0,503.0,528.82,404.79
2016,9,2,9,15,505.0,213.5,1.9,26.5,526.5,557.4,422.67
2016,9,2,9,30,459.0,244.0,1.8,27.0,550.0,580.29,436.27
2016,9,2,9,45,267.0,290.5,1.7,27.5,471.5,499.87,373.75
2016,9,2,10,0,75.0,337.0,1.6,28.0,393.0,396.98,294.11
2016,9,2,10,15,68.5,350.5,1.5,28.0,404.0,408.42,301.82
2016,9,2,10,30,62.0,364.0,1.4,28.0,415.0,419.21,308.35
2016,9,2,10,45,106.5,395.0,1.35,28.5,485.5,492.92,359.92
2016,9,2,11,0,151.0,426.0,1.3,29.0,556.0,575.48,415.5
2016,9,2,11,15,167.5,438.0,1.3,29.0,585.0,607.36,436.29
2016,9,2,11,30,184.0,450.0,1.3,29.0,614.0,639.25,457.33
2016,9,2,11,45,180.5,457.5,1.3,29.0,620.5,646.76,461.58
2016,9,2,12,0,177.0,465.0,1.3,29.0,627.0,653.38,465.49
2016,9,2,12,15,222.5,461.0,1.35,29.0,666.0,695.66,494.99
2016,9,2,12,30,268.0,457.0,1.4,29.0,705.0,744.72,528.19
2016,9,2,12,45,228.0,461.5,1.45,29.5,672.0,701.89,498.2
2016,9,2,13,0,188.0,466.0,1.5,30.0,639.0,665.69,473.03
2016,9,2,13,15,435.0,353.5,1.5,30.0,745.0,801.62,570.55
2016,9,2,13,30,682.0,241.0,1.5,30.0,851.0,918.85,650.88
2016,9,2,13,45,682.5,234.0,1.55,30.0,832.5,899.45,638.51
2016,9,2,14,0,683.0,227.0,1.6,30.0,814.0,877.28,625.88
2016,9,2,14,15,346.0,217.5,1.65,30.0,515.0,544.23,400.79
2016,9,2,14,30,9.0,208.0,1.7,30.0,216.0,210.91,154.49
2016,9,2,14,45,188.0,265.5,1.8,30.0,407.5,432.7,322.96
2016,9,2,15,0,367.0,323.0,1.9,30.0,599.0,627.41,461.42
2016,9,2,15,15,365.5,303.0,1.95,29.5,564.0,590.4,436.35
2016,9,2,15,30,364.0,283.0,2.0,29.0,529.0,552.43,411.76
2016,9,2,15,45,302.5,272.0,2.05,29.0,466.5,482.44,361.84
2016,9,2,16,0,241.0,261.0,2.1,29.0,404.0,413.6,311.95
2016,9,2,16,15,241.5,235.5,2.05,28.5,367.5,378.68,287.35
2016,9,2,16,30,242.0,210.0,2.0,28.0,331.0,339.45,258.74
2016,9,2,16,45,375.5,164.5,1.95,28.0,327.0,341.44,260.04
2016,9,2,17,0,509.0,119.0,1.9,28.0,323.0,330.56,249.06
2016,9,2,17,15,459.5,108.0,1.75,27.5,270.5,271.37,201.38
2016,9,2,17,30,410.0,97.0,1.6,27.0,218.0,217.43,157.28
2016,9,2,17,45,340.0,82.0,1.5,26.5,167.5,160.41,111.33
2016,9,2,18,0,270.0,67.0,1.4,26.0,117.0,111.73,72.87
2016,9,2,18,15,183.0,46.5,1.3,25.5,75.0,64.54,37.93
2016,9,2,18,30,96.0,26.0,1.2,25.0,33.0,28.02,9.45
2016,9,2,18,45,48.0,13.0,1.2,25.0,16.5,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,9.83,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,20.26,0.1
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,54.78,30.93
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,101.35,65.27
2016,9,3,7,15,346.5,74.5,2.2,22.5,156.0,149.29,103.59
2016,9,3,7,30,419.0,89.0,2.2,23.0,206.0,205.93,150.17
2016,9,3,7,45,476.5,98.5,2.25,24.0,259.5,260.96,195.77
2016,9,3,8,0,534.0,108.0,2.3,25.0,313.0,323.81,246.73
2016,9,3,8,15,333.5,158.5,2.25,25.5,293.5,311.36,239.91
2016,9,3,8,30,133.0,209.0,2.2,26.0,274.0,277.08,213.23
2016,9,3,8,45,184.0,231.5,2.15,26.5,332.5,336.02,257.94
2016,9,3,9,0,235.0,254.0,2.1,27.0,391.0,399.97,305.17
2016,9,3,9,15,219.0,280.5,2.0,27.0,417.0,428.36,324.78
2016,9,3,9,30,203.0,307.0,1.9,27.0,443.0,454.75,342.58
2016,9,3,9,45,480.5,225.5,1.85,27.5,573.5,598.83,450.22
2016,9,3,10,0,758.0,144.0,1.8,28.0,704.0,755.21,559.49
2016,9,3,10,15,458.5,269.0,1.8,28.0,613.0,664.33,490.02
2016,9,3,10,30,159.0,394.0,1.8,28.0,522.0,539.85,395.5
2016,9,3,10,45,119.5,399.5,1.8,28.5,498.0,515.71,377.1
2016,9,3,11,0,80.0,405.0,1.8,29.0,474.0,482.19,351.49
2016,9,3,11,15,127.5,427.0,1.8,29.0,539.5,558.61,405.55
2016,9,3,11,30,175.0,449.0,1.8,29.0,605.0,629.8,454.33
2016,9,3,11,45,462.5,326.5,1.85,29.5,746.0,799.26,574.98
2016,9,3,12,0,750.0,204.0,1.9,30.0,887.0,962.39,682.38
2016,9,3,12,15,577.0,302.5,1.95,30.0,829.5,896.44,636.6
2016,9,3,12,30,404.0,401.0,2.0,30.0,772.0,821.42,583.65
2016,9,3,12,45,407.5,397.5,2.05,30.0,771.0,826.58,588.12
2016,9,3,13,0,411.0,394.0,2.1,30.0,770.0,823.8,586.94
2016,9,3,13,15,574.5,299.5,2.15,30.0,816.5,881.76,630.73
2016,9,3,13,30,738.0,205.0,2.2,30.0,863.0,934.73,667.82
2016,9,3,13,45,735.0,200.5,2.25,30.0,843.0,913.55,654.78
2016,9,3,14,0,732.0,196.0,2.3,30.0,823.0,889.54,640.61
2016,9,3,14,15,722.5,193.5,2.35,30.0,795.0,859.07,622.19
2016,9,3,14,30,713.0,191.0,2.4,30.0,767.0,826.38,602.23
2016,9,3,14,45,541.5,256.0,2.5,30.0,682.0,723.57,531.46
2016,9,3,15,0,370.0,321.0,2.6,30.0,597.0,627.29,462.61
2016,9,3,15,15,272.5,318.0,2.65,29.5,515.0,534.81,397.98
2016,9,3,15,30,175.0,315.0,2.7,29.0,433.0,444.82,333.32
2016,9,3,15,45,253.0,278.5,2.8,29.0,435.5,455.48,343.91
2016,9,3,16,0,331.0,242.0,2.9,29.0,438.0,453.64,344.42
2016,9,3,16,15,454.5,190.0,2.9,28.5,431.5,457.35,349.31
2016,9,3,16,30,578.0,138.0,2.9,28.0,425.0,445.32,341.04
2016,9,3,16,45,539.0,129.5,2.9,28.0,372.0,383.84,292.9
2016,9,3,17,0,500.0,121.0,2.9,28.0,319.0,327.68,247.85
2016,9,3,17,15,450.0,109.0,2.7,27.5,266.0,267.92,199.56
2016,9,3,17,30,400.0,97.0,2.5,27.0,213.0,213.5,154.81
2016,9,3,17,45,324.5,82.0,2.35,26.5,163.0,156.01,108.48
2016,9,3,18,0,249.0,67.0,2.2,26.0,113.0,107.57,70.39
2016,9,3,18,15,164.5,45.5,2.2,25.5,71.5,60.92,35.74
2016,9,3,18,30,80.0,24.0,2.2,25.0,30.0,25.16,6.64
2016,9,3,18,45,40.0,12.0,2.2,25.0,15.0,11.8,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,9.34,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,18.63,0.0
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,52.23,30.12
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,96.08,62.78
2016,9,4,7,15,294.0,80.5,1.75,23.5,150.0,144.03,100.75
2016,9,4,7,30,364.0,98.0,2.0,24.0,199.0,199.79,146.11
2016,9,4,7,45,418.0,111.0,2.25,25.0,252.0,253.92,190.52
2016,9,4,8,0,472.0,124.0,2.5,26.0,305.0,313.96,238.94
2016,9,4,8,15,511.0,134.0,2.65,26.0,357.5,369.79,284.26
2016,9,4,8,30,550.0,144.0,2.8,26.0,410.0,429.11,331.31
2016,9,4,8,45,580.0,151.5,2.95,26.5,460.5,485.99,374.78
2016,9,4,9,0,610.0,159.0,3.1,27.0,511.0,542.89,417.16
2016,9,4,9,15,632.5,165.0,3.1,27.0,558.0,594.77,455.31
2016,9,4,9,30,655.0,171.0,3.1,27.0,605.0,647.03,492.9
2016,9,4,9,45,674.0,175.5,3.1,27.5,647.5,695.2,525.78
2016,9,4,10,0,693.0,180.0,3.1,28.0,690.0,742.82,557.53
2016,9,4,10,15,706.0,183.5,3.1,28.5,726.0,783.6,583.42
2016,9,4,10,30,719.0,187.0,3.1,29.0,762.0,822.83,607.54
2016,9,4,10,45,730.5,188.5,3.1,29.5,791.5,856.84,627.88
2016,9,4,11,0,742.0,190.0,3.1,30.0,821.0,888.74,646.66
2016,9,4,11,15,515.5,310.0,3.1,30.0,753.5,815.29,592.58
2016,9,4,11,30,289.0,430.0,3.1,30.0,686.0,726.44,525.48
2016,9,4,11,45,152.0,352.5,3.1,30.0,487.5,510.27,374.63
2016,9,4,12,0,15.0,275.0,3.1,30.0,289.0,284.74,209.13
2016,9,4,12,15,29.0,338.0,3.1,30.0,365.0,369.19,271.35
2016,9,4,12,30,43.0,401.0,3.1,30.0,441.0,448.33,327.7
2016,9,4,12,45,123.0,431.5,3.1,30.5,544.0,566.87,412.3
2016,9,4,13,0,203.0,462.0,3.1,31.0,647.0,676.47,487.95
2016,9,4,13,15,199.5,455.5,3.15,31.0,635.5,663.98,479.18
2016,9,4,13,30,196.0,449.0,3.2,31.0,624.0,650.68,470.62
2016,9,4,13,45,489.5,307.0,3.25,31.0,729.0,789.43,574.97
2016,9,4,14,0,783.0,165.0,3.3,31.0,834.0,900.32,653.32
2016,9,4,14,15,471.0,280.5,3.3,30.5,679.0,720.63,529.26
2016,9,4,14,30,159.0,396.0,3.3,30.0,524.0,543.04,399.06
2016,9,4,14,45,440.0,280.5,3.35,30.0,612.5,663.43,493.37
2016,9,4,15,0,721.0,165.0,3.4,30.0,701.0,753.68,562.35
2016,9,4,15,15,705.0,161.0,3.4,30.0,659.5,708.02,530.78
2016,9,4,15,30,689.0,157.0,3.4,30.0,618.0,661.44,498.34
2016,9,4,15,45,671.0,149.5,3.4,30.0,571.5,609.28,461.33
2016,9,4,16,0,653.0,142.0,3.4,30.0,525.0,556.96,423.36
2016,9,4,16,15,625.0,135.5,3.3,29.5,474.5,500.11,381.58
2016,9,4,16,30,597.0,129.0,3.2,29.0,424.0,444.69,339.69
2016,9,4,16,45,562.0,120.0,3.1,28.5,371.0,385.32,293.65
2016,9,4,17,0,527.0,111.0,3.0,28.0,318.0,327.23,247.33
2016,9,4,17,15,475.5,100.5,2.75,27.5,265.0,267.03,198.37
2016,9,4,17,30,424.0,90.0,2.5,27.0,212.0,212.32,153.1
2016,9,4,17,45,352.0,76.0,2.25,26.5,161.5,155.37,106.82
2016,9,4,18,0,280.0,62.0,2.0,26.0,111.0,107.02,68.54
2016,9,4,18,15,183.5,43.0,2.0,25.5,70.0,60.22,34.33
2016,9,4,18,30,87.0,24.0,2.0,25.0,29.0,25.02,4.5
2016,9,4,18,45,43.5,12.0,2.0,25.0,14.5,11.8,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,9.83,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,21.12,0.0
2016,9,5,6,45,265.0,33.0,2.55,22.5,69.0,56.61,28.72
2016,9,5,7,0,394.0,46.0,2.8,23.0,111.0,106.75,64.29
2016,9,5,7,15,472.5,55.0,3.0,23.5,163.0,158.0,105.65
2016,9,5,7,30,551.0,64.0,3.2,24.0,215.0,218.57,156.34
2016,9,5,7,45,608.0,68.5,3.4,24.5,271.0,276.33,205.83
2016,9,5,8,0,665.0,73.0,3.6,25.0,327.0,340.03,259.41
2016,9,5,8,15,406.0,140.0,3.65,25.5,302.5,328.59,254.44
2016,9,5,8,30,147.0,207.0,3.7,26.0,278.0,282.49,218.56
2016,9,5,8,45,145.5,233.0,3.8,26.5,310.0,316.33,244.1
2016,9,5,9,0,144.0,259.0,3.9,27.0,342.0,349.79,268.58
2016,9,5,9,15,150.0,283.5,3.9,27.0,376.5,386.27,295.47
2016,9,5,9,30,156.0,308.0,3.9,27.0,411.0,423.0,322.17
2016,9,5,9,45,181.0,329.0,3.95,27.5,456.0,470.55,356.32
2016,9,5,10,0,206.0,350.0,4.0,28.0,501.0,519.69,391.05
2016,9,5,10,15,161.0,368.0,4.0,28.0,490.0,509.23,381.41
2016,9,5,10,30,116.0,386.0,4.0,28.0,479.0,495.09,369.25
2016,9,5,10,45,133.0,404.5,4.0,28.5,514.5,533.39,395.84
2016,9,5,11,0,150.0,423.0,4.0,29.0,550.0,572.17,422.23
2016,9,5,11,15,252.0,415.5,4.0,29.0,635.5,670.83,493.71
2016,9,5,11,30,354.0,408.0,4.0,29.0,721.0,765.88,560.97
2016,9,5,11,45,190.5,381.5,4.05,29.5,550.0,577.88,425.66
2016,9,5,12,0,27.0,355.0,4.1,30.0,379.0,384.64,282.45
2016,9,5,12,15,143.5,405.0,4.1,30.0,536.0,559.56,411.57
2016,9,5,12,30,260.0,455.0,4.1,30.0,693.0,735.01,534.67
2016,9,5,12,45,198.0,457.5,4.15,30.0,638.5,668.27,486.52
2016,9,5,13,0,136.0,460.0,4.2,30.0,584.0,608.64,443.8
2016,9,5,13,15,499.5,290.0,4.2,30.0,734.5,798.03,587.49
2016,9,5,13,30,863.0,120.0,4.2,30.0,885.0,955.72,696.26
2016,9,5,13,45,575.5,263.5,4.2,30.0,769.0,826.61,607.36
2016,9,5,14,0,288.0,407.0,4.2,30.0,653.0,689.43,505.23
2016,9,5,14,15,151.0,331.5,4.15,30.0,460.5,474.35,352.46
2016,9,5,14,30,14.0,256.0,4.1,30.0,268.0,262.99,194.95
2016,9,5,14,45,12.5,243.0,4.1,30.0,253.5,248.32,184.75
2016,9,5,15,0,11.0,230.0,4.1,30.0,239.0,233.73,174.17
2016,9,5,15,15,14.0,231.0,4.05,29.5,241.5,236.57,177.16
2016,9,5,15,30,17.0,232.0,4.0,29.0,244.0,239.14,179.95
2016,9,5,15,45,63.5,246.0,3.95,29.0,284.0,287.16,217.81
2016,9,5,16,0,110.0,260.0,3.9,29.0,324.0,326.95,248.83
2016,9,5,16,15,262.5,216.0,3.75,28.5,349.5,369.55,283.63
2016,9,5,16,30,415.0,172.0,3.6,28.0,375.0,391.57,301.16
2016,9,5,16,45,403.5,151.0,3.5,28.0,328.5,340.99,261.22
2016,9,5,17,0,392.0,130.0,3.4,28.0,282.0,291.06,220.97
2016,9,5,17,15,454.0,101.0,3.15,27.5,249.5,258.97,192.63
2016,9,5,17,30,516.0,72.0,2.9,27.0,217.0,220.28,156.95
2016,9,5,17,45,439.0,62.0,2.7,26.5,165.5,160.67,107.87
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,110.21,67.62
2016,9,5,18,15,239.5,37.5,2.5,25.5,72.0,59.78,31.72
2016,9,5,18,30,117.0,23.0,2.5,25.0,30.0,24.24,1.17
2016,9,5,18,45,58.5,11.5,2.55,25.0,15.0,11.3,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.8,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,22.37,0.0
2016,9,6,6,45,158.0,38.5,2.65,23.5,64.0,51.85,28.78
2016,9,6,7,0,316.0,53.0,2.8,24.0,104.0,101.1,62.68
2016,9,6,7,15,283.0,75.0,2.95,24.0,134.5,136.46,94.99
2016,9,6,7,30,250.0,97.0,3.1,24.0,165.0,166.13,122.71
2016,9,6,7,45,428.0,91.5,3.3,24.5,240.5,237.95,178.87
2016,9,6,8,0,606.0,86.0,3.5,25.0,316.0,330.21,252.35
2016,9,6,8,15,643.0,92.0,3.65,25.5,370.0,388.72,300.47
2016,9,6,8,30,680.0,98.0,3.8,26.0,424.0,450.23,349.62
2016,9,6,8,45,343.5,140.5,3.95,26.5,305.5,340.53,265.31
2016,9,6,9,0,7.0,183.0,4.1,27.0,187.0,182.79,138.71
2016,9,6,9,15,126.5,241.0,4.1,27.0,324.0,327.56,251.93
2016,9,6,9,30,246.0,299.0,4.1,27.0,461.0,477.51,364.97
2016,9,6,9,45,293.0,310.5,4.15,27.5,516.0,540.7,410.25
2016,9,6,10,0,340.0,322.0,4.2,28.0,571.0,602.22,453.9
2016,9,6,10,15,212.0,348.0,4.2,28.0,506.0,530.9,398.75
2016,9,6,10,30,84.0,374.0,4.2,28.0,441.0,449.24,335.5
2016,9,6,10,45,44.5,270.0,4.2,28.5,305.5,309.78,231.97
2016,9,6,11,0,5.0,166.0,4.2,29.0,170.0,166.34,122.79
2016,9,6,11,15,83.0,305.5,4.2,29.0,378.5,391.45,293.06
2016,9,6,11,30,161.0,445.0,4.2,29.0,587.0,612.88,451.33
2016,9,6,11,45,524.0,277.0,4.25,29.5,748.5,807.41,596.13
2016,9,6,12,0,887.0,109.0,4.3,30.0,910.0,987.17,716.73
2016,9,6,12,15,887.5,109.0,4.3,30.0,914.5,993.22,719.21
2016,9,6,12,30,888.0,109.0,4.3,30.0,919.0,995.65,720.68
2016,9,6,12,45,505.5,282.0,4.3,30.0,743.0,803.87,589.68
2016,9,6,13,0,123.0,455.0,4.3,30.0,567.0,590.81,430.69
2016,9,6,13,15,214.0,439.0,4.3,30.0,630.0,660.91,483.69
2016,9,6,13,30,305.0,423.0,4.3,30.0,693.0,735.12,537.3
2016,9,6,13,45,584.5,266.0,4.35,30.0,767.5,836.92,616.42
2016,9,6,14,0,864.0,109.0,4.4,30.0,842.0,909.4,667.61
2016,9,6,14,15,857.0,107.5,4.4,30.0,813.5,879.26,647.74
2016,9,6,14,30,850.0,106.0,4.4,30.0,785.0,846.32,626.58
2016,9,6,14,45,791.5,130.0,4.4,30.0,739.0,798.21,594.91
2016,9,6,15,0,733.0,154.0,4.4,30.0,693.0,749.07,562.26
2016,9,6,15,15,381.5,206.0,4.35,29.5,485.5,506.03,384.92
2016,9,6,15,30,30.0,258.0,4.3,29.0,278.0,278.63,209.6
2016,9,6,15,45,346.0,196.0,4.3,29.0,397.5,436.33,335.6
2016,9,6,16,0,662.0,134.0,4.3,29.0,517.0,551.38,423.9
2016,9,6,16,15,632.5,128.0,4.15,28.5,466.0,493.79,380.1
2016,9,6,16,30,603.0,122.0,4.0,28.0,415.0,437.79,337.06
2016,9,6,16,45,562.0,115.0,3.85,28.0,361.5,377.49,289.02
2016,9,6,17,0,521.0,108.0,3.7,28.0,308.0,319.12,241.5
2016,9,6,17,15,464.5,98.5,3.4,27.5,255.0,258.81,192.22
2016,9,6,17,30,408.0,89.0,3.1,27.0,202.0,204.61,147.3
2016,9,6,17,45,320.0,76.0,2.8,27.0,152.0,146.52,100.47
2016,9,6,18,0,232.0,63.0,2.5,27.0,102.0,98.28,63.08
2016,9,6,18,15,133.0,42.0,2.5,26.5,62.5,53.24,30.38
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,20.41,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,10.32,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,9.5,2.7,23.0,11.0,9.34,0.0
2016,9,7,6,30,61.0,19.0,2.8,23.0,22.0,18.72,0.0
2016,9,7,6,45,168.5,37.5,2.95,23.5,61.5,51.91,28.31
2016,9,7,7,0,276.0,56.0,3.1,24.0,101.0,98.04,61.86
2016,9,7,7,15,359.5,68.5,3.25,24.5,151.5,146.44,100.02
2016,9,7,7,30,443.0,81.0,3.4,25.0,202.0,204.86,147.8
2016,9,7,7,45,239.5,112.0,3.6,25.5,179.5,193.44,146.31
2016,9,7,8,0,36.0,143.0,3.8,26.0,157.0,155.1,119.17
2016,9,7,8,15,335.0,128.0,3.9,26.0,286.5,284.73,220.97
2016,9,7,8,30,634.0,113.0,4.0,26.0,416.0,442.44,344.1
2016,9,7,8,45,429.5,182.0,4.1,26.5,398.5,431.02,334.15
2016,9,7,9,0,225.0,251.0,4.2,27.0,381.0,391.49,301.31
2016,9,7,9,15,482.5,190.0,4.2,27.5,498.0,519.31,400.59
2016,9,7,9,30,740.0,129.0,4.2,28.0,615.0,663.66,508.77
2016,9,7,9,45,758.5,131.0,4.25,28.5,657.5,711.03,540.46
2016,9,7,10,0,777.0,133.0,4.3,29.0,700.0,758.55,571.46
2016,9,7,10,15,788.5,135.5,4.3,29.0,736.0,799.65,598.57
2016,9,7,10,30,800.0,138.0,4.3,29.0,772.0,838.8,624.17
2016,9,7,10,45,417.0,241.5,4.3,29.5,573.0,630.25,472.37
2016,9,7,11,0,34.0,345.0,4.3,30.0,374.0,378.67,279.38
2016,9,7,11,15,145.0,389.0,4.25,30.0,516.5,536.34,396.51
2016,9,7,11,30,256.0,433.0,4.2,30.0,659.0,698.52,511.12
2016,9,7,11,45,177.5,439.5,4.2,30.0,597.0,625.99,457.67
2016,9,7,12,0,99.0,446.0,4.2,30.0,535.0,550.23,402.3
2016,9,7,12,15,483.0,286.0,4.15,30.0,724.5,785.48,578.8
2016,9,7,12,30,867.0,126.0,4.1,30.0,914.0,991.72,718.6
2016,9,7,12,45,864.5,127.0,4.1,30.5,909.5,988.53,713.64
2016,9,7,13,0,862.0,128.0,4.1,31.0,905.0,981.82,708.06
2016,9,7,13,15,859.0,127.0,4.05,31.0,892.5,969.08,699.86
2016,9,7,13,30,856.0,126.0,4.0,31.0,880.0,952.94,689.59
2016,9,7,13,45,848.5,126.5,4.0,31.0,858.5,930.83,675.78
2016,9,7,14,0,841.0,127.0,4.0,31.0,837.0,905.69,660.03
2016,9,7,14,15,833.5,125.0,3.95,31.0,808.5,875.1,640.44
2016,9,7,14,30,826.0,123.0,3.9,31.0,780.0,845.71,621.65
2016,9,7,14,45,804.0,127.0,3.85,31.0,741.5,803.92,594.4
2016,9,7,15,0,782.0,131.0,3.8,31.0,703.0,760.8,566.11
2016,9,7,15,15,767.0,128.0,3.7,30.5,661.5,714.68,536.38
2016,9,7,15,30,752.0,125.0,3.6,30.0,620.0,667.38,504.86
2016,9,7,15,45,729.5,122.0,3.55,30.0,572.0,615.04,467.16
2016,9,7,16,0,707.0,119.0,3.5,30.0,524.0,561.85,428.02
2016,9,7,16,15,679.0,114.0,3.3,29.5,472.5,503.93,384.95
2016,9,7,16,30,651.0,109.0,3.1,29.0,421.0,447.35,341.67
2016,9,7,16,45,606.5,104.0,2.9,29.0,366.5,384.99,292.25
2016,9,7,17,0,562.0,99.0,2.7,29.0,312.0,326.49,244.76
2016,9,7,17,15,506.5,90.0,2.45,28.5,258.0,264.53,194.35
2016,9,7,17,30,451.0,81.0,2.2,28.0,204.0,207.32,147.11
2016,9,7,17,45,364.5,69.0,1.95,27.5,153.5,148.22,99.66
2016,9,7,18,0,278.0,57.0,1.7,27.0,103.0,99.5,61.96
2016,9,7,18,15,166.0,38.5,1.7,26.5,63.0,52.78,28.58
2016,9,7,18,30,54.0,20.0,1.7,26.0,23.0,19.4,0.0
2016,9,7,18,45,27.0,10.0,1.7,26.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,8.36,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,16.6,0.0
2016,9,8,6,45,114.5,40.0,3.4,23.5,57.5,49.27,28.13
2016,9,8,7,0,213.0,63.0,3.7,24.0,97.0,94.7,61.74
2016,9,8,7,15,297.0,78.5,3.75,24.0,147.0,143.08,99.79
2016,9,8,7,30,381.0,94.0,3.8,24.0,197.0,200.89,146.97
2016,9,8,7,45,462.5,100.0,3.85,24.5,253.5,258.2,194.29
2016,9,8,8,0,544.0,106.0,3.9,25.0,310.0,326.15,249.87
2016,9,8,8,15,585.5,113.0,3.9,25.5,364.5,384.33,297.34
2016,9,8,8,30,627.0,120.0,3.9,26.0,419.0,446.09,346.26
2016,9,8,8,45,674.0,119.0,3.9,26.5,474.0,505.91,392.54
2016,9,8,9,0,721.0,118.0,3.9,27.0,529.0,568.95,439.92
2016,9,8,9,15,742.0,122.0,3.9,27.5,577.5,622.85,479.04
2016,9,8,9,30,763.0,126.0,3.9,28.0,626.0,675.69,516.37
2016,9,8,9,45,788.0,124.5,3.9,28.5,670.5,726.26,550.13
2016,9,8,10,0,813.0,123.0,3.9,29.0,715.0,776.36,582.41
2016,9,8,10,15,824.0,125.5,3.9,29.0,751.5,818.28,609.78
2016,9,8,10,30,835.0,128.0,3.9,29.0,788.0,858.1,635.54
2016,9,8,10,45,847.5,127.0,3.95,29.5,818.5,888.95,654.03
2016,9,8,11,0,860.0,126.0,4.0,30.0,849.0,921.34,673.49
2016,9,8,11,15,865.5,127.0,4.0,30.0,870.5,946.55,689.2
2016,9,8,11,30,871.0,128.0,4.0,30.0,892.0,968.59,702.9
2016,9,8,11,45,873.0,129.5,4.0,30.5,904.5,984.46,711.21
2016,9,8,12,0,875.0,131.0,4.0,31.0,917.0,996.84,717.36
2016,9,8,12,15,875.5,131.0,4.0,31.0,921.0,1002.67,720.83
2016,9,8,12,30,876.0,131.0,4.0,31.0,925.0,1004.9,722.17
2016,9,8,12,45,874.0,131.5,4.05,31.0,920.0,1001.59,720.38
2016,9,8,13,0,872.0,132.0,4.1,31.0,915.0,994.7,716.45
2016,9,8,13,15,868.5,131.0,4.1,31.0,902.0,981.29,708.12
2016,9,8,13,30,865.0,130.0,4.1,31.0,889.0,964.46,697.71
2016,9,8,13,45,858.0,130.0,4.1,31.0,867.0,942.04,683.73
2016,9,8,14,0,851.0,130.0,4.1,31.0,845.0,916.55,667.79
2016,9,8,14,15,842.5,128.5,4.05,31.0,816.0,885.26,647.77
2016,9,8,14,30,834.0,127.0,4.0,31.0,787.0,855.29,628.63
2016,9,8,14,45,821.0,125.5,4.0,31.0,750.0,814.82,602.53
2016,9,8,15,0,808.0,124.0,4.0,31.0,713.0,772.39,574.93
2016,9,8,15,15,793.0,121.0,3.95,31.0,670.0,725.21,543.59
2016,9,8,15,30,778.0,118.0,3.9,31.0,627.0,676.78,510.8
2016,9,8,15,45,754.5,115.5,3.85,31.0,578.0,622.29,471.62
2016,9,8,16,0,731.0,113.0,3.8,31.0,529.0,568.53,432.06
2016,9,8,16,15,703.0,108.0,3.6,30.5,477.0,509.42,388.15
2016,9,8,16,30,675.0,103.0,3.4,30.0,425.0,451.61,343.96
2016,9,8,16,45,632.0,98.0,3.2,29.5,369.5,388.71,294.68
2016,9,8,17,0,589.0,93.0,3.0,29.0,314.0,329.47,246.9
2016,9,8,17,15,532.5,85.0,2.7,28.0,259.5,266.75,195.96
2016,9,8,17,30,476.0,77.0,2.4,27.0,205.0,210.06,149.01
2016,9,8,17,45,386.0,65.5,2.15,26.5,153.0,148.25,99.15
2016,9,8,18,0,296.0,54.0,1.9,26.0,101.0,98.45,60.53
2016,9,8,18,15,175.0,36.5,1.85,25.5,61.0,51.16,26.89
2016,9,8,18,30,54.0,19.0,1.8,25.0,21.0,18.25,0.0
2016,9,8,18,45,27.0,9.5,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
