Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,7.37,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,14.66,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,47.51,27.58
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,90.77,60.46
2016,9,9,7,15,248.0,84.0,3.7,24.0,141.0,137.01,96.64
2016,9,9,7,30,329.0,102.0,3.8,24.0,190.0,194.66,143.39
2016,9,9,7,45,409.0,110.0,3.95,24.5,245.5,250.43,189.12
2016,9,9,8,0,489.0,118.0,4.1,25.0,301.0,315.12,241.91
2016,9,9,8,15,532.0,126.5,4.1,25.5,354.5,372.14,288.26
2016,9,9,8,30,575.0,135.0,4.1,26.0,408.0,434.99,337.86
2016,9,9,8,45,624.0,134.5,4.1,26.5,462.0,493.86,383.39
2016,9,9,9,0,673.0,134.0,4.1,27.0,516.0,556.23,430.36
2016,9,9,9,15,695.0,139.0,4.1,27.5,564.0,609.57,469.15
2016,9,9,9,30,717.0,144.0,4.1,28.0,612.0,663.06,507.03
2016,9,9,9,45,746.0,141.0,4.1,28.5,657.0,713.22,541.71
2016,9,9,10,0,775.0,138.0,4.1,29.0,702.0,761.85,573.22
2016,9,9,10,15,787.0,141.0,4.1,29.0,738.0,803.73,600.77
2016,9,9,10,30,799.0,144.0,4.1,29.0,774.0,843.69,626.82
2016,9,9,10,45,816.5,140.5,4.1,29.5,805.0,879.59,648.64
2016,9,9,11,0,834.0,137.0,4.1,30.0,836.0,913.33,668.82
2016,9,9,11,15,839.5,138.5,4.05,30.0,857.5,938.72,684.45
2016,9,9,11,30,845.0,140.0,4.0,30.0,879.0,955.57,694.51
2016,9,9,11,45,865.0,130.0,4.0,30.5,895.5,976.56,706.25
2016,9,9,12,0,885.0,120.0,4.0,31.0,912.0,994.45,715.97
2016,9,9,12,15,886.0,120.0,4.0,31.0,916.5,1000.75,719.71
2016,9,9,12,30,887.0,120.0,4.0,31.0,921.0,1003.41,721.32
2016,9,9,12,45,886.0,119.5,4.0,31.0,916.5,999.93,719.13
2016,9,9,13,0,885.0,119.0,4.0,31.0,912.0,992.83,714.77
2016,9,9,13,15,882.0,118.5,3.95,31.0,899.0,980.2,706.67
2016,9,9,13,30,879.0,118.0,3.9,31.0,886.0,964.07,696.45
2016,9,9,13,45,874.0,116.5,3.9,31.0,864.5,941.63,682.5
2016,9,9,14,0,869.0,115.0,3.9,31.0,843.0,915.98,666.51
2016,9,9,14,15,861.5,113.5,3.85,31.0,814.0,885.03,646.76
2016,9,9,14,30,854.0,112.0,3.8,31.0,785.0,851.29,625.14
2016,9,9,14,45,840.0,112.0,3.8,31.0,747.5,811.19,599.36
2016,9,9,15,0,826.0,112.0,3.8,31.0,710.0,772.22,574.2
2016,9,9,15,15,811.5,109.0,3.75,30.5,667.5,724.68,543.75
2016,9,9,15,30,797.0,106.0,3.7,30.0,625.0,675.81,511.93
2016,9,9,15,45,777.0,103.0,3.65,30.0,576.5,622.27,473.5
2016,9,9,16,0,757.0,100.0,3.6,30.0,528.0,568.48,433.79
2016,9,9,16,15,730.5,96.0,3.4,29.5,476.0,510.11,390.14
2016,9,9,16,30,704.0,92.0,3.2,29.0,424.0,452.98,346.13
2016,9,9,16,45,666.0,86.5,3.05,29.0,369.0,390.33,296.14
2016,9,9,17,0,628.0,81.0,2.9,29.0,314.0,330.75,247.27
2016,9,9,17,15,573.5,74.0,2.7,28.0,259.0,267.63,195.69
2016,9,9,17,30,519.0,67.0,2.5,27.0,204.0,210.25,147.77
2016,9,9,17,45,435.0,57.0,2.3,26.5,152.5,149.82,98.41
2016,9,9,18,0,351.0,47.0,2.1,26.0,101.0,99.46,58.93
2016,9,9,18,15,219.0,32.0,2.15,25.5,60.5,49.98,24.13
2016,9,9,18,30,87.0,17.0,2.2,25.0,20.0,18.65,0.0
2016,9,9,18,45,43.5,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,21.5,9.5,0.0,0.0
2016,9,10,6,30,54.0,17.0,0.7,22.0,19.0,16.72,0.0
2016,9,10,6,45,170.0,35.0,0.7,22.5,58.0,49.88,26.42
2016,9,10,7,0,286.0,53.0,0.7,23.0,97.0,96.84,60.46
2016,9,10,7,15,370.0,65.0,0.75,23.5,147.0,145.41,98.59
2016,9,10,7,30,454.0,77.0,0.8,24.0,197.0,204.05,146.15
2016,9,10,7,45,227.0,42.5,0.9,24.5,102.5,120.77,88.56
2016,9,10,8,0,0.0,8.0,1.0,25.0,8.0,7.72,0.69
2016,9,10,8,15,0.0,9.5,1.1,25.0,9.5,9.17,1.88
2016,9,10,8,30,0.0,11.0,1.2,25.0,11.0,10.62,3.04
2016,9,10,8,45,59.0,131.5,1.35,25.5,165.0,162.66,125.25
2016,9,10,9,0,118.0,252.0,1.5,26.0,319.0,327.72,250.8
2016,9,10,9,15,132.0,277.0,1.65,26.0,358.5,368.74,280.45
2016,9,10,9,30,146.0,302.0,1.8,26.0,398.0,410.83,311.15
2016,9,10,9,45,250.5,307.5,2.0,26.0,484.5,506.59,382.64
2016,9,10,10,0,355.0,313.0,2.2,26.0,571.0,605.34,454.65
2016,9,10,10,15,315.0,342.0,2.3,26.0,579.5,616.22,460.2
2016,9,10,10,30,275.0,371.0,2.4,26.0,588.0,623.29,463.56
2016,9,10,10,45,540.5,258.5,2.5,26.5,704.0,757.4,563.27
2016,9,10,11,0,806.0,146.0,2.6,27.0,820.0,896.81,657.67
2016,9,10,11,15,811.5,147.5,2.7,27.0,840.5,921.53,672.76
2016,9,10,11,30,817.0,149.0,2.8,27.0,861.0,943.24,686.97
2016,9,10,11,45,840.0,137.0,2.9,27.0,878.0,958.92,697.34
2016,9,10,12,0,863.0,125.0,3.0,27.0,895.0,977.36,709.67
2016,9,10,12,15,863.5,125.0,3.05,27.0,899.0,982.95,713.34
2016,9,10,12,30,864.0,125.0,3.1,27.0,903.0,984.99,714.95
2016,9,10,12,45,866.0,123.0,3.15,27.5,899.5,982.87,712.6
2016,9,10,13,0,868.0,121.0,3.2,28.0,896.0,977.17,708.09
2016,9,10,13,15,865.0,120.0,3.25,28.0,882.5,964.11,700.35
2016,9,10,13,30,862.0,119.0,3.3,28.0,869.0,947.63,690.49
2016,9,10,13,45,857.5,117.5,3.35,28.0,848.0,925.88,677.25
2016,9,10,14,0,853.0,116.0,3.4,28.0,827.0,900.97,661.94
2016,9,10,14,15,567.5,242.0,3.4,28.0,708.5,764.27,568.12
2016,9,10,14,30,282.0,368.0,3.4,28.0,590.0,624.98,464.06
2016,9,10,14,45,549.5,238.0,3.4,28.0,643.5,705.37,529.74
2016,9,10,15,0,817.0,108.0,3.4,28.0,697.0,759.19,571.21
2016,9,10,15,15,802.5,105.5,3.35,28.0,655.0,712.51,539.32
2016,9,10,15,30,788.0,103.0,3.3,28.0,613.0,664.52,506.82
2016,9,10,15,45,506.0,174.5,3.3,28.0,492.5,515.9,395.12
2016,9,10,16,0,224.0,246.0,3.3,28.0,372.0,384.79,294.03
2016,9,10,16,15,335.0,201.0,3.15,27.5,368.5,391.73,301.49
2016,9,10,16,30,446.0,156.0,3.0,27.0,365.0,385.99,297.44
2016,9,10,16,45,522.0,120.0,2.9,27.0,334.0,357.15,273.5
2016,9,10,17,0,598.0,84.0,2.8,27.0,303.0,320.54,241.53
2016,9,10,17,15,543.5,76.0,2.7,26.5,249.0,258.26,189.92
2016,9,10,17,30,489.0,68.0,2.6,26.0,195.0,201.79,142.34
2016,9,10,17,45,399.5,57.5,2.55,25.5,144.5,141.79,93.57
2016,9,10,18,0,310.0,47.0,2.5,25.0,94.0,91.86,54.74
2016,9,10,18,15,189.5,30.5,2.55,24.5,55.5,45.52,21.54
2016,9,10,18,30,69.0,14.0,2.6,24.0,17.0,15.1,0.0
2016,9,10,18,45,34.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,19.0,17.86,0.0
2016,9,11,6,45,198.0,33.0,2.55,19.5,58.5,50.5,26.02
2016,9,11,7,0,318.0,50.0,2.8,20.0,98.0,98.78,61.49
2016,9,11,7,15,400.5,61.5,2.65,20.5,149.0,148.46,101.52
2016,9,11,7,30,483.0,73.0,2.5,21.0,200.0,209.26,152.22
2016,9,11,7,45,537.0,81.5,2.35,22.0,254.5,266.09,200.35
2016,9,11,8,0,591.0,90.0,2.2,23.0,309.0,328.63,251.94
2016,9,11,8,15,629.5,96.5,2.05,23.5,363.0,387.47,299.76
2016,9,11,8,30,668.0,103.0,1.9,24.0,417.0,449.47,348.22
2016,9,11,8,45,694.5,108.5,1.8,24.5,469.0,506.52,391.3
2016,9,11,9,0,721.0,114.0,1.7,25.0,521.0,564.7,433.54
2016,9,11,9,15,742.0,118.0,1.65,25.5,569.0,618.48,471.33
2016,9,11,9,30,763.0,122.0,1.6,26.0,617.0,671.21,507.13
2016,9,11,9,45,552.0,219.0,1.6,26.5,589.5,646.24,483.46
2016,9,11,10,0,341.0,316.0,1.6,27.0,562.0,597.55,443.14
2016,9,11,10,15,360.5,328.5,1.6,27.0,601.0,639.8,472.4
2016,9,11,10,30,380.0,341.0,1.6,27.0,640.0,682.16,500.61
2016,9,11,10,45,606.0,239.5,1.6,27.5,736.0,797.81,582.59
2016,9,11,11,0,832.0,138.0,1.6,28.0,832.0,911.64,654.93
2016,9,11,11,15,838.0,139.0,1.6,28.0,853.0,936.78,668.93
2016,9,11,11,30,844.0,140.0,1.6,28.0,874.0,953.37,678.52
2016,9,11,11,45,871.0,125.5,1.65,28.5,892.5,976.22,691.5
2016,9,11,12,0,898.0,111.0,1.7,29.0,911.0,996.04,702.53
2016,9,11,12,15,899.0,111.0,1.7,29.0,915.0,1002.24,705.95
2016,9,11,12,30,900.0,111.0,1.7,29.0,919.0,1004.75,707.38
2016,9,11,12,45,901.0,110.0,1.75,29.5,915.0,1002.5,705.3
2016,9,11,13,0,902.0,109.0,1.8,30.0,911.0,996.54,701.09
2016,9,11,13,15,899.0,108.0,1.8,30.0,898.0,983.03,693.12
2016,9,11,13,30,896.0,107.0,1.8,30.0,885.0,965.95,683.1
2016,9,11,13,45,893.0,105.0,1.85,30.0,864.0,944.36,670.92
2016,9,11,14,0,890.0,103.0,1.9,30.0,843.0,919.39,656.61
2016,9,11,14,15,883.0,102.0,1.9,30.0,813.5,888.7,638.1
2016,9,11,14,30,876.0,101.0,1.9,30.0,784.0,855.13,617.69
2016,9,11,14,45,857.5,103.5,1.95,30.0,746.0,813.13,592.07
2016,9,11,15,0,839.0,106.0,2.0,30.0,708.0,769.47,565.04
2016,9,11,15,15,825.0,103.5,2.0,30.0,665.0,725.21,536.86
2016,9,11,15,30,811.0,101.0,2.0,30.0,622.0,676.56,505.28
2016,9,11,15,45,794.0,97.0,2.05,30.0,574.0,623.25,468.49
2016,9,11,16,0,777.0,93.0,2.1,30.0,526.0,569.38,429.95
2016,9,11,16,15,751.5,89.0,2.0,29.5,473.5,510.58,386.79
2016,9,11,16,30,726.0,85.0,1.9,29.0,421.0,452.71,342.89
2016,9,11,16,45,692.5,79.0,1.85,28.5,366.5,390.56,294.44
2016,9,11,17,0,659.0,73.0,1.8,28.0,312.0,330.84,246.18
2016,9,11,17,15,606.0,66.5,1.65,27.5,256.5,267.19,193.68
2016,9,11,17,30,553.0,60.0,1.5,27.0,201.0,209.09,144.77
2016,9,11,17,45,472.0,50.5,1.35,26.5,149.0,148.2,95.01
2016,9,11,18,0,391.0,41.0,1.2,26.0,97.0,97.0,54.96
2016,9,11,18,15,251.0,27.0,1.2,25.5,57.0,46.73,19.75
2016,9,11,18,30,111.0,13.0,1.2,25.0,17.0,14.6,0.0
2016,9,11,18,45,55.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,7.5,0.6,20.0,10.0,0.0,0.0
2016,9,12,6,30,112.0,15.0,0.6,20.0,20.0,17.79,0.0
2016,9,12,6,45,241.0,30.0,0.6,20.5,60.5,51.94,25.28
2016,9,12,7,0,370.0,45.0,0.6,21.0,101.0,102.44,61.82
2016,9,12,7,15,452.5,55.0,0.7,21.5,153.0,154.04,103.14
2016,9,12,7,30,535.0,65.0,0.8,22.0,205.0,215.47,154.01
2016,9,12,7,45,585.0,73.0,0.95,23.0,260.0,273.49,202.93
2016,9,12,8,0,635.0,81.0,1.1,24.0,315.0,336.69,254.82
2016,9,12,8,15,671.5,86.5,1.25,24.5,369.5,396.02,303.02
2016,9,12,8,30,708.0,92.0,1.4,25.0,424.0,458.21,351.89
2016,9,12,8,45,732.0,97.5,1.55,26.0,475.5,515.53,394.92
2016,9,12,9,0,756.0,103.0,1.7,27.0,527.0,573.88,437.18
2016,9,12,9,15,775.0,106.5,1.7,27.5,575.0,627.3,474.68
2016,9,12,9,30,794.0,110.0,1.7,28.0,623.0,680.35,510.63
2016,9,12,9,45,807.5,113.0,1.7,28.5,665.0,728.07,540.45
2016,9,12,10,0,821.0,116.0,1.7,29.0,707.0,774.34,568.76
2016,9,12,10,15,523.5,247.0,1.7,29.0,631.5,695.73,510.59
2016,9,12,10,30,226.0,378.0,1.7,29.0,556.0,582.53,425.1
2016,9,12,10,45,542.0,250.5,1.75,29.5,696.0,750.14,547.57
2016,9,12,11,0,858.0,123.0,1.8,30.0,836.0,914.34,654.28
2016,9,12,11,15,863.0,124.5,1.85,30.0,857.0,939.27,668.22
2016,9,12,11,30,868.0,126.0,1.9,30.0,878.0,961.01,681.64
2016,9,12,11,45,870.5,126.5,1.95,30.0,890.0,975.98,690.92
2016,9,12,12,0,873.0,127.0,2.0,30.0,902.0,987.47,698.22
2016,9,12,12,15,505.0,290.0,2.0,30.0,739.0,809.71,580.76
2016,9,12,12,30,137.0,453.0,2.0,30.0,576.0,604.65,433.49
2016,9,12,12,45,502.5,291.0,2.05,30.5,737.0,807.81,582.1
2016,9,12,13,0,868.0,129.0,2.1,31.0,898.0,983.09,695.58
2016,9,12,13,15,864.5,128.5,2.1,31.0,884.5,969.9,685.88
2016,9,12,13,30,861.0,128.0,2.1,31.0,871.0,953.3,676.05
2016,9,12,13,45,851.5,128.5,2.15,31.0,848.5,928.85,661.84
2016,9,12,14,0,842.0,129.0,2.2,31.0,826.0,901.46,645.77
2016,9,12,14,15,833.5,127.5,2.2,30.5,796.0,874.45,630.73
2016,9,12,14,30,825.0,126.0,2.2,30.0,766.0,840.16,610.8
2016,9,12,14,45,810.5,125.0,2.2,30.0,729.0,799.06,585.0
2016,9,12,15,0,796.0,124.0,2.2,30.0,692.0,756.17,557.78
2016,9,12,15,15,780.5,120.5,2.2,30.0,649.0,708.4,526.91
2016,9,12,15,30,765.0,117.0,2.2,30.0,606.0,659.48,494.15
2016,9,12,15,45,740.5,114.5,2.2,30.0,557.0,605.67,456.14
2016,9,12,16,0,716.0,112.0,2.2,30.0,508.0,551.28,416.75
2016,9,12,16,15,687.5,107.0,2.1,29.5,456.0,492.72,373.69
2016,9,12,16,30,659.0,102.0,2.0,29.0,404.0,435.58,330.33
2016,9,12,16,45,616.0,96.0,1.9,28.5,349.5,372.83,281.44
2016,9,12,17,0,573.0,90.0,1.8,28.0,295.0,313.81,234.02
2016,9,12,17,15,516.0,81.0,1.65,27.5,241.0,251.4,183.06
2016,9,12,17,30,459.0,72.0,1.5,27.0,187.0,195.13,136.37
2016,9,12,17,45,367.0,60.0,1.35,26.5,136.5,134.56,87.98
2016,9,12,18,0,275.0,48.0,1.2,26.0,86.0,86.28,51.17
2016,9,12,18,15,160.5,29.5,1.2,25.5,49.5,40.95,17.81
2016,9,12,18,30,46.0,11.0,1.2,25.0,13.0,11.43,0.0
2016,9,12,18,45,23.0,5.5,1.25,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.71,0.0
2016,9,13,6,45,150.5,33.5,0.9,22.5,56.0,46.97,24.32
2016,9,13,7,0,301.0,50.0,1.0,23.0,95.0,96.36,59.31
2016,9,13,7,15,384.5,62.0,1.2,23.5,145.5,145.67,98.29
2016,9,13,7,30,468.0,74.0,1.4,24.0,196.0,206.24,147.87
2016,9,13,7,45,455.0,93.5,1.6,24.5,235.5,249.48,186.27
2016,9,13,8,0,442.0,113.0,1.8,25.0,275.0,291.91,222.64
2016,9,13,8,15,369.5,149.0,1.75,25.5,299.0,322.16,247.84
2016,9,13,8,30,297.0,185.0,1.7,26.0,323.0,340.3,261.9
2016,9,13,8,45,252.5,216.5,1.7,26.5,343.5,364.27,279.23
2016,9,13,9,0,208.0,248.0,1.7,27.0,364.0,378.98,288.75
2016,9,13,9,15,243.0,267.0,1.6,27.0,414.5,431.98,327.48
2016,9,13,9,30,278.0,286.0,1.5,27.0,465.0,492.7,370.58
2016,9,13,9,45,198.5,313.0,1.45,27.5,445.5,468.62,349.82
2016,9,13,10,0,119.0,340.0,1.4,28.0,426.0,442.49,327.76
2016,9,13,10,15,104.5,354.5,1.3,28.5,433.0,444.28,327.2
2016,9,13,10,30,90.0,369.0,1.2,29.0,440.0,450.5,329.47
2016,9,13,10,45,69.5,367.0,1.15,29.5,423.0,432.99,315.28
2016,9,13,11,0,49.0,365.0,1.1,30.0,406.0,414.12,300.35
2016,9,13,11,15,76.0,395.5,1.1,30.0,460.5,472.33,341.26
2016,9,13,11,30,103.0,426.0,1.1,30.0,515.0,531.45,381.53
2016,9,13,11,45,116.0,436.0,1.1,30.0,537.5,563.93,402.95
2016,9,13,12,0,129.0,446.0,1.1,30.0,560.0,588.46,419.22
2016,9,13,12,15,119.0,445.5,1.15,30.0,551.5,579.02,412.65
2016,9,13,12,30,109.0,445.0,1.2,30.0,543.0,560.75,400.55
2016,9,13,12,45,251.0,417.0,1.25,30.5,639.5,685.86,487.83
2016,9,13,13,0,393.0,389.0,1.3,31.0,736.0,792.32,559.03
2016,9,13,13,15,226.0,392.0,1.4,31.0,591.5,630.6,449.64
2016,9,13,13,30,59.0,395.0,1.5,31.0,447.0,456.86,328.68
2016,9,13,13,45,235.5,371.0,1.6,31.0,566.5,608.71,440.1
2016,9,13,14,0,412.0,347.0,1.7,31.0,686.0,743.1,533.85
2016,9,13,14,15,622.5,231.0,1.75,31.0,722.5,798.38,576.36
2016,9,13,14,30,833.0,115.0,1.8,31.0,759.0,829.79,598.97
2016,9,13,14,45,810.0,118.5,1.9,31.0,720.0,790.05,574.58
2016,9,13,15,0,787.0,122.0,2.0,31.0,681.0,745.31,547.08
2016,9,13,15,15,771.0,119.0,2.05,30.5,638.0,698.03,518.07
2016,9,13,15,30,755.0,116.0,2.1,30.0,595.0,649.67,486.88
2016,9,13,15,45,731.5,113.0,2.2,30.0,546.5,596.44,449.7
2016,9,13,16,0,708.0,110.0,2.3,30.0,498.0,542.58,410.94
2016,9,13,16,15,678.5,104.5,2.25,29.5,446.5,483.4,367.4
2016,9,13,16,30,649.0,99.0,2.2,29.0,395.0,425.79,323.61
2016,9,13,16,45,605.0,93.5,2.2,29.0,341.0,363.77,274.65
2016,9,13,17,0,561.0,88.0,2.2,29.0,287.0,305.63,227.4
2016,9,13,17,15,502.5,79.0,2.0,28.5,233.5,243.6,176.71
2016,9,13,17,30,444.0,70.0,1.8,28.0,180.0,187.93,130.59
2016,9,13,17,45,352.0,58.0,1.65,27.5,130.5,128.56,83.35
2016,9,13,18,0,260.0,46.0,1.5,27.0,81.0,81.52,47.72
2016,9,13,18,15,130.0,28.0,1.5,26.5,45.5,36.56,14.68
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,15.32,0.0
2016,9,14,6,45,175.0,31.0,1.2,23.5,53.5,46.76,22.93
2016,9,14,7,0,292.0,48.0,1.4,24.0,91.0,93.09,56.8
2016,9,14,7,15,374.5,60.5,1.45,24.5,141.0,142.1,95.45
2016,9,14,7,30,457.0,73.0,1.5,25.0,191.0,202.27,144.51
2016,9,14,7,45,516.5,81.0,1.55,25.5,245.0,258.84,191.68
2016,9,14,8,0,576.0,89.0,1.6,26.0,299.0,321.77,243.13
2016,9,14,8,15,440.5,135.5,1.7,26.5,311.5,340.48,260.48
2016,9,14,8,30,305.0,182.0,1.8,27.0,324.0,341.38,261.86
2016,9,14,8,45,244.0,215.5,1.95,27.5,337.5,358.65,274.38
2016,9,14,9,0,183.0,249.0,2.1,28.0,351.0,364.94,277.7
2016,9,14,9,15,172.0,273.5,2.2,28.0,376.5,392.18,297.3
2016,9,14,9,30,161.0,298.0,2.3,28.0,402.0,418.01,315.44
2016,9,14,9,45,145.5,319.0,2.45,28.5,418.0,435.5,326.66
2016,9,14,10,0,130.0,340.0,2.6,29.0,434.0,451.34,336.52
2016,9,14,10,15,135.0,359.5,2.65,29.0,461.5,480.9,357.16
2016,9,14,10,30,140.0,379.0,2.7,29.0,489.0,510.4,377.53
2016,9,14,10,45,212.5,387.0,2.8,29.5,559.5,587.33,432.39
2016,9,14,11,0,285.0,395.0,2.9,30.0,630.0,674.6,492.79
2016,9,14,11,15,302.5,401.0,2.95,30.0,656.5,704.0,512.42
2016,9,14,11,30,320.0,407.0,3.0,30.0,683.0,732.81,531.93
2016,9,14,11,45,576.5,274.0,3.1,30.5,779.5,854.42,620.66
2016,9,14,12,0,833.0,141.0,3.2,31.0,876.0,961.24,690.81
2016,9,14,12,15,834.0,141.5,3.25,31.0,880.0,967.34,694.05
2016,9,14,12,30,835.0,142.0,3.3,31.0,884.0,970.01,696.02
2016,9,14,12,45,831.5,143.0,3.35,31.0,878.5,971.32,697.28
2016,9,14,13,0,828.0,144.0,3.4,31.0,873.0,963.21,692.6
2016,9,14,13,15,493.0,287.5,3.4,31.0,720.0,784.4,571.05
2016,9,14,13,30,158.0,431.0,3.4,31.0,567.0,595.88,432.78
2016,9,14,13,45,95.5,382.5,3.4,31.0,464.0,476.39,349.14
2016,9,14,14,0,33.0,334.0,3.4,31.0,361.0,367.19,269.96
2016,9,14,14,15,413.5,234.0,3.4,31.0,553.0,615.12,459.62
2016,9,14,14,30,794.0,134.0,3.4,31.0,745.0,819.01,604.02
2016,9,14,14,45,783.0,130.5,3.45,31.0,708.5,779.05,576.83
2016,9,14,15,0,772.0,127.0,3.5,31.0,672.0,737.16,549.73
2016,9,14,15,15,756.0,124.0,3.45,30.5,629.5,690.43,519.62
2016,9,14,15,30,740.0,121.0,3.4,30.0,587.0,642.67,487.15
2016,9,14,15,45,724.0,114.5,3.35,30.0,540.5,591.37,450.05
2016,9,14,16,0,708.0,108.0,3.3,30.0,494.0,538.64,411.01
2016,9,14,16,15,679.0,103.0,3.15,29.5,442.5,480.29,367.25
2016,9,14,16,30,650.0,98.0,3.0,29.0,391.0,423.45,323.32
2016,9,14,16,45,618.0,89.5,2.9,29.0,338.5,363.55,275.29
2016,9,14,17,0,586.0,81.0,2.8,29.0,286.0,306.2,227.95
2016,9,14,17,15,529.0,73.0,2.45,28.5,232.5,244.37,176.83
2016,9,14,17,30,472.0,65.0,2.1,28.0,179.0,188.7,130.21
2016,9,14,17,45,391.0,52.5,1.8,27.5,130.0,130.41,83.14
2016,9,14,18,0,310.0,40.0,1.5,27.0,81.0,81.95,45.87
2016,9,14,18,15,155.0,25.0,1.45,26.5,45.5,34.73,11.56
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.83,0.0
2016,9,14,18,45,0.0,5.0,1.35,25.5,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,27.0,9.0,1.0,22.0,10.0,9.57,0.0
2016,9,15,6,45,93.5,33.0,1.25,22.5,45.0,41.15,21.5
2016,9,15,7,0,160.0,57.0,1.5,23.0,80.0,81.41,53.14
2016,9,15,7,15,226.0,78.5,1.4,23.5,127.5,127.41,89.46
2016,9,15,7,30,292.0,100.0,1.3,24.0,175.0,181.47,133.05
2016,9,15,7,45,343.0,117.0,1.2,25.0,226.0,235.98,177.0
2016,9,15,8,0,394.0,134.0,1.1,26.0,277.0,294.44,223.03
2016,9,15,8,15,434.5,147.5,1.1,26.5,328.5,350.0,266.35
2016,9,15,8,30,475.0,161.0,1.1,27.0,380.0,409.34,311.24
2016,9,15,8,45,508.5,170.0,1.1,27.5,430.0,463.62,351.14
2016,9,15,9,0,542.0,179.0,1.1,28.0,480.0,520.19,391.47
2016,9,15,9,15,384.0,235.5,1.2,28.0,458.5,496.91,372.8
2016,9,15,9,30,226.0,292.0,1.3,28.0,437.0,457.6,341.95
2016,9,15,9,45,141.5,302.5,1.45,28.5,395.5,415.56,309.72
2016,9,15,10,0,57.0,313.0,1.6,29.0,354.0,360.32,267.16
2016,9,15,10,15,39.0,298.0,1.7,29.0,327.0,332.07,246.23
2016,9,15,10,30,21.0,283.0,1.8,29.0,300.0,296.58,219.7
2016,9,15,10,45,341.0,257.5,1.95,29.5,538.5,579.53,431.07
2016,9,15,11,0,661.0,232.0,2.1,30.0,777.0,855.4,620.63
2016,9,15,11,15,467.0,325.5,2.15,30.0,715.5,784.81,566.02
2016,9,15,11,30,273.0,419.0,2.2,30.0,654.0,700.89,504.51
2016,9,15,11,45,300.0,418.0,2.3,30.5,679.5,729.96,524.54
2016,9,15,12,0,327.0,417.0,2.4,31.0,705.0,758.31,543.12
2016,9,15,12,15,500.0,333.0,2.45,31.0,775.0,848.37,607.85
2016,9,15,12,30,673.0,249.0,2.5,31.0,845.0,932.76,667.11
2016,9,15,12,45,668.0,250.5,2.55,31.0,839.0,927.43,663.41
2016,9,15,13,0,663.0,252.0,2.6,31.0,833.0,919.23,658.62
2016,9,15,13,15,658.0,250.5,2.6,31.0,819.5,905.16,649.82
2016,9,15,13,30,653.0,249.0,2.6,31.0,806.0,888.42,639.36
2016,9,15,13,45,633.5,253.5,2.6,31.5,782.5,861.85,620.87
2016,9,15,14,0,614.0,258.0,2.6,32.0,759.0,833.42,601.21
2016,9,15,14,15,603.0,253.0,2.6,31.5,730.0,801.29,581.84
2016,9,15,14,30,592.0,248.0,2.6,31.0,701.0,765.82,560.02
2016,9,15,14,45,616.0,221.0,2.65,31.0,672.0,738.31,543.43
2016,9,15,15,0,640.0,194.0,2.7,31.0,643.0,705.14,522.62
2016,9,15,15,15,448.0,237.0,2.7,31.0,541.5,579.88,432.38
2016,9,15,15,30,256.0,280.0,2.7,31.0,440.0,466.9,349.0
2016,9,15,15,45,408.5,222.0,2.75,31.0,453.5,496.29,373.99
2016,9,15,16,0,561.0,164.0,2.8,31.0,467.0,505.62,382.64
2016,9,15,16,15,528.5,154.5,2.65,30.5,417.0,448.32,339.97
2016,9,15,16,30,496.0,145.0,2.5,30.0,367.0,393.27,298.2
2016,9,15,16,45,463.5,130.5,2.45,29.5,316.0,335.72,253.63
2016,9,15,17,0,431.0,116.0,2.4,29.0,265.0,281.11,210.05
2016,9,15,17,15,373.5,101.5,2.1,28.5,213.5,221.94,162.28
2016,9,15,17,30,316.0,87.0,1.8,28.0,162.0,169.25,119.4
2016,9,15,17,45,247.5,67.0,1.55,27.5,115.5,115.79,76.89
2016,9,15,18,0,179.0,47.0,1.3,27.0,69.0,69.96,41.68
2016,9,15,18,15,89.5,23.5,1.25,26.5,34.5,28.36,7.84
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,21.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,22.0,14.0,13.36,0.0
2016,9,16,6,45,177.5,29.5,0.95,23.0,51.5,45.67,21.54
2016,9,16,7,0,296.0,47.0,1.1,24.0,89.0,92.82,56.28
2016,9,16,7,15,379.5,59.5,0.9,24.5,139.0,142.24,95.12
2016,9,16,7,30,463.0,72.0,0.7,25.0,189.0,202.95,144.17
2016,9,16,7,45,520.0,80.5,0.5,26.0,242.5,259.52,190.07
2016,9,16,8,0,577.0,89.0,0.3,27.0,296.0,322.14,238.93
2016,9,16,8,15,615.5,95.5,0.4,27.5,349.5,380.09,284.48
2016,9,16,8,30,654.0,102.0,0.5,28.0,403.0,441.18,330.95
2016,9,16,8,45,680.5,108.0,0.6,28.5,454.0,497.85,372.81
2016,9,16,9,0,707.0,114.0,0.7,29.0,505.0,555.68,414.2
2016,9,16,9,15,487.0,199.5,0.7,29.0,480.0,532.41,394.48
2016,9,16,9,30,267.0,285.0,0.7,29.0,455.0,484.37,356.67
2016,9,16,9,45,523.0,207.0,0.7,29.5,569.0,611.92,449.18
2016,9,16,10,0,779.0,129.0,0.7,30.0,683.0,753.67,543.63
2016,9,16,10,15,407.0,223.0,0.7,30.0,514.0,574.82,418.0
2016,9,16,10,30,35.0,317.0,0.7,30.0,345.0,349.84,253.35
2016,9,16,10,45,35.0,328.0,0.7,30.5,356.5,362.36,262.73
2016,9,16,11,0,35.0,339.0,0.7,31.0,368.0,374.79,270.41
2016,9,16,11,15,431.0,241.0,0.7,31.0,609.0,663.01,477.72
2016,9,16,11,30,827.0,143.0,0.7,31.0,850.0,942.21,653.55
2016,9,16,11,45,845.5,133.5,0.75,31.5,865.5,955.67,656.96
2016,9,16,12,0,864.0,124.0,0.8,32.0,881.0,971.67,665.68
2016,9,16,12,15,865.0,124.5,0.85,32.0,884.5,977.77,669.9
2016,9,16,12,30,866.0,125.0,0.9,32.0,888.0,980.32,672.25
2016,9,16,12,45,864.5,125.0,1.0,32.5,883.0,976.33,670.4
2016,9,16,13,0,863.0,125.0,1.1,33.0,878.0,968.79,666.52
2016,9,16,13,15,859.5,124.0,1.15,33.0,864.5,954.81,659.34
2016,9,16,13,30,856.0,123.0,1.2,33.0,851.0,937.43,650.19
2016,9,16,13,45,852.0,121.0,1.25,33.0,829.5,915.25,638.14
2016,9,16,14,0,848.0,119.0,1.3,33.0,808.0,889.91,624.11
2016,9,16,14,15,840.0,117.0,1.4,33.0,778.5,858.05,606.52
2016,9,16,14,30,832.0,115.0,1.5,33.0,749.0,823.53,586.99
2016,9,16,14,45,816.0,115.5,1.6,33.0,711.0,786.25,565.33
2016,9,16,15,0,800.0,116.0,1.7,33.0,673.0,743.47,539.65
2016,9,16,15,15,784.0,112.5,1.75,32.5,630.0,695.06,510.37
2016,9,16,15,30,768.0,109.0,1.8,32.0,587.0,645.55,478.87
2016,9,16,15,45,748.5,105.0,1.85,32.0,539.5,592.49,442.09
2016,9,16,16,0,729.0,101.0,1.9,32.0,492.0,539.81,404.43
2016,9,16,16,15,700.0,96.0,1.85,31.5,440.0,480.48,361.14
2016,9,16,16,30,671.0,91.0,1.8,31.0,388.0,422.63,317.47
2016,9,16,16,45,632.0,84.5,1.75,31.0,334.0,360.79,268.85
2016,9,16,17,0,593.0,78.0,1.7,31.0,280.0,302.27,221.4
2016,9,16,17,15,534.0,70.0,1.55,30.0,226.0,239.73,170.87
2016,9,16,17,30,475.0,62.0,1.4,29.0,172.0,183.58,124.73
2016,9,16,17,45,387.0,50.0,1.25,28.5,123.5,124.81,77.99
2016,9,16,18,0,299.0,38.0,1.1,28.0,75.0,76.74,41.7
2016,9,16,18,15,149.5,19.0,1.1,27.5,37.5,27.29,4.0
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,14.0,14.04,0.0
2016,9,17,6,45,213.0,27.5,1.7,23.5,52.5,46.74,20.69
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,96.31,57.16
2016,9,17,7,15,425.5,53.5,1.85,24.5,141.5,146.95,97.37
2016,9,17,7,30,510.0,64.0,1.7,25.0,192.0,207.69,147.31
2016,9,17,7,45,562.0,72.0,1.55,26.0,245.5,264.8,195.03
2016,9,17,8,0,614.0,80.0,1.4,27.0,299.0,327.32,245.68
2016,9,17,8,15,651.5,85.5,1.15,27.5,353.0,385.78,291.79
2016,9,17,8,30,689.0,91.0,0.9,28.0,407.0,447.2,337.8
2016,9,17,8,45,712.0,97.0,0.65,29.0,457.5,503.68,376.88
2016,9,17,9,0,735.0,103.0,0.4,30.0,508.0,560.26,413.3
2016,9,17,9,15,755.0,106.5,0.45,30.0,555.0,613.11,450.04
2016,9,17,9,30,775.0,110.0,0.5,30.0,602.0,665.69,485.7
2016,9,17,9,45,531.0,216.5,0.55,30.5,564.0,627.61,454.17
2016,9,17,10,0,287.0,323.0,0.6,31.0,526.0,563.07,404.69
2016,9,17,10,15,184.0,341.0,0.7,31.0,474.0,502.25,362.21
2016,9,17,10,30,81.0,359.0,0.8,31.0,422.0,433.05,312.45
2016,9,17,10,45,161.0,379.5,0.9,31.5,509.5,534.44,383.81
2016,9,17,11,0,241.0,400.0,1.0,32.0,597.0,632.88,449.83
2016,9,17,11,15,538.5,268.0,1.05,32.0,723.0,790.83,560.36
2016,9,17,11,30,836.0,136.0,1.1,32.0,849.0,936.97,652.91
2016,9,17,11,45,836.5,138.5,1.15,32.5,860.5,951.26,658.85
2016,9,17,12,0,837.0,141.0,1.2,33.0,872.0,968.04,668.0
2016,9,17,12,15,838.0,141.0,1.2,33.0,875.5,967.52,667.31
2016,9,17,12,30,839.0,141.0,1.2,33.0,879.0,969.42,668.44
2016,9,17,12,45,838.0,140.5,1.3,33.0,873.5,965.4,667.62
2016,9,17,13,0,837.0,140.0,1.4,33.0,868.0,957.93,664.81
2016,9,17,13,15,833.0,139.5,1.45,33.0,854.5,949.84,661.0
2016,9,17,13,30,829.0,139.0,1.5,33.0,841.0,932.64,651.65
2016,9,17,13,45,823.5,137.0,1.55,33.0,819.0,909.25,638.55
2016,9,17,14,0,818.0,135.0,1.6,33.0,797.0,882.84,623.57
2016,9,17,14,15,809.0,133.0,1.6,33.0,767.0,850.52,604.21
2016,9,17,14,30,800.0,131.0,1.6,33.0,737.0,815.7,583.2
2016,9,17,14,45,775.0,135.0,1.65,33.0,697.5,772.01,556.7
2016,9,17,15,0,750.0,139.0,1.7,33.0,658.0,729.02,530.33
2016,9,17,15,15,732.5,135.0,1.7,32.5,615.0,680.76,500.14
2016,9,17,15,30,715.0,131.0,1.7,32.0,572.0,631.7,467.81
2016,9,17,15,45,692.0,126.0,1.75,32.0,524.5,577.59,430.34
2016,9,17,16,0,669.0,121.0,1.8,32.0,477.0,523.82,391.99
2016,9,17,16,15,638.0,114.5,1.75,31.5,425.0,464.87,349.08
2016,9,17,16,30,607.0,108.0,1.7,31.0,373.0,407.77,306.13
2016,9,17,16,45,565.0,100.0,1.65,31.0,320.0,346.66,258.33
2016,9,17,17,0,523.0,92.0,1.6,31.0,267.0,289.33,212.2
2016,9,17,17,15,461.5,81.5,1.45,30.5,214.5,226.35,161.55
2016,9,17,17,30,400.0,71.0,1.3,30.0,162.0,171.84,117.17
2016,9,17,17,45,310.0,56.0,1.2,29.5,114.5,114.79,72.62
2016,9,17,18,0,220.0,41.0,1.1,29.0,67.0,68.77,38.34
2016,9,17,18,15,110.0,20.5,1.15,28.5,33.5,25.77,1.26
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,23.0,12.0,11.76,0.0
2016,9,18,6,45,140.5,30.0,1.8,23.5,47.5,42.83,19.97
2016,9,18,7,0,245.0,49.0,2.0,24.0,83.0,87.37,53.96
2016,9,18,7,15,329.0,63.5,2.0,24.5,132.0,135.73,91.93
2016,9,18,7,30,413.0,78.0,2.0,25.0,181.0,194.25,139.49
2016,9,18,7,45,471.5,88.0,2.0,25.5,234.0,249.52,185.56
2016,9,18,8,0,530.0,98.0,2.0,26.0,287.0,312.86,237.3
2016,9,18,8,15,570.5,105.5,2.0,26.5,339.5,370.08,283.35
2016,9,18,8,30,611.0,113.0,2.0,27.0,392.0,430.74,330.61
2016,9,18,8,45,640.0,119.5,2.0,27.5,442.5,487.05,373.15
2016,9,18,9,0,669.0,126.0,2.0,28.0,493.0,544.84,415.38
2016,9,18,9,15,691.0,130.5,1.9,28.0,540.0,597.08,452.76
2016,9,18,9,30,713.0,135.0,1.8,28.0,587.0,649.42,489.08
2016,9,18,9,45,727.0,140.0,1.75,28.5,627.5,696.13,519.68
2016,9,18,10,0,741.0,145.0,1.7,29.0,668.0,741.66,547.66
2016,9,18,10,15,753.5,148.0,1.6,29.0,703.0,780.3,571.06
2016,9,18,10,30,766.0,151.0,1.5,29.0,738.0,819.05,594.15
2016,9,18,10,45,774.0,154.0,1.4,29.5,766.0,851.78,611.69
2016,9,18,11,0,782.0,157.0,1.3,30.0,794.0,882.0,627.3
2016,9,18,11,15,788.0,158.5,1.15,30.5,814.0,906.1,638.04
2016,9,18,11,30,794.0,160.0,1.0,31.0,834.0,927.27,646.64
2016,9,18,11,45,830.0,140.0,0.85,31.5,853.5,951.35,656.67
2016,9,18,12,0,866.0,120.0,0.7,32.0,873.0,967.19,661.32
2016,9,18,12,15,866.5,120.0,0.6,32.0,876.5,972.12,661.8
2016,9,18,12,30,867.0,120.0,0.5,32.0,880.0,973.49,660.37
2016,9,18,12,45,867.0,119.0,0.4,32.0,875.0,969.73,656.09
2016,9,18,13,0,867.0,118.0,0.3,32.0,870.0,962.4,649.96
2016,9,18,13,15,864.0,117.5,0.35,32.0,856.0,949.2,643.7
2016,9,18,13,30,861.0,117.0,0.4,32.0,842.0,932.59,635.59
2016,9,18,13,45,686.5,209.5,0.45,32.0,778.5,861.67,594.73
2016,9,18,14,0,512.0,302.0,0.5,32.0,715.0,782.94,544.04
2016,9,18,14,15,674.0,206.0,0.55,32.0,727.5,811.19,568.9
2016,9,18,14,30,836.0,110.0,0.6,32.0,740.0,817.84,574.49
2016,9,18,14,45,698.5,166.0,0.7,32.0,674.5,743.58,529.92
2016,9,18,15,0,561.0,222.0,0.8,32.0,609.0,666.99,479.59
2016,9,18,15,15,666.5,163.5,0.85,32.0,594.0,661.18,479.91
2016,9,18,15,30,772.0,105.0,0.9,32.0,579.0,640.06,468.73
2016,9,18,15,45,751.0,101.5,0.95,32.0,530.5,586.4,432.23
2016,9,18,16,0,730.0,98.0,1.0,32.0,482.0,532.7,394.75
2016,9,18,16,15,700.5,93.0,1.0,31.5,430.5,473.68,352.55
2016,9,18,16,30,671.0,88.0,1.0,31.0,379.0,415.67,309.5
2016,9,18,16,45,631.5,81.5,1.0,31.0,325.0,353.8,261.47
2016,9,18,17,0,592.0,75.0,1.0,31.0,271.0,295.32,214.51
2016,9,18,17,15,530.5,67.0,0.95,30.0,217.5,232.42,164.14
2016,9,18,17,30,469.0,59.0,0.9,29.0,164.0,176.24,118.34
2016,9,18,17,45,375.0,47.5,0.85,28.5,115.5,117.81,72.45
2016,9,18,18,0,281.0,36.0,0.8,28.0,67.0,70.85,37.42
2016,9,18,18,15,140.5,18.0,0.85,27.5,33.5,24.6,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
