Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,12.0,12.17,0.0
2016,9,19,6,45,191.0,26.5,2.2,24.5,50.0,43.66,18.35
2016,9,19,7,0,330.0,42.0,2.5,25.0,88.0,93.74,55.22
2016,9,19,7,15,420.0,52.5,2.55,25.5,138.5,144.8,95.46
2016,9,19,7,30,510.0,63.0,2.6,26.0,189.0,206.64,146.18
2016,9,19,7,45,572.5,69.0,2.65,27.0,244.0,265.11,195.14
2016,9,19,8,0,635.0,75.0,2.7,28.0,299.0,330.18,248.42
2016,9,19,8,15,672.5,80.5,2.6,28.5,353.5,389.72,296.64
2016,9,19,8,30,710.0,86.0,2.5,29.0,408.0,452.19,345.38
2016,9,19,8,45,737.0,90.0,2.45,29.5,460.0,509.38,388.64
2016,9,19,9,0,764.0,94.0,2.4,30.0,512.0,567.91,431.3
2016,9,19,9,15,783.5,97.0,2.25,30.5,559.0,621.14,468.29
2016,9,19,9,30,803.0,100.0,2.1,31.0,606.0,673.98,503.25
2016,9,19,9,45,817.5,103.0,2.0,31.5,648.0,722.39,532.95
2016,9,19,10,0,832.0,106.0,1.9,32.0,690.0,769.38,560.95
2016,9,19,10,15,842.5,108.0,1.85,32.0,725.5,806.75,583.59
2016,9,19,10,30,853.0,110.0,1.8,32.0,761.0,845.12,606.68
2016,9,19,10,45,861.5,110.5,1.8,32.5,789.5,877.7,625.01
2016,9,19,11,0,870.0,111.0,1.8,33.0,818.0,907.49,641.46
2016,9,19,11,15,875.0,112.0,1.9,33.0,838.0,931.6,656.69
2016,9,19,11,30,880.0,113.0,2.0,33.0,858.0,952.45,670.0
2016,9,19,11,45,885.0,112.0,2.1,33.5,870.5,967.8,678.61
2016,9,19,12,0,890.0,111.0,2.2,34.0,883.0,979.66,685.17
2016,9,19,12,15,890.5,111.5,2.25,34.0,886.0,985.16,688.81
2016,9,19,12,30,891.0,112.0,2.3,34.0,889.0,986.99,690.37
2016,9,19,12,45,890.5,111.0,2.4,34.5,883.5,982.58,687.29
2016,9,19,13,0,890.0,110.0,2.5,35.0,878.0,974.51,682.07
2016,9,19,13,15,886.5,109.5,2.55,35.0,864.0,960.49,674.21
2016,9,19,13,30,883.0,109.0,2.6,35.0,850.0,942.98,664.27
2016,9,19,13,45,877.0,108.0,2.7,35.0,827.5,919.27,650.84
2016,9,19,14,0,871.0,107.0,2.8,35.0,805.0,892.39,635.34
2016,9,19,14,15,863.0,105.5,2.85,34.5,774.5,860.24,617.28
2016,9,19,14,30,855.0,104.0,2.9,34.0,744.0,825.37,597.25
2016,9,19,14,45,843.5,102.0,2.95,34.0,706.5,784.64,571.87
2016,9,19,15,0,832.0,100.0,3.0,34.0,669.0,741.86,544.83
2016,9,19,15,15,816.5,97.0,3.0,33.5,625.5,695.98,516.16
2016,9,19,15,30,801.0,94.0,3.0,33.0,582.0,645.91,483.57
2016,9,19,15,45,779.5,91.0,3.0,33.0,533.0,591.16,444.45
2016,9,19,16,0,758.0,88.0,3.0,33.0,484.0,536.36,404.24
2016,9,19,16,15,729.0,84.0,2.85,32.5,431.5,476.85,359.82
2016,9,19,16,30,700.0,80.0,2.7,32.0,379.0,418.98,315.19
2016,9,19,16,45,659.5,74.5,2.55,32.0,325.0,356.25,265.04
2016,9,19,17,0,619.0,69.0,2.4,32.0,271.0,296.99,216.3
2016,9,19,17,15,557.5,61.5,2.2,31.0,216.5,233.21,164.35
2016,9,19,17,30,496.0,54.0,2.0,30.0,162.0,176.15,117.21
2016,9,19,17,45,396.5,43.5,1.8,29.5,113.5,116.43,70.22
2016,9,19,18,0,297.0,33.0,1.6,29.0,65.0,68.85,34.87
2016,9,19,18,15,148.5,16.5,1.6,28.5,32.5,23.23,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,12.0,12.61,0.0
2016,9,20,6,45,213.5,25.5,1.85,23.5,50.5,44.99,18.14
2016,9,20,7,0,358.0,40.0,2.1,24.0,89.0,95.93,55.94
2016,9,20,7,15,447.0,50.0,2.0,24.5,140.5,147.95,97.22
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,210.6,148.82
2016,9,20,7,45,597.5,66.0,1.85,26.0,247.5,270.22,198.79
2016,9,20,8,0,659.0,72.0,1.8,27.0,303.0,336.29,252.69
2016,9,20,8,15,696.0,77.0,1.7,27.5,358.0,396.38,301.05
2016,9,20,8,30,733.0,82.0,1.6,28.0,413.0,459.03,349.45
2016,9,20,8,45,761.0,85.0,1.5,29.0,465.5,517.18,391.86
2016,9,20,9,0,789.0,88.0,1.4,30.0,518.0,576.39,433.04
2016,9,20,9,15,808.0,91.0,1.45,30.5,565.5,630.4,470.67
2016,9,20,9,30,827.0,94.0,1.5,31.0,613.0,683.91,506.18
2016,9,20,9,45,840.5,97.0,1.55,31.5,655.5,729.69,534.55
2016,9,20,10,0,854.0,100.0,1.6,32.0,698.0,776.37,563.12
2016,9,20,10,15,864.0,101.5,1.65,32.0,733.5,816.76,588.35
2016,9,20,10,30,874.0,103.0,1.7,32.0,769.0,854.8,611.94
2016,9,20,10,45,881.0,105.0,1.8,32.5,797.0,888.16,631.69
2016,9,20,11,0,888.0,107.0,1.9,33.0,825.0,918.58,649.52
2016,9,20,11,15,893.0,108.0,1.9,33.0,845.5,942.99,663.82
2016,9,20,11,30,898.0,109.0,1.9,33.0,866.0,964.06,676.13
2016,9,20,11,45,900.5,109.5,1.95,33.5,878.0,978.76,683.76
2016,9,20,12,0,903.0,110.0,2.0,34.0,890.0,989.85,689.31
2016,9,20,12,15,903.5,110.0,2.0,34.0,893.0,994.8,692.07
2016,9,20,12,30,904.0,110.0,2.0,34.0,896.0,996.02,692.74
2016,9,20,12,45,902.5,110.0,2.0,34.0,890.0,991.57,690.11
2016,9,20,13,0,901.0,110.0,2.0,34.0,884.0,983.42,685.39
2016,9,20,13,15,897.5,109.0,2.0,34.0,869.5,968.67,676.75
2016,9,20,13,30,894.0,108.0,2.0,34.0,855.0,950.38,666.06
2016,9,20,13,45,888.0,107.0,2.05,34.0,832.5,926.38,652.4
2016,9,20,14,0,882.0,106.0,2.1,34.0,810.0,899.17,636.72
2016,9,20,14,15,578.0,227.5,2.05,34.0,682.0,747.84,537.53
2016,9,20,14,30,274.0,349.0,2.0,34.0,554.0,594.88,428.31
2016,9,20,14,45,542.0,231.5,2.0,34.0,610.0,681.38,495.55
2016,9,20,15,0,810.0,114.0,2.0,34.0,666.0,741.02,539.55
2016,9,20,15,15,793.5,111.0,2.0,34.0,622.0,692.27,507.65
2016,9,20,15,30,777.0,108.0,2.0,34.0,578.0,642.46,474.23
2016,9,20,15,45,754.5,104.0,2.0,34.0,528.5,587.08,435.54
2016,9,20,16,0,732.0,100.0,2.0,34.0,479.0,532.47,396.28
2016,9,20,16,15,701.0,95.0,1.9,33.5,426.5,472.09,352.1
2016,9,20,16,30,670.0,90.0,1.8,33.0,374.0,413.42,307.72
2016,9,20,16,45,626.5,83.5,1.7,32.5,319.0,350.11,258.54
2016,9,20,17,0,583.0,77.0,1.6,32.0,264.0,290.67,210.84
2016,9,20,17,15,518.5,68.5,1.45,31.0,210.5,227.21,159.79
2016,9,20,17,30,454.0,60.0,1.3,30.0,157.0,170.87,113.88
2016,9,20,17,45,353.0,47.0,1.15,29.5,108.5,111.23,67.54
2016,9,20,18,0,252.0,34.0,1.0,29.0,60.0,63.47,32.17
2016,9,20,18,15,126.0,17.0,1.0,28.5,30.0,21.83,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,7.4,0.0
2016,9,21,6,45,114.0,29.0,0.8,23.5,43.0,38.84,16.63
2016,9,21,7,0,208.0,51.0,0.9,24.0,78.0,84.13,52.65
2016,9,21,7,15,289.0,68.5,0.95,24.5,127.0,132.54,90.45
2016,9,21,7,30,370.0,86.0,1.0,25.0,176.0,190.78,137.27
2016,9,21,7,45,439.0,96.5,1.1,26.0,230.0,247.43,183.21
2016,9,21,8,0,508.0,107.0,1.2,27.0,284.0,311.67,234.38
2016,9,21,8,15,377.0,145.5,1.2,27.5,289.5,322.49,245.15
2016,9,21,8,30,246.0,184.0,1.2,28.0,295.0,314.46,239.52
2016,9,21,8,45,244.5,212.5,1.25,28.5,334.0,356.72,270.79
2016,9,21,9,0,243.0,241.0,1.3,29.0,373.0,393.89,297.23
2016,9,21,9,15,476.0,194.0,1.35,29.0,482.0,519.22,391.0
2016,9,21,9,30,709.0,147.0,1.4,29.0,591.0,658.29,491.04
2016,9,21,9,45,738.5,145.5,1.45,29.5,635.5,709.34,524.3
2016,9,21,10,0,768.0,144.0,1.5,30.0,680.0,760.32,556.39
2016,9,21,10,15,552.5,243.0,1.55,30.5,638.5,713.72,519.61
2016,9,21,10,30,337.0,342.0,1.6,31.0,597.0,646.58,467.94
2016,9,21,10,45,584.0,242.5,1.65,31.5,705.0,778.31,561.68
2016,9,21,11,0,831.0,143.0,1.7,32.0,813.0,909.17,645.3
2016,9,21,11,15,454.0,271.5,1.8,32.0,639.0,714.92,514.24
2016,9,21,11,30,77.0,400.0,1.9,32.0,465.0,480.71,345.66
2016,9,21,11,45,216.5,399.5,2.0,32.5,585.5,622.31,447.39
2016,9,21,12,0,356.0,399.0,2.1,33.0,706.0,766.25,544.44
2016,9,21,12,15,620.5,262.5,2.2,33.0,799.0,889.97,632.18
2016,9,21,12,30,885.0,126.0,2.3,33.0,892.0,993.02,698.13
2016,9,21,12,45,670.0,238.0,2.4,33.0,815.5,910.62,646.3
2016,9,21,13,0,455.0,350.0,2.5,33.0,739.0,814.27,579.3
2016,9,21,13,15,667.0,236.0,2.55,33.0,796.0,892.18,637.86
2016,9,21,13,30,879.0,122.0,2.6,33.0,853.0,949.39,674.7
2016,9,21,13,45,874.0,120.0,2.65,33.0,830.5,925.47,660.01
2016,9,21,14,0,869.0,118.0,2.7,33.0,808.0,898.35,643.96
2016,9,21,14,15,861.0,116.5,2.75,33.0,777.5,866.14,624.53
2016,9,21,14,30,853.0,115.0,2.8,33.0,747.0,831.2,603.21
2016,9,21,14,45,843.0,112.0,2.85,33.0,709.5,794.11,580.27
2016,9,21,15,0,833.0,109.0,2.9,33.0,672.0,750.98,553.02
2016,9,21,15,15,817.0,106.0,2.9,32.5,628.0,701.64,522.0
2016,9,21,15,30,801.0,103.0,2.9,32.0,584.0,651.14,488.52
2016,9,21,15,45,781.5,98.5,2.9,32.0,535.0,596.01,449.11
2016,9,21,16,0,762.0,94.0,2.9,32.0,486.0,540.65,408.42
2016,9,21,16,15,732.5,89.5,2.8,31.5,432.5,480.63,363.56
2016,9,21,16,30,703.0,85.0,2.7,31.0,379.0,421.58,317.94
2016,9,21,16,45,663.0,78.5,2.6,30.5,324.0,357.98,267.47
2016,9,21,17,0,623.0,72.0,2.5,30.0,269.0,297.8,218.11
2016,9,21,17,15,560.0,64.0,2.2,29.0,214.0,233.15,164.92
2016,9,21,17,30,497.0,56.0,1.9,28.0,159.0,175.39,116.86
2016,9,21,17,45,396.5,44.0,1.65,27.5,110.0,114.52,68.82
2016,9,21,18,0,296.0,32.0,1.4,27.0,61.0,65.97,32.2
2016,9,21,18,15,148.0,16.0,1.4,26.5,30.5,22.54,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,62.0,9.0,1.1,21.0,10.0,10.44,0.0
2016,9,22,6,45,189.0,26.0,1.35,21.5,47.0,42.74,16.39
2016,9,22,7,0,316.0,43.0,1.6,22.0,84.0,92.1,54.9
2016,9,22,7,15,403.5,55.0,1.5,22.5,135.0,143.83,96.07
2016,9,22,7,30,491.0,67.0,1.4,23.0,186.0,205.42,146.78
2016,9,22,7,45,542.0,77.5,1.3,24.0,239.5,263.52,195.49
2016,9,22,8,0,593.0,88.0,1.2,25.0,293.0,326.94,247.02
2016,9,22,8,15,632.5,94.5,1.3,26.0,347.5,386.04,294.15
2016,9,22,8,30,672.0,101.0,1.4,27.0,402.0,448.33,342.01
2016,9,22,8,45,696.0,108.0,1.5,28.0,453.0,505.36,384.3
2016,9,22,9,0,720.0,115.0,1.6,29.0,504.0,563.23,425.65
2016,9,22,9,15,741.0,119.5,1.7,29.0,551.0,616.97,464.59
2016,9,22,9,30,762.0,124.0,1.8,29.0,598.0,670.58,502.57
2016,9,22,9,45,776.0,128.0,1.95,29.5,640.0,716.52,533.21
2016,9,22,10,0,790.0,132.0,2.1,30.0,682.0,762.42,562.63
2016,9,22,10,15,801.5,135.0,2.15,30.0,717.0,803.6,589.01
2016,9,22,10,30,813.0,138.0,2.2,30.0,752.0,842.72,613.86
2016,9,22,10,45,819.0,141.0,2.25,30.5,779.5,874.72,632.67
2016,9,22,11,0,825.0,144.0,2.3,31.0,807.0,903.93,649.6
2016,9,22,11,15,830.0,145.5,2.35,31.0,826.5,927.67,664.33
2016,9,22,11,30,835.0,147.0,2.4,31.0,846.0,948.27,677.16
2016,9,22,11,45,828.5,153.0,2.5,31.5,855.0,959.44,683.17
2016,9,22,12,0,822.0,159.0,2.6,32.0,864.0,967.02,687.08
2016,9,22,12,15,530.0,294.5,2.65,32.0,750.0,833.32,597.52
2016,9,22,12,30,238.0,430.0,2.7,32.0,636.0,678.73,486.89
2016,9,22,12,45,275.5,418.5,2.8,32.5,655.0,709.99,509.41
2016,9,22,13,0,313.0,407.0,2.9,33.0,674.0,731.22,524.08
2016,9,22,13,15,556.5,284.0,2.95,33.0,749.0,834.63,600.78
2016,9,22,13,30,800.0,161.0,3.0,33.0,824.0,920.86,660.07
2016,9,22,13,45,787.5,162.5,3.1,33.0,799.5,894.96,643.91
2016,9,22,14,0,775.0,164.0,3.2,33.0,775.0,866.46,626.85
2016,9,22,14,15,764.5,161.0,3.25,33.0,744.5,835.39,607.71
2016,9,22,14,30,754.0,158.0,3.3,33.0,714.0,799.14,584.99
2016,9,22,14,45,719.5,164.0,3.35,33.0,672.5,751.42,554.29
2016,9,22,15,0,685.0,170.0,3.4,33.0,631.0,703.54,521.87
2016,9,22,15,15,665.0,165.0,3.4,32.5,587.5,654.89,489.35
2016,9,22,15,30,645.0,160.0,3.4,32.0,544.0,605.87,455.72
2016,9,22,15,45,325.5,163.5,3.45,32.0,357.0,377.85,287.09
2016,9,22,16,0,6.0,167.0,3.5,32.0,170.0,166.93,124.28
2016,9,22,16,15,260.0,149.0,3.4,31.5,257.0,289.6,221.23
2016,9,22,16,30,514.0,131.0,3.3,31.0,344.0,377.67,286.56
2016,9,22,16,45,465.0,119.5,3.25,30.5,291.0,316.01,237.69
2016,9,22,17,0,416.0,108.0,3.2,30.0,238.0,259.2,192.01
2016,9,22,17,15,350.5,92.5,2.9,29.5,186.5,198.76,143.17
2016,9,22,17,30,285.0,77.0,2.6,29.0,135.0,145.86,100.4
2016,9,22,17,45,194.5,56.5,2.3,28.5,90.0,90.42,57.64
2016,9,22,18,0,104.0,36.0,2.0,28.0,45.0,47.84,25.3
2016,9,22,18,15,52.0,18.0,1.95,27.5,22.5,19.93,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,120.5,22.5,2.4,23.5,38.0,33.3,11.59
2016,9,23,7,0,241.0,45.0,2.7,24.0,76.0,83.12,50.37
2016,9,23,7,15,332.0,58.5,2.85,24.5,124.5,131.49,88.23
2016,9,23,7,30,423.0,72.0,3.0,25.0,173.0,190.86,136.6
2016,9,23,7,45,505.5,77.0,3.2,25.5,228.5,250.88,186.56
2016,9,23,8,0,588.0,82.0,3.4,26.0,284.0,318.69,242.53
2016,9,23,8,15,628.5,88.0,3.45,26.0,337.5,377.32,291.33
2016,9,23,8,30,669.0,94.0,3.5,26.0,391.0,439.26,341.47
2016,9,23,8,45,385.5,165.5,3.6,26.5,341.5,390.58,303.54
2016,9,23,9,0,102.0,237.0,3.7,27.0,292.0,300.37,230.9
2016,9,23,9,15,104.5,260.0,3.75,27.5,321.0,330.58,253.16
2016,9,23,9,30,107.0,283.0,3.8,28.0,350.0,360.83,274.76
2016,9,23,9,45,467.5,192.5,3.85,28.5,513.0,554.5,425.05
2016,9,23,10,0,828.0,102.0,3.9,29.0,676.0,756.2,570.8
2016,9,23,10,15,561.0,226.0,3.9,29.0,624.0,702.19,527.65
2016,9,23,10,30,294.0,350.0,3.9,29.0,572.0,618.52,460.75
2016,9,23,10,45,580.5,229.0,3.95,29.5,687.0,760.53,567.56
2016,9,23,11,0,867.0,108.0,4.0,30.0,802.0,897.71,660.17
2016,9,23,11,15,872.0,109.0,4.0,30.0,821.5,921.42,674.32
2016,9,23,11,30,877.0,110.0,4.0,30.0,841.0,941.87,687.13
2016,9,23,11,45,870.0,116.5,4.0,30.5,850.0,953.37,692.74
2016,9,23,12,0,863.0,123.0,4.0,31.0,859.0,961.16,696.06
2016,9,23,12,15,631.0,249.5,4.05,31.0,788.5,884.95,645.1
2016,9,23,12,30,399.0,376.0,4.1,31.0,718.0,784.71,570.87
2016,9,23,12,45,324.5,398.0,4.15,31.5,675.0,735.04,534.64
2016,9,23,13,0,250.0,420.0,4.2,32.0,632.0,684.72,497.41
2016,9,23,13,15,551.0,271.0,4.2,32.0,728.0,814.79,596.53
2016,9,23,13,30,852.0,122.0,4.2,32.0,824.0,920.75,669.87
2016,9,23,13,45,844.0,121.5,4.25,32.0,801.0,896.09,653.71
2016,9,23,14,0,836.0,121.0,4.3,32.0,778.0,868.48,636.44
2016,9,23,14,15,580.0,226.0,4.3,32.0,673.0,744.21,550.81
2016,9,23,14,30,324.0,331.0,4.3,32.0,568.0,615.78,455.44
2016,9,23,14,45,558.0,221.5,4.35,32.0,605.0,679.77,508.08
2016,9,23,15,0,792.0,112.0,4.4,32.0,642.0,719.13,540.01
2016,9,23,15,15,775.0,109.0,4.35,31.5,598.5,670.73,507.89
2016,9,23,15,30,758.0,106.0,4.3,31.0,555.0,621.38,473.4
2016,9,23,15,45,602.0,141.0,4.3,31.0,478.0,526.53,401.98
2016,9,23,16,0,446.0,176.0,4.3,31.0,401.0,440.93,336.55
2016,9,23,16,15,523.5,137.5,4.15,30.5,373.0,416.72,318.89
2016,9,23,16,30,601.0,99.0,4.0,30.0,345.0,385.22,293.75
2016,9,23,16,45,579.5,87.0,3.85,30.0,295.5,329.23,247.8
2016,9,23,17,0,558.0,75.0,3.7,30.0,246.0,274.74,201.85
2016,9,23,17,15,489.5,66.0,3.4,29.0,193.5,211.69,149.99
2016,9,23,17,30,421.0,57.0,3.1,28.0,141.0,156.29,104.22
2016,9,23,17,45,315.0,43.5,2.8,27.5,95.0,97.59,58.52
2016,9,23,18,0,209.0,30.0,2.5,27.0,49.0,52.91,24.54
2016,9,23,18,15,104.5,15.0,2.55,26.5,24.5,18.93,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.5,22.5,2.85,23.0,37.0,33.06,10.81
2016,9,24,7,0,237.0,45.0,3.0,23.0,74.0,82.59,50.24
2016,9,24,7,15,327.5,58.5,3.1,23.5,122.5,130.57,87.97
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,189.49,136.18
2016,9,24,7,45,481.5,81.0,3.35,24.5,224.0,246.94,184.65
2016,9,24,8,0,545.0,90.0,3.5,25.0,277.0,310.09,237.24
2016,9,24,8,15,272.5,77.5,3.6,25.0,171.0,205.39,159.72
2016,9,24,8,30,0.0,65.0,3.7,25.0,65.0,62.83,45.49
2016,9,24,8,45,351.0,87.5,3.85,25.5,275.0,289.57,229.26
2016,9,24,9,0,702.0,110.0,4.0,26.0,485.0,546.4,426.97
2016,9,24,9,15,444.5,197.5,4.0,26.5,442.5,501.93,388.46
2016,9,24,9,30,187.0,285.0,4.0,27.0,400.0,424.04,324.44
2016,9,24,9,45,231.0,300.5,4.05,27.5,453.0,480.82,366.46
2016,9,24,10,0,275.0,316.0,4.1,28.0,506.0,546.77,413.82
2016,9,24,10,15,289.5,323.5,4.05,28.0,532.5,576.86,434.89
2016,9,24,10,30,304.0,331.0,4.0,28.0,559.0,606.9,455.9
2016,9,24,10,45,568.5,227.5,4.0,28.5,674.0,748.0,561.31
2016,9,24,11,0,833.0,124.0,4.0,29.0,789.0,883.04,653.13
2016,9,24,11,15,559.0,262.5,4.0,29.0,713.5,800.61,592.89
2016,9,24,11,30,285.0,401.0,4.0,29.0,638.0,692.88,509.82
2016,9,24,11,45,565.0,266.0,4.0,29.5,744.0,827.45,610.64
2016,9,24,12,0,845.0,131.0,4.0,30.0,850.0,950.98,693.21
2016,9,24,12,15,845.5,131.0,4.0,30.0,852.5,955.32,695.03
2016,9,24,12,30,846.0,131.0,4.0,30.0,855.0,956.16,695.54
2016,9,24,12,45,432.5,214.5,4.05,30.0,585.0,651.62,486.18
2016,9,24,13,0,19.0,298.0,4.1,30.0,315.0,312.45,230.6
2016,9,24,13,15,96.5,354.0,4.05,30.0,434.5,450.99,334.95
2016,9,24,13,30,174.0,410.0,4.0,30.0,554.0,588.2,433.79
2016,9,24,13,45,495.0,269.5,4.0,30.0,660.5,740.78,550.26
2016,9,24,14,0,816.0,129.0,4.0,30.0,767.0,862.11,637.12
2016,9,24,14,15,806.5,127.0,4.0,30.0,736.5,829.06,614.83
2016,9,24,14,30,797.0,125.0,4.0,30.0,706.0,793.57,591.79
2016,9,24,14,45,751.0,138.0,4.0,30.0,662.5,742.98,558.09
2016,9,24,15,0,705.0,151.0,4.0,30.0,619.0,695.06,525.35
2016,9,24,15,15,635.0,163.0,3.95,29.5,563.0,628.19,477.82
2016,9,24,15,30,565.0,175.0,3.9,29.0,507.0,562.58,430.33
2016,9,24,15,45,585.5,153.5,3.9,29.0,471.5,527.56,405.07
2016,9,24,16,0,606.0,132.0,3.9,29.0,436.0,486.68,374.46
2016,9,24,16,15,570.0,124.5,3.7,28.5,384.5,427.7,329.21
2016,9,24,16,30,534.0,117.0,3.5,28.0,333.0,369.4,283.37
2016,9,24,16,45,481.0,107.5,3.35,28.0,280.5,307.41,233.23
2016,9,24,17,0,428.0,98.0,3.2,28.0,228.0,250.7,186.44
2016,9,24,17,15,358.0,84.5,3.0,27.5,177.5,190.76,137.48
2016,9,24,17,30,288.0,71.0,2.8,27.0,127.0,138.88,95.22
2016,9,24,17,45,195.0,51.5,2.6,26.5,83.5,84.39,53.03
2016,9,24,18,0,102.0,32.0,2.4,26.0,40.0,42.72,20.27
2016,9,24,18,15,51.0,16.0,2.4,25.5,20.0,17.63,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.0,20.0,19.31,5.32
2016,9,25,7,0,0.0,40.0,2.2,23.0,40.0,38.93,25.35
2016,9,25,7,15,15.0,63.5,2.3,23.0,67.0,65.18,46.95
2016,9,25,7,30,30.0,87.0,2.4,23.0,94.0,94.62,71.18
2016,9,25,7,45,45.5,110.5,2.5,23.5,124.5,125.16,96.0
2016,9,25,8,0,61.0,134.0,2.6,24.0,155.0,157.55,121.99
2016,9,25,8,15,121.5,160.0,2.6,24.0,210.5,217.38,169.53
2016,9,25,8,30,182.0,186.0,2.6,24.0,266.0,281.21,219.81
2016,9,25,8,45,154.0,211.0,2.65,24.5,284.5,301.42,234.64
2016,9,25,9,0,126.0,236.0,2.7,25.0,303.0,318.48,246.52
2016,9,25,9,15,133.0,260.0,2.65,25.0,336.5,354.27,273.17
2016,9,25,9,30,140.0,284.0,2.6,25.0,370.0,390.43,299.62
2016,9,25,9,45,212.5,298.0,2.6,25.0,439.0,464.6,355.43
2016,9,25,10,0,285.0,312.0,2.6,25.0,508.0,550.33,418.28
2016,9,25,10,15,377.0,298.5,2.6,25.0,572.0,621.41,470.42
2016,9,25,10,30,469.0,285.0,2.6,25.0,636.0,704.21,529.71
2016,9,25,10,45,429.5,315.5,2.6,25.5,646.0,715.62,534.04
2016,9,25,11,0,390.0,346.0,2.6,26.0,656.0,716.88,531.98
2016,9,25,11,15,429.0,338.0,2.55,26.0,687.0,759.67,561.49
2016,9,25,11,30,468.0,330.0,2.5,26.0,718.0,795.67,585.93
2016,9,25,11,45,321.5,379.0,2.5,26.0,647.5,707.9,521.55
2016,9,25,12,0,175.0,428.0,2.5,26.0,577.0,614.83,452.96
2016,9,25,12,15,161.0,429.0,2.45,26.0,566.5,603.34,444.84
2016,9,25,12,30,147.0,430.0,2.4,26.0,556.0,591.05,435.69
2016,9,25,12,45,236.0,413.5,2.4,26.5,613.5,657.83,484.2
2016,9,25,13,0,325.0,397.0,2.4,27.0,671.0,730.93,535.26
2016,9,25,13,15,229.0,401.5,2.3,27.0,593.0,633.5,465.44
2016,9,25,13,30,133.0,406.0,2.2,27.0,515.0,546.17,402.31
2016,9,25,13,45,117.5,390.5,2.15,27.0,485.0,512.84,379.26
2016,9,25,14,0,102.0,375.0,2.1,27.0,455.0,472.31,350.69
2016,9,25,14,15,51.0,215.5,2.0,26.5,255.5,259.49,195.82
2016,9,25,14,30,0.0,56.0,1.9,26.0,56.0,54.19,37.36
2016,9,25,14,45,0.0,94.0,1.85,26.0,94.0,91.01,66.67
2016,9,25,15,0,0.0,132.0,1.8,26.0,132.0,128.37,96.03
2016,9,25,15,15,0.0,79.0,1.8,25.5,79.0,76.43,55.54
2016,9,25,15,30,0.0,26.0,1.8,25.0,26.0,25.12,14.7
2016,9,25,15,45,0.0,66.5,1.85,25.0,66.5,64.3,46.41
2016,9,25,16,0,0.0,107.0,1.9,25.0,107.0,103.88,78.26
2016,9,25,16,15,0.0,94.5,1.85,24.5,94.5,91.63,68.82
2016,9,25,16,30,0.0,82.0,1.8,24.0,82.0,79.41,59.34
2016,9,25,16,45,0.0,68.5,1.75,24.0,68.5,66.22,48.79
2016,9,25,17,0,0.0,55.0,1.7,24.0,55.0,53.14,38.16
2016,9,25,17,15,0.0,42.5,1.65,23.5,42.5,41.04,28.23
2016,9,25,17,30,0.0,30.0,1.6,23.0,30.0,28.96,18.12
2016,9,25,17,45,0.0,19.5,1.6,23.0,19.5,18.81,9.46
2016,9,25,18,0,0.0,9.0,1.6,23.0,9.0,8.67,0.09
2016,9,25,18,15,0.0,4.5,1.65,23.0,4.5,4.42,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.5,3.7,19.0,5.5,5.3,0.0
2016,9,26,7,0,0.0,11.0,3.8,19.0,11.0,10.6,2.91
2016,9,26,7,15,0.0,18.0,3.85,18.5,18.0,17.36,8.8
2016,9,26,7,30,0.0,25.0,3.9,18.0,25.0,24.12,14.68
2016,9,26,7,45,0.0,33.5,4.0,18.0,33.5,32.34,21.67
2016,9,26,8,0,0.0,42.0,4.1,18.0,42.0,40.56,28.58
2016,9,26,8,15,0.0,56.5,4.15,18.0,56.5,54.59,40.25
2016,9,26,8,30,0.0,71.0,4.2,18.0,71.0,68.64,51.79
2016,9,26,8,45,0.0,64.0,4.3,18.5,64.0,61.87,45.88
2016,9,26,9,0,0.0,57.0,4.4,19.0,57.0,55.1,40.03
2016,9,26,9,15,0.0,62.0,4.4,19.0,62.0,59.95,43.88
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,64.8,47.71
2016,9,26,9,45,0.0,79.5,4.4,19.0,79.5,76.93,57.44
2016,9,26,10,0,0.0,92.0,4.4,19.0,92.0,89.07,67.13
2016,9,26,10,15,1.5,131.0,4.4,19.0,132.5,128.59,98.84
2016,9,26,10,30,3.0,170.0,4.4,19.0,173.0,168.53,130.49
2016,9,26,10,45,6.5,198.0,4.4,19.5,203.5,199.55,154.57
2016,9,26,11,0,10.0,226.0,4.4,20.0,234.0,230.87,178.61
2016,9,26,11,15,11.5,240.5,4.4,20.0,250.0,247.0,190.94
2016,9,26,11,30,13.0,255.0,4.4,20.0,266.0,263.18,203.31
2016,9,26,11,45,10.0,221.5,4.4,20.5,230.0,226.83,174.59
2016,9,26,12,0,7.0,188.0,4.4,21.0,194.0,190.61,146.0
2016,9,26,12,15,7.5,195.5,4.35,21.0,202.0,198.59,152.25
2016,9,26,12,30,8.0,203.0,4.3,21.0,210.0,206.56,158.42
2016,9,26,12,45,12.0,243.0,4.25,21.5,253.5,250.41,192.1
2016,9,26,13,0,16.0,283.0,4.2,22.0,297.0,294.48,225.44
2016,9,26,13,15,8.0,199.5,4.15,22.0,206.5,202.85,154.92
2016,9,26,13,30,0.0,116.0,4.1,22.0,116.0,112.68,84.33
2016,9,26,13,45,0.0,111.0,4.1,22.0,111.0,107.75,80.61
2016,9,26,14,0,0.0,106.0,4.1,22.0,106.0,102.82,76.82
2016,9,26,14,15,8.5,180.5,4.05,22.0,186.5,183.64,140.99
2016,9,26,14,30,17.0,255.0,4.0,22.0,267.0,265.22,204.65
2016,9,26,14,45,15.5,239.0,3.95,22.0,249.5,247.41,191.05
2016,9,26,15,0,14.0,223.0,3.9,22.0,232.0,229.7,177.71
2016,9,26,15,15,7.0,128.0,3.8,21.5,132.5,129.35,99.14
2016,9,26,15,30,0.0,33.0,3.7,21.0,33.0,31.89,20.54
2016,9,26,15,45,0.0,30.0,3.65,21.0,30.0,28.98,18.26
2016,9,26,16,0,0.0,27.0,3.6,21.0,27.0,26.07,15.94
2016,9,26,16,15,0.0,24.0,3.55,21.0,24.0,23.17,13.61
2016,9,26,16,30,0.0,21.0,3.5,21.0,21.0,20.27,11.25
2016,9,26,16,45,0.0,17.5,3.45,21.0,17.5,16.88,8.47
2016,9,26,17,0,0.0,14.0,3.4,21.0,14.0,13.5,5.65
2016,9,26,17,15,0.0,10.5,3.2,20.5,10.5,10.12,2.81
2016,9,26,17,30,0.0,7.0,3.0,20.0,7.0,6.74,0.0
2016,9,26,17,45,0.0,4.5,2.85,20.0,4.5,4.33,0.0
2016,9,26,18,0,0.0,2.0,2.7,20.0,2.0,1.93,0.0
2016,9,26,18,15,0.0,1.0,2.7,19.5,1.0,0.98,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.5,2.95,16.5,18.5,17.86,3.32
2016,9,27,7,0,0.0,37.0,3.0,17.0,37.0,36.0,23.54
2016,9,27,7,15,12.0,60.0,3.05,17.0,63.0,61.13,44.84
2016,9,27,7,30,24.0,83.0,3.1,17.0,89.0,89.07,68.46
2016,9,27,7,45,37.0,106.5,3.2,17.5,118.0,118.43,92.95
2016,9,27,8,0,50.0,130.0,3.3,18.0,147.0,149.36,118.42
2016,9,27,8,15,45.0,150.0,3.3,18.5,167.5,170.18,135.26
2016,9,27,8,30,40.0,170.0,3.3,19.0,188.0,190.44,151.17
2016,9,27,8,45,31.5,183.5,3.35,19.5,198.5,201.48,159.28
2016,9,27,9,0,23.0,197.0,3.4,20.0,209.0,207.73,163.37
2016,9,27,9,15,39.0,228.5,3.3,20.5,251.0,255.6,200.56
2016,9,27,9,30,55.0,260.0,3.2,21.0,293.0,301.11,235.16
2016,9,27,9,45,57.5,277.5,3.1,21.5,314.5,323.35,251.07
2016,9,27,10,0,60.0,295.0,3.0,22.0,336.0,345.7,266.91
2016,9,27,10,15,95.5,327.0,2.9,22.0,396.5,410.1,315.57
2016,9,27,10,30,131.0,359.0,2.8,22.0,457.0,483.82,369.92
2016,9,27,10,45,178.0,372.5,2.7,22.0,510.5,542.88,413.16
2016,9,27,11,0,225.0,386.0,2.6,22.0,564.0,603.76,456.99
2016,9,27,11,15,277.5,384.5,2.55,22.0,609.5,662.95,499.3
2016,9,27,11,30,330.0,383.0,2.5,22.0,655.0,715.17,536.24
2016,9,27,11,45,254.0,403.0,2.45,22.0,614.0,669.33,501.01
2016,9,27,12,0,178.0,423.0,2.4,22.0,573.0,612.34,458.47
2016,9,27,12,15,139.0,419.0,2.4,22.0,536.0,571.68,428.78
2016,9,27,12,30,100.0,415.0,2.4,22.0,499.0,521.54,392.01
2016,9,27,12,45,140.0,417.0,2.4,22.0,534.5,569.91,428.22
2016,9,27,13,0,180.0,419.0,2.4,22.0,570.0,608.49,456.68
2016,9,27,13,15,112.0,385.0,2.4,22.0,478.5,506.61,382.15
2016,9,27,13,30,44.0,351.0,2.4,22.0,387.0,398.23,301.77
2016,9,27,13,45,46.0,343.5,2.4,22.0,380.5,391.22,297.49
2016,9,27,14,0,48.0,336.0,2.4,22.0,374.0,383.97,292.61
2016,9,27,14,15,149.0,336.5,2.35,22.0,445.0,475.46,363.75
2016,9,27,14,30,250.0,337.0,2.3,22.0,516.0,552.94,422.57
2016,9,27,14,45,217.5,321.0,2.3,22.0,471.0,501.85,384.84
2016,9,27,15,0,185.0,305.0,2.3,22.0,426.0,452.47,348.66
2016,9,27,15,15,234.0,276.0,2.2,22.0,418.0,448.15,347.31
2016,9,27,15,30,283.0,247.0,2.1,22.0,410.0,444.22,345.56
2016,9,27,15,45,209.0,229.5,2.05,22.0,344.0,362.53,283.11
2016,9,27,16,0,135.0,212.0,2.0,22.0,278.0,292.78,229.11
2016,9,27,16,15,130.0,187.5,1.85,21.5,245.0,257.62,202.34
2016,9,27,16,30,125.0,163.0,1.7,21.0,212.0,222.82,175.1
2016,9,27,16,45,116.0,138.5,1.55,21.0,178.5,186.89,146.01
2016,9,27,17,0,107.0,114.0,1.4,21.0,145.0,151.89,117.13
2016,9,27,17,15,242.5,84.5,1.2,20.5,134.0,154.02,113.89
2016,9,27,17,30,378.0,55.0,1.0,20.0,123.0,140.06,94.54
2016,9,27,17,45,275.0,39.5,0.85,20.0,79.5,83.96,50.05
2016,9,27,18,0,172.0,24.0,0.7,20.0,36.0,39.86,11.81
2016,9,27,18,15,86.0,12.0,0.7,20.0,18.0,14.29,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,173.5,17.5,1.9,17.5,38.0,32.77,5.42
2016,9,28,7,0,347.0,35.0,2.2,18.0,76.0,89.25,51.56
2016,9,28,7,15,440.5,45.0,2.2,18.5,126.5,141.11,93.65
2016,9,28,7,30,534.0,55.0,2.2,19.0,177.0,204.11,146.78
2016,9,28,7,45,594.5,61.5,2.2,19.5,231.5,263.36,198.42
2016,9,28,8,0,655.0,68.0,2.2,20.0,286.0,328.9,254.33
2016,9,28,8,15,693.5,73.0,2.1,20.5,340.5,388.64,304.32
2016,9,28,8,30,732.0,78.0,2.0,21.0,395.0,451.6,354.93
2016,9,28,8,45,760.5,81.5,1.9,22.0,447.0,509.98,399.4
2016,9,28,9,0,789.0,85.0,1.8,23.0,499.0,569.43,442.67
2016,9,28,9,15,808.0,88.5,1.7,23.5,546.5,623.42,480.98
2016,9,28,9,30,827.0,92.0,1.6,24.0,594.0,676.86,517.04
2016,9,28,9,45,841.5,94.0,1.55,24.5,635.5,721.53,544.84
2016,9,28,10,0,856.0,96.0,1.5,25.0,677.0,767.31,572.86
2016,9,28,10,15,866.5,98.0,1.45,25.0,712.0,808.05,598.04
2016,9,28,10,30,877.0,100.0,1.4,25.0,747.0,846.43,621.34
2016,9,28,10,45,884.5,101.5,1.35,25.5,774.5,879.1,639.39
2016,9,28,11,0,892.0,103.0,1.3,26.0,802.0,908.82,655.34
2016,9,28,11,15,896.5,103.5,1.3,26.0,821.5,931.61,668.78
2016,9,28,11,30,901.0,104.0,1.3,26.0,841.0,951.02,680.2
2016,9,28,11,45,908.5,102.0,1.35,26.5,853.5,967.07,689.03
2016,9,28,12,0,916.0,100.0,1.4,27.0,866.0,979.57,695.75
2016,9,28,12,15,916.5,100.0,1.4,27.0,868.0,983.88,698.14
2016,9,28,12,30,917.0,100.0,1.4,27.0,870.0,984.41,698.41
2016,9,28,12,45,916.0,99.5,1.45,27.5,863.5,979.2,694.67
2016,9,28,13,0,915.0,99.0,1.5,28.0,857.0,970.23,688.78
2016,9,28,13,15,911.5,98.0,1.5,28.0,842.0,954.69,679.57
2016,9,28,13,30,908.0,97.0,1.5,28.0,827.0,935.58,668.28
2016,9,28,13,45,903.5,95.5,1.5,28.0,804.0,911.58,653.96
2016,9,28,14,0,899.0,94.0,1.5,28.0,781.0,884.27,637.59
2016,9,28,14,15,891.0,92.5,1.5,28.0,750.0,850.86,617.26
2016,9,28,14,30,883.0,91.0,1.5,28.0,719.0,814.67,595.03
2016,9,28,14,45,873.5,88.5,1.5,28.0,681.5,773.67,569.43
2016,9,28,15,0,864.0,86.0,1.5,28.0,644.0,730.41,542.06
2016,9,28,15,15,849.0,83.5,1.45,28.0,600.0,681.32,509.93
2016,9,28,15,30,834.0,81.0,1.4,28.0,556.0,630.94,475.4
2016,9,28,15,45,815.0,77.5,1.4,28.0,506.5,578.04,437.47
2016,9,28,16,0,796.0,74.0,1.4,28.0,457.0,522.58,396.52
2016,9,28,16,15,767.0,70.0,1.3,27.5,404.0,461.62,350.38
2016,9,28,16,30,738.0,66.0,1.2,27.0,351.0,402.06,303.64
2016,9,28,16,45,697.5,60.5,1.15,27.0,296.5,338.23,251.73
2016,9,28,17,0,657.0,55.0,1.1,27.0,242.0,277.84,201.0
2016,9,28,17,15,589.0,48.5,1.05,26.0,187.5,213.0,147.19
2016,9,28,17,30,521.0,42.0,1.0,25.0,133.0,155.53,99.17
2016,9,28,17,45,402.5,31.0,0.95,24.5,86.0,93.95,51.4
2016,9,28,18,0,284.0,20.0,0.9,24.0,39.0,45.07,8.55
2016,9,28,18,15,142.0,10.0,0.9,23.5,19.5,13.57,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.0,33.72,3.91
2016,9,29,7,0,396.0,33.0,3.9,16.0,78.0,94.3,53.85
2016,9,29,7,15,490.5,42.0,3.95,16.5,130.5,148.23,98.38
