Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,213.39,154.36
2016,9,29,7,45,643.5,57.0,4.1,17.5,239.0,274.38,208.76
2016,9,29,8,0,702.0,63.0,4.2,18.0,295.0,341.13,267.17
2016,9,29,8,15,739.0,68.0,4.25,18.5,350.5,403.06,320.55
2016,9,29,8,30,776.0,73.0,4.3,19.0,406.0,467.65,374.32
2016,9,29,8,45,804.0,75.5,4.4,20.0,459.0,526.88,421.59
2016,9,29,9,0,832.0,78.0,4.5,21.0,512.0,587.0,467.87
2016,9,29,9,15,850.5,81.0,4.45,21.5,560.5,639.79,507.56
2016,9,29,9,30,869.0,84.0,4.4,22.0,609.0,693.82,545.89
2016,9,29,9,45,884.0,85.5,4.4,22.5,651.5,742.63,578.67
2016,9,29,10,0,899.0,87.0,4.4,23.0,694.0,789.8,609.8
2016,9,29,10,15,909.0,89.0,4.4,23.5,730.0,831.55,636.65
2016,9,29,10,30,919.0,91.0,4.4,24.0,766.0,870.76,661.43
2016,9,29,10,45,926.5,92.0,4.4,24.5,794.5,903.97,681.82
2016,9,29,11,0,934.0,93.0,4.4,25.0,823.0,934.07,699.96
2016,9,29,11,15,938.5,93.5,4.4,25.0,843.0,957.63,715.0
2016,9,29,11,30,943.0,94.0,4.4,25.0,863.0,977.63,727.74
2016,9,29,11,45,943.5,96.0,4.45,25.5,874.0,991.84,735.51
2016,9,29,12,0,944.0,98.0,4.5,26.0,885.0,1002.2,740.86
2016,9,29,12,15,945.0,98.5,4.5,26.0,887.5,1007.56,744.2
2016,9,29,12,30,946.0,99.0,4.5,26.0,890.0,1009.02,745.14
2016,9,29,12,45,944.5,98.5,4.5,26.0,883.5,1003.13,741.36
2016,9,29,13,0,943.0,98.0,4.5,26.0,877.0,993.37,735.19
2016,9,29,13,15,940.0,97.5,4.45,26.0,862.0,978.42,725.44
2016,9,29,13,30,937.0,97.0,4.4,26.0,847.0,959.77,713.35
2016,9,29,13,45,932.5,95.5,4.4,26.0,823.0,935.12,697.57
2016,9,29,14,0,928.0,94.0,4.4,26.0,799.0,907.05,679.52
2016,9,29,14,15,920.5,92.5,4.35,26.0,767.5,873.21,657.28
2016,9,29,14,30,913.0,91.0,4.3,26.0,736.0,836.45,632.99
2016,9,29,14,45,899.5,90.0,4.25,26.0,696.5,792.9,603.82
2016,9,29,15,0,886.0,89.0,4.2,26.0,657.0,747.3,572.98
2016,9,29,15,15,870.5,86.5,4.1,25.5,612.0,696.95,539.31
2016,9,29,15,30,855.0,84.0,4.0,25.0,567.0,647.59,504.43
2016,9,29,15,45,835.0,80.0,3.95,25.0,516.5,590.31,461.11
2016,9,29,16,0,815.0,76.0,3.9,25.0,466.0,532.78,416.4
2016,9,29,16,15,784.5,72.0,3.55,24.5,411.0,470.12,366.65
2016,9,29,16,30,754.0,68.0,3.2,24.0,356.0,408.99,316.55
2016,9,29,16,45,709.0,63.0,2.9,23.5,299.5,343.14,261.45
2016,9,29,17,0,664.0,58.0,2.6,23.0,243.0,281.22,208.07
2016,9,29,17,15,592.5,50.5,2.35,22.0,187.5,214.27,150.96
2016,9,29,17,30,521.0,43.0,2.1,21.0,132.0,155.02,100.39
2016,9,29,17,45,394.0,31.5,1.85,20.0,84.0,92.08,51.0
2016,9,29,18,0,267.0,20.0,1.6,19.0,36.0,42.61,4.12
2016,9,29,18,15,133.5,10.0,1.6,18.5,18.0,13.02,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,202.0,16.5,1.95,13.5,39.0,33.94,2.22
2016,9,30,7,0,404.0,33.0,2.2,14.0,78.0,95.39,54.62
2016,9,30,7,15,500.0,42.0,2.2,14.5,131.0,150.05,99.97
2016,9,30,7,30,596.0,51.0,2.2,15.0,184.0,216.1,156.79
2016,9,30,7,45,653.0,57.5,2.25,15.5,240.5,277.73,211.73
2016,9,30,8,0,710.0,64.0,2.3,16.0,297.0,344.86,270.24
2016,9,30,8,15,747.5,68.5,2.1,16.5,352.5,406.88,322.84
2016,9,30,8,30,785.0,73.0,1.9,17.0,408.0,471.58,375.31
2016,9,30,8,45,810.5,76.5,1.7,18.0,461.0,530.9,420.55
2016,9,30,9,0,836.0,80.0,1.5,19.0,514.0,590.86,463.84
2016,9,30,9,15,854.5,83.0,1.5,19.0,562.0,643.71,503.1
2016,9,30,9,30,873.0,86.0,1.5,19.0,610.0,697.83,541.26
2016,9,30,9,45,885.5,88.5,1.5,19.5,652.5,745.97,572.11
2016,9,30,10,0,898.0,91.0,1.5,20.0,695.0,792.26,601.15
2016,9,30,10,15,907.5,93.0,1.45,20.5,730.5,833.48,625.68
2016,9,30,10,30,917.0,95.0,1.4,21.0,766.0,872.14,648.08
2016,9,30,10,45,923.0,96.5,1.35,21.5,793.5,904.44,665.94
2016,9,30,11,0,929.0,98.0,1.3,22.0,821.0,933.57,681.56
2016,9,30,11,15,933.5,99.0,1.25,22.0,840.5,957.47,695.0
2016,9,30,11,30,938.0,100.0,1.2,22.0,860.0,977.84,706.22
2016,9,30,11,45,942.0,99.0,1.15,22.0,871.0,991.94,713.52
2016,9,30,12,0,946.0,98.0,1.1,22.0,882.0,1002.28,718.61
2016,9,30,12,15,946.0,98.0,1.1,22.0,884.0,1006.07,720.69
2016,9,30,12,30,946.0,98.0,1.1,22.0,886.0,1005.95,720.57
2016,9,30,12,45,945.0,97.5,1.15,22.5,879.0,1000.46,716.83
2016,9,30,13,0,944.0,97.0,1.2,23.0,872.0,991.09,710.85
2016,9,30,13,15,940.0,96.0,1.2,23.0,856.5,974.59,701.05
2016,9,30,13,30,936.0,95.0,1.2,23.0,841.0,954.43,689.11
2016,9,30,13,45,931.0,93.5,1.3,23.5,816.5,929.29,674.31
2016,9,30,14,0,926.0,92.0,1.4,24.0,792.0,900.78,657.24
2016,9,30,14,15,917.5,90.5,1.45,24.0,760.0,866.11,636.61
2016,9,30,14,30,909.0,89.0,1.5,24.0,728.0,828.61,613.91
2016,9,30,14,45,897.5,87.0,1.55,24.0,689.0,785.64,587.23
2016,9,30,15,0,886.0,85.0,1.6,24.0,650.0,740.49,558.68
2016,9,30,15,15,870.5,82.5,1.6,24.0,604.5,690.14,525.6
2016,9,30,15,30,855.0,80.0,1.6,24.0,559.0,638.49,489.72
2016,9,30,15,45,834.0,77.0,1.6,24.0,508.5,584.01,449.8
2016,9,30,16,0,813.0,74.0,1.6,24.0,458.0,527.11,406.87
2016,9,30,16,15,782.5,70.0,1.5,23.5,403.5,464.64,358.61
2016,9,30,16,30,752.0,66.0,1.4,23.0,349.0,403.71,309.79
2016,9,30,16,45,707.5,60.5,1.3,23.0,293.0,337.79,255.03
2016,9,30,17,0,663.0,55.0,1.2,23.0,237.0,275.76,201.91
2016,9,30,17,15,590.5,48.0,1.1,22.0,182.0,209.34,145.91
2016,9,30,17,30,518.0,41.0,1.0,21.0,127.0,150.8,96.43
2016,9,30,17,45,389.0,30.0,0.95,20.5,80.0,88.71,48.0
2016,9,30,18,0,260.0,19.0,0.9,20.0,33.0,40.06,0.0
2016,9,30,18,15,130.0,9.5,0.9,19.5,16.5,12.12,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,5.0,0.45,16.5,5.0,4.82,0.0
2016,10,1,7,0,0.0,10.0,0.4,17.0,10.0,9.64,2.13
2016,10,1,7,15,0.0,18.0,0.4,17.0,18.0,17.36,8.9
2016,10,1,7,30,0.0,26.0,0.4,17.0,26.0,25.09,15.62
2016,10,1,7,45,0.0,34.0,0.45,17.5,34.0,32.82,22.21
2016,10,1,8,0,0.0,42.0,0.5,18.0,42.0,40.56,28.66
2016,10,1,8,15,139.0,105.0,0.5,18.5,164.5,168.28,133.24
2016,10,1,8,30,278.0,168.0,0.5,19.0,287.0,314.02,247.34
2016,10,1,8,45,317.5,185.0,0.5,19.5,337.0,368.32,287.79
2016,10,1,9,0,357.0,202.0,0.5,20.0,387.0,425.97,330.33
2016,10,1,9,15,195.5,220.5,0.65,20.5,323.5,353.54,274.05
2016,10,1,9,30,34.0,239.0,0.8,21.0,260.0,265.11,203.91
2016,10,1,9,45,36.5,258.0,0.95,22.0,281.5,288.03,220.79
2016,10,1,10,0,39.0,277.0,1.1,23.0,303.0,311.11,236.94
2016,10,1,10,15,85.0,314.5,1.1,23.0,375.5,388.85,294.99
2016,10,1,10,30,131.0,352.0,1.1,23.0,448.0,476.83,358.5
2016,10,1,10,45,181.0,365.0,1.1,23.5,502.5,537.6,400.92
2016,10,1,11,0,231.0,378.0,1.1,24.0,557.0,600.31,443.92
2016,10,1,11,15,298.0,371.5,1.05,24.0,609.0,667.06,489.79
2016,10,1,11,30,365.0,365.0,1.0,24.0,661.0,727.1,530.23
2016,10,1,11,45,426.5,344.5,1.0,24.5,694.0,774.74,561.36
2016,10,1,12,0,488.0,324.0,1.0,25.0,727.0,815.14,587.58
2016,10,1,12,15,332.5,370.5,0.95,25.0,646.0,711.64,514.48
2016,10,1,12,30,177.0,417.0,0.9,25.0,565.0,605.57,439.27
2016,10,1,12,45,168.0,413.5,0.9,25.5,553.0,592.52,430.49
2016,10,1,13,0,159.0,410.0,0.9,26.0,541.0,578.85,420.44
2016,10,1,13,15,285.5,373.0,0.9,26.0,601.5,661.92,480.77
2016,10,1,13,30,412.0,336.0,0.9,26.0,662.0,731.7,530.07
2016,10,1,13,45,427.5,318.5,0.95,26.0,648.0,724.94,526.32
2016,10,1,14,0,443.0,301.0,1.0,26.0,634.0,708.76,517.34
2016,10,1,14,15,356.0,312.5,1.1,26.0,573.0,628.69,463.1
2016,10,1,14,30,269.0,324.0,1.2,26.0,512.0,559.51,415.22
2016,10,1,14,45,150.5,287.5,1.3,26.0,392.0,413.72,311.15
2016,10,1,15,0,32.0,251.0,1.4,26.0,272.0,277.32,209.44
2016,10,1,15,15,146.5,246.0,1.45,25.5,329.5,354.84,271.77
2016,10,1,15,30,261.0,241.0,1.5,25.0,387.0,421.39,323.54
2016,10,1,15,45,192.0,222.0,1.55,25.0,324.0,342.94,264.22
2016,10,1,16,0,123.0,203.0,1.6,25.0,261.0,276.06,213.29
2016,10,1,16,15,116.5,179.5,1.55,24.5,229.0,241.87,187.57
2016,10,1,16,30,110.0,156.0,1.5,24.0,197.0,208.23,161.52
2016,10,1,16,45,101.5,131.0,1.45,23.5,164.5,172.88,133.47
2016,10,1,17,0,93.0,106.0,1.4,23.0,132.0,138.43,105.45
2016,10,1,17,15,76.0,82.5,1.25,22.0,100.0,104.31,77.5
2016,10,1,17,30,59.0,59.0,1.1,21.0,68.0,72.23,50.92
2016,10,1,17,45,29.5,37.5,1.0,20.5,42.0,41.54,25.62
2016,10,1,18,0,0.0,16.0,0.9,20.0,16.0,15.44,0.0
2016,10,1,18,15,0.0,8.0,0.95,19.5,8.0,7.86,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.5,19.0,0.6,15.5,33.5,30.28,0.0
2016,10,2,7,0,269.0,38.0,0.6,16.0,67.0,80.39,47.43
2016,10,2,7,15,364.5,52.0,0.55,16.5,116.5,131.34,88.57
2016,10,2,7,30,460.0,66.0,0.5,17.0,166.0,194.88,141.12
2016,10,2,7,45,521.5,76.0,0.5,17.5,220.0,253.61,191.1
2016,10,2,8,0,583.0,86.0,0.5,18.0,274.0,318.82,245.27
2016,10,2,8,15,626.0,93.5,0.6,19.0,328.5,379.37,294.42
2016,10,2,8,30,669.0,101.0,0.7,20.0,383.0,443.44,344.52
2016,10,2,8,45,698.0,107.5,0.8,21.0,435.0,501.94,388.72
2016,10,2,9,0,727.0,114.0,0.9,22.0,487.0,561.69,432.27
2016,10,2,9,15,749.5,118.5,1.0,22.5,534.5,616.03,471.4
2016,10,2,9,30,772.0,123.0,1.1,23.0,582.0,670.27,509.45
2016,10,2,9,45,786.5,127.5,1.2,23.5,624.0,716.48,540.76
2016,10,2,10,0,801.0,132.0,1.3,24.0,666.0,762.91,570.6
2016,10,2,10,15,813.0,135.0,1.35,24.5,701.0,804.08,595.99
2016,10,2,10,30,825.0,138.0,1.4,25.0,736.0,843.13,619.72
2016,10,2,10,45,831.5,141.0,1.45,25.5,763.5,875.11,638.62
2016,10,2,11,0,838.0,144.0,1.5,26.0,791.0,904.23,655.64
2016,10,2,11,15,844.0,145.0,1.55,26.0,810.5,927.77,670.37
2016,10,2,11,30,850.0,146.0,1.6,26.0,830.0,948.13,683.19
2016,10,2,11,45,888.0,126.0,1.65,26.5,849.0,966.9,693.77
2016,10,2,12,0,926.0,106.0,1.7,27.0,868.0,988.34,706.08
2016,10,2,12,15,926.5,106.5,1.7,27.0,870.0,992.89,708.56
2016,10,2,12,30,927.0,107.0,1.7,27.0,872.0,993.63,708.98
2016,10,2,12,45,925.5,106.0,1.75,27.0,865.0,987.06,705.67
2016,10,2,13,0,924.0,105.0,1.8,27.0,858.0,976.71,700.15
2016,10,2,13,15,920.0,104.5,1.8,27.0,842.0,960.87,690.67
2016,10,2,13,30,916.0,104.0,1.8,27.0,826.0,941.46,679.04
2016,10,2,13,45,910.0,103.0,1.85,27.5,801.5,916.28,663.05
2016,10,2,14,0,904.0,102.0,1.9,28.0,777.0,887.85,645.01
2016,10,2,14,15,894.5,100.0,1.9,28.0,745.0,852.37,623.08
2016,10,2,14,30,885.0,98.0,1.9,28.0,713.0,814.2,599.28
2016,10,2,14,45,865.5,99.0,1.95,28.0,672.5,769.16,571.04
2016,10,2,15,0,846.0,100.0,2.0,28.0,632.0,725.75,543.53
2016,10,2,15,15,828.5,97.0,2.0,27.5,586.5,674.82,510.74
2016,10,2,15,30,811.0,94.0,2.0,27.0,541.0,622.9,474.79
2016,10,2,15,45,787.0,90.0,2.0,27.0,490.5,565.39,432.72
2016,10,2,16,0,763.0,86.0,2.0,27.0,440.0,508.14,389.56
2016,10,2,16,15,729.0,81.0,1.85,26.5,386.0,445.6,341.27
2016,10,2,16,30,695.0,76.0,1.7,26.0,332.0,385.64,293.35
2016,10,2,16,45,645.0,69.5,1.55,25.5,276.5,319.97,239.72
2016,10,2,17,0,595.0,63.0,1.4,25.0,221.0,258.96,188.38
2016,10,2,17,15,516.0,54.0,1.3,24.0,167.5,192.98,133.61
2016,10,2,17,30,437.0,45.0,1.2,23.0,114.0,135.95,86.45
2016,10,2,17,45,305.0,31.5,1.1,22.0,69.5,76.69,40.89
2016,10,2,18,0,173.0,18.0,1.0,21.0,25.0,30.81,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,122.5,19.0,0.5,17.5,32.0,29.2,0.0
2016,10,3,7,0,245.0,38.0,0.5,18.0,64.0,76.98,45.12
2016,10,3,7,15,342.0,52.0,0.6,18.5,112.5,126.67,84.89
2016,10,3,7,30,439.0,66.0,0.7,19.0,161.0,189.12,136.19
2016,10,3,7,45,501.5,76.0,0.8,19.5,214.0,246.87,185.3
2016,10,3,8,0,564.0,86.0,0.9,20.0,267.0,311.23,239.0
2016,10,3,8,15,607.5,93.5,1.15,21.0,320.5,370.86,287.95
2016,10,3,8,30,651.0,101.0,1.4,22.0,374.0,434.09,338.19
2016,10,3,8,45,688.5,104.5,1.65,23.0,426.0,493.03,383.77
2016,10,3,9,0,726.0,108.0,1.9,24.0,478.0,554.06,429.51
2016,10,3,9,15,748.0,112.0,1.95,24.5,525.0,607.36,468.18
2016,10,3,9,30,770.0,116.0,2.0,25.0,572.0,659.11,504.71
2016,10,3,9,45,786.0,119.5,2.05,25.5,613.5,706.79,536.86
2016,10,3,10,0,802.0,123.0,2.1,26.0,655.0,753.18,566.6
2016,10,3,10,15,586.5,218.5,2.15,26.0,618.5,709.49,532.47
2016,10,3,10,30,371.0,314.0,2.2,26.0,582.0,643.24,480.72
2016,10,3,10,45,610.0,221.0,2.3,26.5,681.0,770.99,574.95
2016,10,3,11,0,849.0,128.0,2.4,27.0,780.0,895.48,657.71
2016,10,3,11,15,854.5,129.0,2.45,27.0,799.5,918.65,671.53
2016,10,3,11,30,860.0,130.0,2.5,27.0,819.0,938.61,684.23
2016,10,3,11,45,857.5,133.5,2.55,27.5,828.5,950.47,690.43
2016,10,3,12,0,855.0,137.0,2.6,28.0,838.0,958.73,694.46
2016,10,3,12,15,855.5,137.5,2.65,28.0,839.5,963.0,697.45
2016,10,3,12,30,856.0,138.0,2.7,28.0,841.0,963.68,698.3
2016,10,3,12,45,856.0,136.0,2.75,28.5,834.5,957.62,693.56
2016,10,3,13,0,856.0,134.0,2.8,29.0,828.0,947.99,686.7
2016,10,3,13,15,852.0,133.0,2.8,29.0,812.5,932.25,676.99
2016,10,3,13,30,848.0,132.0,2.8,29.0,797.0,913.16,665.23
2016,10,3,13,45,842.0,130.0,2.85,29.0,773.5,888.0,649.9
2016,10,3,14,0,836.0,128.0,2.9,29.0,750.0,859.83,632.57
2016,10,3,14,15,826.0,125.5,2.9,29.0,718.5,824.95,610.37
2016,10,3,14,30,816.0,123.0,2.9,29.0,687.0,787.64,586.42
2016,10,3,14,45,801.0,121.0,2.95,29.0,648.0,744.85,558.76
2016,10,3,15,0,786.0,119.0,3.0,29.0,609.0,700.44,529.64
2016,10,3,15,15,766.5,115.0,2.95,28.5,564.5,649.53,494.74
2016,10,3,15,30,747.0,111.0,2.9,28.0,520.0,599.28,459.1
2016,10,3,15,45,720.0,106.5,2.9,28.0,470.0,542.38,416.86
2016,10,3,16,0,693.0,102.0,2.9,28.0,420.0,486.22,374.0
2016,10,3,16,15,656.0,96.0,2.65,27.5,367.5,424.75,326.12
2016,10,3,16,30,619.0,90.0,2.4,27.0,315.0,365.81,278.79
2016,10,3,16,45,566.5,81.5,2.2,26.5,261.0,301.43,226.25
2016,10,3,17,0,514.0,73.0,2.0,26.0,207.0,242.12,176.6
2016,10,3,17,15,434.5,61.5,1.8,25.0,155.5,178.41,124.09
2016,10,3,17,30,355.0,50.0,1.6,24.0,104.0,123.23,79.03
2016,10,3,17,45,234.0,33.0,1.45,23.0,62.5,67.57,36.05
2016,10,3,18,0,113.0,16.0,1.3,22.0,21.0,23.71,0.0
2016,10,3,18,15,56.5,8.0,1.35,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.0,2.45,20.5,28.0,26.02,0.0
2016,10,4,7,0,152.0,40.0,2.7,21.0,56.0,64.39,38.32
2016,10,4,7,15,245.0,58.0,2.85,21.5,102.0,113.12,76.87
2016,10,4,7,30,338.0,76.0,3.0,22.0,148.0,171.67,124.46
2016,10,4,7,45,202.0,100.5,3.15,22.5,147.0,171.12,130.33
2016,10,4,8,0,66.0,125.0,3.3,23.0,146.0,150.96,117.19
2016,10,4,8,15,170.0,145.5,3.45,23.0,213.0,224.19,175.99
2016,10,4,8,30,274.0,166.0,3.6,23.0,280.0,309.79,244.34
2016,10,4,8,45,139.5,165.5,3.8,23.5,223.5,246.31,193.68
2016,10,4,9,0,5.0,165.0,4.0,24.0,167.0,164.99,127.14
2016,10,4,9,15,76.0,218.0,4.05,24.0,262.5,269.17,209.96
2016,10,4,9,30,147.0,271.0,4.1,24.0,358.0,382.42,297.48
2016,10,4,9,45,109.0,283.5,4.15,24.5,350.5,368.1,284.36
2016,10,4,10,0,71.0,296.0,4.2,25.0,343.0,356.15,273.24
2016,10,4,10,15,136.5,322.0,4.15,25.0,418.0,445.23,341.11
2016,10,4,10,30,202.0,348.0,4.1,25.0,493.0,531.69,405.42
2016,10,4,10,45,162.0,361.0,4.1,25.5,480.5,517.04,391.87
2016,10,4,11,0,122.0,374.0,4.1,26.0,468.0,499.76,376.82
2016,10,4,11,15,217.0,375.0,4.05,26.0,546.5,588.91,443.77
2016,10,4,11,30,312.0,376.0,4.0,26.0,625.0,689.06,516.41
2016,10,4,11,45,574.0,254.0,4.0,26.5,719.0,814.48,610.5
2016,10,4,12,0,836.0,132.0,4.0,27.0,813.0,933.82,691.58
2016,10,4,12,15,836.0,132.0,3.95,27.0,814.5,936.93,692.4
2016,10,4,12,30,836.0,132.0,3.9,27.0,816.0,936.54,691.85
2016,10,4,12,45,834.0,131.5,3.85,27.0,809.0,930.25,687.52
2016,10,4,13,0,832.0,131.0,3.8,27.0,802.0,920.52,681.07
2016,10,4,13,15,827.5,130.0,3.7,27.0,786.5,904.58,670.31
2016,10,4,13,30,823.0,129.0,3.6,27.0,771.0,885.41,657.53
2016,10,4,13,45,819.0,126.0,3.5,27.5,748.0,861.4,640.31
2016,10,4,14,0,815.0,123.0,3.4,28.0,725.0,834.38,621.2
2016,10,4,14,15,805.0,121.0,3.3,28.0,694.5,800.63,598.78
2016,10,4,14,30,795.0,119.0,3.2,28.0,664.0,764.52,574.72
2016,10,4,14,45,780.5,116.0,3.1,28.0,626.0,721.81,545.94
2016,10,4,15,0,766.0,113.0,3.0,28.0,588.0,677.52,515.86
2016,10,4,15,15,747.0,109.5,2.9,28.0,544.0,628.37,480.65
2016,10,4,15,30,728.0,106.0,2.8,28.0,500.0,579.77,444.85
2016,10,4,15,45,702.5,101.0,2.75,28.5,452.0,524.21,402.5
2016,10,4,16,0,677.0,96.0,2.7,29.0,404.0,469.3,359.71
2016,10,4,16,15,640.0,90.5,2.4,28.5,352.5,409.35,312.92
2016,10,4,16,30,603.0,85.0,2.1,28.0,301.0,351.97,266.81
2016,10,4,16,45,549.5,77.0,1.85,27.5,248.5,288.85,215.38
2016,10,4,17,0,496.0,69.0,1.6,27.0,196.0,230.96,167.07
2016,10,4,17,15,412.5,58.0,1.45,26.5,146.0,168.11,115.53
2016,10,4,17,30,329.0,47.0,1.3,26.0,96.0,114.22,72.01
2016,10,4,17,45,204.5,31.0,1.2,25.5,57.0,61.13,31.34
2016,10,4,18,0,80.0,15.0,1.1,25.0,18.0,20.17,0.0
2016,10,4,18,15,40.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.5,18.5,1.95,21.5,29.0,26.64,0.0
2016,10,5,7,0,199.0,37.0,2.2,22.0,58.0,69.46,39.93
2016,10,5,7,15,299.5,52.0,2.35,22.5,104.5,117.91,78.22
2016,10,5,7,30,400.0,67.0,2.5,23.0,151.0,178.52,127.45
2016,10,5,7,45,474.0,75.5,2.7,23.5,204.5,236.95,176.67
2016,10,5,8,0,548.0,84.0,2.9,24.0,258.0,302.38,231.27
2016,10,5,8,15,593.0,91.5,2.9,24.5,310.5,361.6,280.24
2016,10,5,8,30,638.0,99.0,2.9,25.0,363.0,424.6,330.7
2016,10,5,8,45,678.0,101.5,2.9,25.5,415.0,482.96,376.23
2016,10,5,9,0,718.0,104.0,2.9,26.0,467.0,543.65,422.1
2016,10,5,9,15,740.0,108.0,2.85,26.5,513.0,596.38,460.47
2016,10,5,9,30,762.0,112.0,2.8,27.0,559.0,647.63,496.66
2016,10,5,9,45,781.0,114.0,2.75,27.5,600.5,695.37,528.74
2016,10,5,10,0,800.0,116.0,2.7,28.0,642.0,742.05,558.43
2016,10,5,10,15,811.5,118.5,2.65,28.5,676.0,781.92,582.91
2016,10,5,10,30,823.0,121.0,2.6,29.0,710.0,819.66,605.59
2016,10,5,10,45,832.5,122.0,2.55,29.5,737.0,851.69,624.16
2016,10,5,11,0,842.0,123.0,2.5,30.0,764.0,881.03,640.79
2016,10,5,11,15,847.0,124.0,2.45,30.0,782.5,903.44,654.08
2016,10,5,11,30,852.0,125.0,2.4,30.0,801.0,917.26,661.88
2016,10,5,11,45,866.0,119.0,2.4,30.5,813.5,933.85,670.7
2016,10,5,12,0,880.0,113.0,2.4,31.0,826.0,947.16,677.44
2016,10,5,12,15,880.0,113.0,2.4,31.0,827.5,950.31,679.2
2016,10,5,12,30,880.0,113.0,2.4,31.0,829.0,949.83,678.89
2016,10,5,12,45,879.0,112.0,2.4,31.5,822.0,943.74,673.8
2016,10,5,13,0,878.0,111.0,2.4,32.0,815.0,934.05,666.63
2016,10,5,13,15,874.0,110.0,2.4,32.0,799.5,918.1,656.95
2016,10,5,13,30,870.0,109.0,2.4,32.0,784.0,898.75,645.23
2016,10,5,13,45,864.0,107.5,2.45,32.0,760.0,873.86,630.39
2016,10,5,14,0,858.0,106.0,2.5,32.0,736.0,845.9,613.54
2016,10,5,14,15,848.5,104.0,2.55,32.0,704.5,811.64,592.44
2016,10,5,14,30,839.0,102.0,2.6,32.0,673.0,778.6,572.02
2016,10,5,14,45,826.5,99.0,2.65,32.0,635.0,735.89,544.82
2016,10,5,15,0,814.0,96.0,2.7,32.0,597.0,691.33,516.04
2016,10,5,15,15,796.0,93.0,2.7,31.5,552.5,641.49,483.22
2016,10,5,15,30,778.0,90.0,2.7,31.0,508.0,590.8,447.78
2016,10,5,15,45,753.5,86.0,2.75,31.0,459.0,534.75,406.62
2016,10,5,16,0,729.0,82.0,2.8,31.0,410.0,479.11,364.49
2016,10,5,16,15,693.5,77.0,2.6,30.5,357.5,418.5,317.51
2016,10,5,16,30,658.0,72.0,2.4,30.0,305.0,359.61,270.39
2016,10,5,16,45,607.0,65.5,2.2,29.5,252.0,296.15,218.61
2016,10,5,17,0,556.0,59.0,2.0,29.0,199.0,237.55,169.51
2016,10,5,17,15,472.0,50.0,1.85,28.0,147.5,173.44,117.0
2016,10,5,17,30,388.0,41.0,1.7,27.0,96.0,118.95,72.93
2016,10,5,17,45,248.5,27.0,1.55,26.5,56.5,62.46,29.63
2016,10,5,18,0,109.0,13.0,1.4,26.0,17.0,19.87,0.0
2016,10,5,18,15,54.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,6,45,109.5,17.5,1.7,21.5,28.5,26.37,0.0
2016,10,6,7,0,219.0,35.0,1.9,22.0,57.0,70.21,39.43
2016,10,6,7,15,323.0,49.0,2.05,22.5,104.0,119.45,78.43
2016,10,6,7,30,427.0,63.0,2.2,23.0,151.0,182.31,129.48
2016,10,6,7,45,517.0,67.5,2.4,24.0,206.5,242.3,179.46
2016,10,6,8,0,607.0,72.0,2.6,25.0,262.0,311.87,236.79
2016,10,6,8,15,650.0,77.5,2.6,25.5,315.0,371.19,285.91
2016,10,6,8,30,693.0,83.0,2.6,26.0,368.0,433.95,336.12
2016,10,6,8,45,347.0,119.5,2.65,26.5,262.0,319.51,249.06
2016,10,6,9,0,1.0,156.0,2.7,27.0,156.0,153.63,116.35
2016,10,6,9,15,2.5,165.5,2.7,27.0,166.5,163.95,124.33
2016,10,6,9,30,4.0,175.0,2.7,27.0,177.0,174.44,132.1
2016,10,6,9,45,428.5,134.0,2.7,27.5,414.0,462.83,359.6
2016,10,6,10,0,853.0,93.0,2.7,28.0,651.0,752.9,567.84
2016,10,6,10,15,864.0,95.0,2.7,28.5,685.5,793.2,590.94
2016,10,6,10,30,875.0,97.0,2.7,29.0,720.0,831.18,614.03
2016,10,6,10,45,586.5,226.0,2.7,29.5,651.0,753.33,556.87
2016,10,6,11,0,298.0,355.0,2.7,30.0,582.0,641.81,471.13
2016,10,6,11,15,228.0,374.5,2.75,30.0,550.5,597.97,439.4
2016,10,6,11,30,158.0,394.0,2.8,30.0,519.0,558.85,409.99
2016,10,6,11,45,537.5,244.5,2.85,30.5,677.0,768.54,565.4
2016,10,6,12,0,917.0,95.0,2.9,31.0,835.0,960.28,691.65
2016,10,6,12,15,917.0,95.0,2.9,31.0,836.5,963.49,691.94
2016,10,6,12,30,917.0,95.0,2.9,31.0,838.0,962.93,691.57
2016,10,6,12,45,917.0,94.0,2.95,31.5,831.0,957.51,687.25
2016,10,6,13,0,917.0,93.0,3.0,32.0,824.0,948.34,680.7
2016,10,6,13,15,912.5,92.0,2.95,32.0,808.0,931.37,669.91
2016,10,6,13,30,908.0,91.0,2.9,32.0,792.0,910.88,657.0
2016,10,6,13,45,902.5,89.5,2.9,32.0,768.0,885.59,641.39
2016,10,6,14,0,897.0,88.0,2.9,32.0,744.0,857.07,623.7
2016,10,6,14,15,888.0,86.5,2.9,32.0,712.0,822.64,602.05
2016,10,6,14,30,879.0,85.0,2.9,32.0,680.0,785.53,578.51
2016,10,6,14,45,548.0,182.5,2.9,32.0,546.5,612.59,457.61
2016,10,6,15,0,217.0,280.0,2.9,32.0,413.0,446.16,333.05
2016,10,6,15,15,505.5,183.0,2.9,31.5,461.0,538.95,407.53
2016,10,6,15,30,794.0,86.0,2.9,31.0,509.0,594.19,451.66
2016,10,6,15,45,767.5,82.5,2.9,31.0,459.0,536.83,408.61
2016,10,6,16,0,741.0,79.0,2.9,31.0,409.0,480.06,365.37
2016,10,6,16,15,705.0,74.5,2.65,30.5,356.5,418.67,317.58
2016,10,6,16,30,669.0,70.0,2.4,30.0,304.0,360.14,270.5
2016,10,6,16,45,612.0,64.0,2.2,29.5,249.5,294.6,217.08
2016,10,6,17,0,555.0,58.0,2.0,29.0,195.0,234.59,166.93
2016,10,6,17,15,469.5,49.0,1.85,28.0,144.0,170.45,114.43
2016,10,6,17,30,384.0,40.0,1.7,27.0,93.0,116.11,70.57
2016,10,6,17,45,237.0,26.0,1.55,26.5,54.0,58.89,26.44
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,17.41,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.5,16.0,0.5,22.5,28.5,26.04,0.0
2016,10,7,7,0,259.0,32.0,0.6,23.0,57.0,73.15,39.57
2016,10,7,7,15,364.5,43.5,0.75,23.5,104.5,122.87,78.96
2016,10,7,7,30,470.0,55.0,0.9,24.0,152.0,185.21,129.31
2016,10,7,7,45,554.5,59.0,1.1,24.5,206.5,245.09,179.41
2016,10,7,8,0,639.0,63.0,1.3,25.0,261.0,313.93,236.32
2016,10,7,8,15,679.0,68.0,1.55,25.0,313.5,372.55,285.57
2016,10,7,8,30,719.0,73.0,1.8,25.0,366.0,434.68,336.3
2016,10,7,8,45,749.0,76.0,2.05,25.5,416.5,491.88,381.4
2016,10,7,9,0,779.0,79.0,2.3,26.0,467.0,550.26,426.08
2016,10,7,9,15,389.5,112.5,2.5,26.0,306.5,373.1,291.85
2016,10,7,9,30,0.0,146.0,2.7,26.0,146.0,142.6,107.41
2016,10,7,9,45,60.0,225.5,2.95,26.5,265.0,271.48,208.22
2016,10,7,10,0,120.0,305.0,3.2,27.0,384.0,409.95,311.92
2016,10,7,10,15,125.0,318.5,3.4,27.0,404.0,432.53,327.84
2016,10,7,10,30,130.0,332.0,3.6,27.0,424.0,455.05,344.13
2016,10,7,10,45,164.5,344.5,3.8,27.5,465.5,501.46,377.89
2016,10,7,11,0,199.0,357.0,4.0,28.0,507.0,549.03,412.01
2016,10,7,11,15,189.0,374.0,4.2,28.0,519.5,562.4,420.87
2016,10,7,11,30,179.0,391.0,4.4,28.0,532.0,574.69,429.13
2016,10,7,11,45,215.0,392.5,4.6,28.0,564.0,611.64,456.75
2016,10,7,12,0,251.0,394.0,4.8,28.0,596.0,648.38,484.15
2016,10,7,12,15,535.0,268.0,4.95,28.0,699.0,796.54,597.84
2016,10,7,12,30,819.0,142.0,5.1,28.0,802.0,925.8,690.27
2016,10,7,12,45,807.5,147.0,5.25,28.0,793.0,916.5,684.27
2016,10,7,13,0,796.0,152.0,5.4,28.0,784.0,903.95,676.93
2016,10,7,13,15,791.0,150.5,5.45,27.5,768.5,887.32,667.62
2016,10,7,13,30,786.0,149.0,5.5,27.0,753.0,867.62,656.21
2016,10,7,13,45,547.0,241.5,5.55,27.0,655.0,741.96,565.34
2016,10,7,14,0,308.0,334.0,5.6,27.0,557.0,617.32,469.58
2016,10,7,14,15,218.5,326.5,5.55,26.5,481.5,519.89,397.88
2016,10,7,14,30,129.0,319.0,5.5,26.0,406.0,434.83,333.62
2016,10,7,14,45,72.0,266.5,5.5,26.0,314.5,325.12,250.24
2016,10,7,15,0,15.0,214.0,5.5,26.0,223.0,221.82,169.93
2016,10,7,15,15,150.0,218.5,5.4,25.5,298.5,326.66,255.32
2016,10,7,15,30,285.0,223.0,5.3,25.0,374.0,413.87,324.88
2016,10,7,15,45,449.0,168.5,5.25,24.5,379.0,441.36,348.46
2016,10,7,16,0,613.0,114.0,5.2,24.0,384.0,448.91,355.06
2016,10,7,16,15,572.5,106.0,5.1,23.5,333.0,388.21,305.95
2016,10,7,16,30,532.0,98.0,5.0,23.0,282.0,330.6,258.21
2016,10,7,16,45,484.5,86.0,4.9,22.5,231.0,268.38,205.81
2016,10,7,17,0,437.0,74.0,4.8,22.0,180.0,212.77,157.83
2016,10,7,17,15,351.5,60.5,4.6,21.5,131.5,151.53,106.36
2016,10,7,17,30,266.0,47.0,4.4,21.0,83.0,100.34,64.34
2016,10,7,17,45,133.0,29.5,4.2,20.5,47.5,48.58,22.41
2016,10,7,18,0,0.0,12.0,4.0,20.0,12.0,11.8,0.0
2016,10,7,18,15,0.0,6.0,3.9,19.5,6.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,130.5,16.0,3.5,13.5,28.5,26.06,0.0
2016,10,8,7,0,261.0,32.0,3.6,14.0,57.0,73.36,40.81
2016,10,8,7,15,364.5,44.5,3.65,14.5,104.5,123.72,82.72
2016,10,8,7,30,468.0,57.0,3.7,15.0,152.0,186.46,135.81
2016,10,8,7,45,534.0,65.5,3.75,15.5,205.5,244.98,187.62
2016,10,8,8,0,600.0,74.0,3.8,16.0,259.0,310.42,244.73
2016,10,8,8,15,643.0,80.5,3.7,16.5,312.0,370.27,296.35
2016,10,8,8,30,686.0,87.0,3.6,17.0,365.0,433.56,349.12
2016,10,8,8,45,717.0,91.5,3.55,18.0,416.0,491.26,395.19
2016,10,8,9,0,748.0,96.0,3.5,19.0,467.0,549.32,439.84
2016,10,8,9,15,769.5,99.5,3.4,19.5,513.5,602.21,479.72
2016,10,8,9,30,791.0,103.0,3.3,20.0,560.0,654.81,518.1
2016,10,8,9,45,521.0,200.0,3.25,20.5,510.0,595.16,467.13
2016,10,8,10,0,251.0,297.0,3.2,21.0,460.0,507.35,394.26
2016,10,8,10,15,254.0,312.0,3.15,21.5,484.5,534.81,413.57
2016,10,8,10,30,257.0,327.0,3.1,22.0,509.0,561.6,431.53
2016,10,8,10,45,563.5,220.0,3.1,23.0,637.5,723.02,554.0
2016,10,8,11,0,870.0,113.0,3.1,24.0,766.0,885.21,664.78
2016,10,8,11,15,875.0,114.0,3.0,24.0,785.0,907.69,677.28
2016,10,8,11,30,880.0,115.0,2.9,24.0,804.0,926.88,688.67
2016,10,8,11,45,884.5,115.0,2.85,24.5,814.5,941.14,695.85
2016,10,8,12,0,889.0,115.0,2.8,25.0,825.0,951.89,700.8
2016,10,8,12,15,889.5,115.0,2.8,25.5,826.5,955.33,701.47
2016,10,8,12,30,890.0,115.0,2.8,26.0,828.0,955.11,699.95
2016,10,8,12,45,890.0,113.5,2.8,26.5,821.5,949.16,694.85
2016,10,8,13,0,890.0,112.0,2.8,27.0,815.0,939.58,687.57
2016,10,8,13,15,885.5,111.0,2.8,27.0,799.0,922.87,677.13
2016,10,8,13,30,881.0,110.0,2.8,27.0,783.0,902.76,664.57
2016,10,8,13,45,876.5,107.5,2.85,27.0,759.0,877.75,649.18
2016,10,8,14,0,872.0,105.0,2.9,27.0,735.0,849.58,631.65
2016,10,8,14,15,862.0,103.5,2.9,27.0,703.0,815.0,609.41
2016,10,8,14,30,852.0,102.0,2.9,27.0,671.0,781.67,587.93
2016,10,8,14,45,835.0,101.0,2.9,27.0,631.5,737.34,558.63
2016,10,8,15,0,818.0,100.0,2.9,27.0,592.0,691.46,527.96
2016,10,8,15,15,799.0,96.5,2.9,27.0,547.0,640.31,491.87
2016,10,8,15,30,780.0,93.0,2.9,27.0,502.0,588.42,453.79
2016,10,8,15,45,759.0,87.5,2.9,27.0,453.0,532.82,411.95
2016,10,8,16,0,738.0,82.0,2.9,27.0,404.0,477.31,368.9
2016,10,8,16,15,701.0,77.0,2.7,26.5,351.0,415.95,320.32
2016,10,8,16,30,664.0,72.0,2.5,26.0,298.0,356.34,271.62
2016,10,8,16,45,614.5,64.5,2.3,25.5,244.5,292.49,218.41
2016,10,8,17,0,565.0,57.0,2.1,25.0,191.0,233.34,167.79
2016,10,8,17,15,476.5,47.5,1.95,24.0,139.5,167.91,113.42
2016,10,8,17,30,388.0,38.0,1.8,23.0,88.0,112.67,68.25
2016,10,8,17,45,241.5,24.0,1.65,22.0,49.5,55.3,21.17
2016,10,8,18,0,95.0,10.0,1.5,21.0,11.0,15.28,0.0
2016,10,8,18,15,47.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,195.5,13.0,2.0,12.5,31.0,28.15,0.0
2016,10,9,7,0,391.0,26.0,2.2,13.0,62.0,85.32,44.51
2016,10,9,7,15,498.0,35.0,2.25,13.5,114.0,139.89,90.87
2016,10,9,7,30,605.0,44.0,2.3,14.0,166.0,207.71,149.07
2016,10,9,7,45,665.5,50.0,2.4,15.0,222.0,269.67,204.48
2016,10,9,8,0,726.0,56.0,2.5,16.0,278.0,337.68,263.87
2016,10,9,8,15,698.0,69.0,2.6,17.0,315.0,380.53,302.3
