Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,10.5,11.5,2.05,22.5,12.5,12.06,0.0
2016,10,19,7,0,21.0,23.0,2.2,23.0,25.0,25.68,7.33
2016,10,19,7,15,70.0,44.5,2.4,23.0,55.5,60.67,39.7
2016,10,19,7,30,119.0,66.0,2.6,23.0,86.0,99.25,71.13
2016,10,19,7,45,154.0,87.0,2.85,23.5,123.5,141.46,106.19
2016,10,19,8,0,189.0,108.0,3.1,24.0,161.0,185.16,142.37
2016,10,19,8,15,208.0,129.0,3.3,24.5,198.0,225.85,175.84
2016,10,19,8,30,227.0,150.0,3.5,25.0,235.0,268.28,209.97
2016,10,19,8,45,329.0,156.5,3.7,25.5,298.5,339.96,266.69
2016,10,19,9,0,431.0,163.0,3.9,26.0,362.0,426.72,334.04
2016,10,19,9,15,308.0,204.0,3.95,26.0,353.5,409.29,319.21
2016,10,19,9,30,185.0,245.0,4.0,26.0,345.0,379.76,294.43
2016,10,19,9,45,155.5,264.5,4.05,26.5,353.0,387.37,298.61
2016,10,19,10,0,126.0,284.0,4.1,27.0,361.0,392.31,300.45
2016,10,19,10,15,270.5,279.5,4.1,27.5,456.5,509.96,389.99
2016,10,19,10,30,415.0,275.0,4.1,28.0,552.0,628.87,477.51
2016,10,19,10,45,425.5,281.5,4.1,28.5,575.0,663.06,499.84
2016,10,19,11,0,436.0,288.0,4.1,29.0,598.0,689.14,516.77
2016,10,19,11,15,456.5,286.5,4.1,29.0,618.0,714.12,534.28
2016,10,19,11,30,477.0,285.0,4.1,29.0,638.0,737.83,550.85
2016,10,19,11,45,469.5,292.5,4.1,29.5,643.5,744.59,553.77
2016,10,19,12,0,462.0,300.0,4.1,30.0,649.0,749.17,555.32
2016,10,19,12,15,465.0,299.0,4.05,30.0,650.5,752.15,557.21
2016,10,19,12,30,468.0,298.0,4.0,30.0,652.0,753.08,557.77
2016,10,19,12,45,662.5,205.0,4.0,30.0,700.5,828.22,615.13
2016,10,19,13,0,857.0,112.0,4.0,30.0,749.0,884.63,653.23
2016,10,19,13,15,642.5,203.0,3.95,30.0,675.0,792.7,590.15
2016,10,19,13,30,428.0,294.0,3.9,30.0,601.0,691.52,514.66
2016,10,19,13,45,417.5,287.0,3.9,30.0,578.0,658.24,492.39
2016,10,19,14,0,407.0,280.0,3.9,30.0,555.0,631.43,473.94
2016,10,19,14,15,472.0,242.0,3.85,29.5,546.5,636.45,480.68
2016,10,19,14,30,537.0,204.0,3.8,29.0,538.0,628.58,478.08
2016,10,19,14,45,537.5,189.5,3.75,29.0,505.5,593.56,453.3
2016,10,19,15,0,538.0,175.0,3.7,29.0,473.0,556.76,426.95
2016,10,19,15,15,616.0,139.0,3.55,28.5,453.0,547.01,421.65
2016,10,19,15,30,694.0,103.0,3.4,28.0,433.0,525.79,406.94
2016,10,19,15,45,662.5,97.5,3.25,28.0,385.0,469.21,362.98
2016,10,19,16,0,631.0,92.0,3.1,28.0,337.0,414.02,319.14
2016,10,19,16,15,584.0,85.0,2.8,27.5,286.5,352.27,269.62
2016,10,19,16,30,537.0,78.0,2.5,27.0,236.0,294.3,221.84
2016,10,19,16,45,474.5,68.0,2.2,27.0,186.0,232.4,170.0
2016,10,19,17,0,412.0,58.0,1.9,27.0,136.0,176.87,123.01
2016,10,19,17,15,301.0,44.5,1.8,26.5,91.5,114.09,73.04
2016,10,19,17,30,190.0,31.0,1.7,26.0,47.0,64.8,32.32
2016,10,19,17,45,95.0,15.5,1.6,25.5,23.5,23.67,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.0,12.0,3.8,21.0,13.5,13.43,0.0
2016,10,20,7,0,46.0,24.0,4.2,21.0,27.0,30.87,7.95
2016,10,20,7,15,134.0,46.5,4.5,21.0,67.0,77.1,50.42
2016,10,20,7,30,222.0,69.0,4.8,21.0,107.0,130.46,93.65
2016,10,20,7,45,111.0,36.0,5.1,21.0,55.0,72.74,52.14
2016,10,20,8,0,0.0,3.0,5.4,21.0,3.0,2.89,0.0
2016,10,20,8,15,0.0,4.0,5.7,21.0,4.0,3.86,0.0
2016,10,20,8,30,0.0,5.0,6.0,21.0,5.0,4.82,0.0
2016,10,20,8,45,0.0,9.5,6.3,21.5,9.5,9.16,1.96
2016,10,20,9,0,0.0,14.0,6.6,22.0,14.0,13.51,5.52
2016,10,20,9,15,0.0,21.5,6.7,22.5,21.5,20.76,11.42
2016,10,20,9,30,0.0,29.0,6.8,23.0,29.0,28.01,17.27
2016,10,20,9,45,0.0,79.5,6.9,23.5,79.5,76.9,56.75
2016,10,20,10,0,0.0,130.0,7.0,24.0,130.0,126.72,96.3
2016,10,20,10,15,40.5,217.0,7.0,24.0,244.0,251.67,195.82
2016,10,20,10,30,81.0,304.0,7.0,24.0,358.0,378.24,294.16
2016,10,20,10,45,203.5,312.0,7.0,24.5,454.0,497.37,387.22
2016,10,20,11,0,326.0,320.0,7.0,25.0,550.0,622.46,482.36
2016,10,20,11,15,309.0,333.0,6.95,25.0,555.5,628.22,485.19
2016,10,20,11,30,292.0,346.0,6.9,25.0,561.0,632.17,487.04
2016,10,20,11,45,184.0,349.5,6.9,25.5,485.5,534.38,410.56
2016,10,20,12,0,76.0,353.0,6.9,26.0,410.0,433.75,331.19
2016,10,20,12,15,465.0,239.0,6.9,26.0,589.0,686.98,532.25
2016,10,20,12,30,854.0,125.0,6.9,26.0,768.0,912.17,698.41
2016,10,20,12,45,859.0,121.0,6.9,26.5,762.0,907.47,692.94
2016,10,20,13,0,864.0,117.0,6.9,27.0,756.0,899.17,686.06
2016,10,20,13,15,505.5,231.5,6.9,26.5,603.5,699.3,540.12
2016,10,20,13,30,147.0,346.0,6.9,26.0,451.0,492.07,377.54
2016,10,20,13,45,223.0,325.5,6.9,26.0,478.0,529.63,408.94
2016,10,20,14,0,299.0,305.0,6.9,26.0,505.0,570.72,441.99
2016,10,20,14,15,563.5,204.5,6.85,26.0,559.5,666.28,520.53
2016,10,20,14,30,828.0,104.0,6.8,26.0,614.0,737.13,577.07
2016,10,20,14,45,813.0,101.5,6.8,26.0,575.5,693.88,545.97
2016,10,20,15,0,798.0,99.0,6.8,26.0,537.0,649.07,512.71
2016,10,20,15,15,520.0,149.5,6.7,25.5,425.5,493.51,391.01
2016,10,20,15,30,242.0,200.0,6.6,25.0,314.0,356.24,281.2
2016,10,20,15,45,480.0,139.0,6.5,25.0,333.5,411.56,326.54
2016,10,20,16,0,718.0,78.0,6.4,25.0,353.0,439.38,346.96
2016,10,20,16,15,676.5,72.0,6.1,24.5,301.0,376.81,294.56
2016,10,20,16,30,635.0,66.0,5.8,24.0,249.0,317.27,243.45
2016,10,20,16,45,579.5,57.0,5.5,23.5,197.5,253.49,188.15
2016,10,20,17,0,524.0,48.0,5.2,23.0,146.0,195.18,136.81
2016,10,20,17,15,411.5,37.0,4.85,22.0,98.0,129.04,82.12
2016,10,20,17,30,299.0,26.0,4.5,21.0,50.0,74.93,34.65
2016,10,20,17,45,149.5,13.0,4.2,20.5,25.0,25.76,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,169.0,10.0,2.4,10.5,20.5,21.72,0.0
2016,10,21,7,0,338.0,20.0,2.6,11.0,41.0,66.01,15.17
2016,10,21,7,15,466.0,29.5,2.8,12.0,90.0,122.92,76.06
2016,10,21,7,30,594.0,39.0,3.0,13.0,139.0,192.52,135.22
2016,10,21,7,45,664.5,45.0,3.2,14.0,194.5,255.39,191.8
2016,10,21,8,0,735.0,51.0,3.4,15.0,250.0,325.33,253.74
2016,10,21,8,15,778.0,55.5,3.45,15.5,305.5,388.8,309.84
2016,10,21,8,30,821.0,60.0,3.5,16.0,361.0,455.34,366.57
2016,10,21,8,45,850.5,63.0,3.6,17.0,413.5,513.85,414.54
2016,10,21,9,0,880.0,66.0,3.7,18.0,466.0,574.91,462.61
2016,10,21,9,15,899.5,68.5,3.6,18.0,514.0,629.74,505.54
2016,10,21,9,30,919.0,71.0,3.5,18.0,562.0,683.74,546.54
2016,10,21,9,45,933.5,72.5,3.4,18.5,603.5,731.97,579.13
2016,10,21,10,0,948.0,74.0,3.3,19.0,645.0,778.33,609.52
2016,10,21,10,15,958.0,75.5,3.2,19.5,679.5,819.08,635.32
2016,10,21,10,30,968.0,77.0,3.1,20.0,714.0,857.11,658.79
2016,10,21,10,45,975.0,77.5,3.05,20.5,741.0,888.62,677.73
2016,10,21,11,0,982.0,78.0,3.0,21.0,768.0,916.82,694.27
2016,10,21,11,15,986.0,79.0,2.9,21.0,786.0,939.53,707.97
2016,10,21,11,30,990.0,80.0,2.8,21.0,804.0,958.53,719.16
2016,10,21,11,45,991.0,80.5,2.75,21.5,813.5,970.47,724.74
2016,10,21,12,0,992.0,81.0,2.7,22.0,823.0,978.46,727.83
2016,10,21,12,15,992.0,81.0,2.65,22.0,823.5,981.0,728.88
2016,10,21,12,30,992.0,81.0,2.6,22.0,824.0,979.52,727.47
2016,10,21,12,45,990.0,81.0,2.6,22.5,815.5,972.26,721.49
2016,10,21,13,0,988.0,81.0,2.6,23.0,807.0,961.04,713.13
2016,10,21,13,15,983.5,80.0,2.55,23.0,789.5,942.65,701.11
2016,10,21,13,30,979.0,79.0,2.5,23.0,772.0,920.55,686.79
2016,10,21,13,45,972.0,78.0,2.45,23.5,746.0,892.79,667.46
2016,10,21,14,0,965.0,77.0,2.4,24.0,720.0,861.7,646.02
2016,10,21,14,15,955.0,75.5,2.35,23.5,686.0,824.59,622.96
2016,10,21,14,30,945.0,74.0,2.3,23.0,652.0,784.72,597.8
2016,10,21,14,45,931.5,72.5,2.25,23.0,611.5,739.86,567.74
2016,10,21,15,0,918.0,71.0,2.2,23.0,571.0,692.99,535.95
2016,10,21,15,15,899.0,68.5,2.1,23.0,524.0,639.84,497.03
2016,10,21,15,30,880.0,66.0,2.0,23.0,477.0,585.75,456.03
2016,10,21,15,45,853.5,63.0,1.95,23.0,425.5,526.5,410.21
2016,10,21,16,0,827.0,60.0,1.9,23.0,374.0,469.51,364.54
2016,10,21,16,15,787.5,56.0,1.65,22.0,319.5,404.57,312.0
2016,10,21,16,30,748.0,52.0,1.4,21.0,265.0,342.21,259.6
2016,10,21,16,45,684.5,46.5,1.15,20.5,209.5,273.58,200.69
2016,10,21,17,0,621.0,41.0,0.9,20.0,154.0,211.06,145.98
2016,10,21,17,15,505.5,32.0,0.95,19.0,103.5,141.03,88.12
2016,10,21,17,30,390.0,23.0,1.0,18.0,53.0,83.07,35.19
2016,10,21,17,45,195.0,11.5,1.05,17.5,26.5,27.85,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,45,165.0,10.0,1.0,9.5,19.5,21.31,0.0
2016,10,22,7,0,330.0,20.0,1.0,10.0,39.0,64.42,10.77
2016,10,22,7,15,459.5,29.5,1.2,11.0,87.5,121.16,74.7
2016,10,22,7,30,589.0,39.0,1.4,12.0,136.0,190.53,133.5
2016,10,22,7,45,657.5,45.5,1.65,13.0,191.0,252.9,189.46
2016,10,22,8,0,726.0,52.0,1.9,14.0,246.0,322.1,250.52
2016,10,22,8,15,769.0,56.0,2.05,15.0,301.0,384.42,304.84
2016,10,22,8,30,812.0,60.0,2.2,16.0,356.0,449.81,359.65
2016,10,22,8,45,840.0,64.0,2.35,17.0,408.0,510.08,408.5
2016,10,22,9,0,868.0,68.0,2.5,18.0,460.0,568.76,454.36
2016,10,22,9,15,888.0,70.5,2.55,18.5,507.5,623.23,495.96
2016,10,22,9,30,908.0,73.0,2.6,19.0,555.0,676.95,535.69
2016,10,22,9,45,921.0,75.5,2.65,20.0,596.0,724.72,567.22
2016,10,22,10,0,934.0,78.0,2.7,21.0,637.0,770.53,596.35
2016,10,22,10,15,944.0,79.5,2.65,21.5,671.5,810.73,621.54
2016,10,22,10,30,954.0,81.0,2.6,22.0,706.0,848.25,644.52
2016,10,22,10,45,959.5,82.5,2.6,22.5,732.0,879.2,663.11
2016,10,22,11,0,965.0,84.0,2.6,23.0,758.0,906.84,679.38
2016,10,22,11,15,969.5,85.0,2.6,23.0,776.5,929.59,693.68
2016,10,22,11,30,974.0,86.0,2.6,23.0,795.0,948.71,705.65
2016,10,22,11,45,974.5,87.0,2.6,23.5,804.0,960.56,711.53
2016,10,22,12,0,975.0,88.0,2.6,24.0,813.0,968.5,715.01
2016,10,22,12,15,974.5,88.0,2.6,24.0,813.5,970.51,716.16
2016,10,22,12,30,974.0,88.0,2.6,24.0,814.0,968.58,714.93
2016,10,22,12,45,970.5,88.5,2.6,24.5,805.0,960.61,708.53
2016,10,22,13,0,967.0,89.0,2.6,25.0,796.0,948.8,699.82
2016,10,22,13,15,962.5,88.0,2.6,25.0,778.5,930.7,688.49
2016,10,22,13,30,958.0,87.0,2.6,25.0,761.0,908.97,674.88
2016,10,22,13,45,950.0,86.5,2.65,25.5,735.0,881.4,656.52
2016,10,22,14,0,942.0,86.0,2.7,26.0,709.0,850.63,636.04
2016,10,22,14,15,931.5,84.5,2.7,25.5,675.5,813.83,613.49
2016,10,22,14,30,921.0,83.0,2.7,25.0,642.0,774.39,588.87
2016,10,22,14,45,904.5,81.5,2.75,25.0,601.0,728.32,558.41
2016,10,22,15,0,888.0,80.0,2.8,25.0,560.0,680.56,526.09
2016,10,22,15,15,868.0,77.0,2.8,25.0,513.5,630.28,489.07
2016,10,22,15,30,848.0,74.0,2.8,25.0,467.0,576.21,448.31
2016,10,22,15,45,818.5,70.5,2.8,25.0,415.5,516.12,401.79
2016,10,22,16,0,789.0,67.0,2.8,25.0,364.0,456.84,354.39
2016,10,22,16,15,746.5,62.5,2.45,24.0,309.5,392.12,301.92
2016,10,22,16,30,704.0,58.0,2.1,23.0,255.0,330.36,250.03
2016,10,22,16,45,636.5,51.0,1.8,22.0,200.5,261.44,191.61
2016,10,22,17,0,569.0,44.0,1.5,21.0,146.0,200.18,138.6
2016,10,22,17,15,449.0,34.0,1.5,20.0,96.5,131.62,82.28
2016,10,22,17,30,329.0,24.0,1.5,19.0,47.0,75.03,29.43
2016,10,22,17,45,164.5,12.0,1.55,18.0,23.5,25.44,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,52.5,11.0,1.8,12.5,13.5,14.42,0.0
2016,10,23,7,0,105.0,22.0,2.0,13.0,27.0,37.86,2.06
2016,10,23,7,15,199.5,39.5,2.1,13.5,65.5,83.74,54.03
2016,10,23,7,30,294.0,57.0,2.2,14.0,104.0,137.12,98.71
2016,10,23,7,45,345.0,73.0,2.35,14.5,149.0,186.73,142.29
2016,10,23,8,0,396.0,89.0,2.5,15.0,194.0,241.8,190.27
2016,10,23,8,15,447.5,97.0,2.55,15.5,239.5,293.61,234.93
2016,10,23,8,30,499.0,105.0,2.6,16.0,285.0,350.11,282.43
2016,10,23,8,45,469.5,130.0,2.65,16.5,318.5,387.46,313.17
2016,10,23,9,0,440.0,155.0,2.7,17.0,352.0,420.73,339.36
2016,10,23,9,15,382.5,186.5,2.9,17.5,371.0,434.08,349.01
2016,10,23,9,30,325.0,218.0,3.1,18.0,390.0,447.18,357.63
2016,10,23,9,45,335.0,234.5,3.35,19.0,423.5,484.97,385.39
2016,10,23,10,0,345.0,251.0,3.6,20.0,457.0,522.52,412.3
2016,10,23,10,15,328.0,271.0,3.7,20.5,475.5,542.94,425.83
2016,10,23,10,30,311.0,291.0,3.8,21.0,494.0,561.2,437.62
2016,10,23,10,45,315.5,303.0,3.95,21.5,516.0,586.24,455.05
2016,10,23,11,0,320.0,315.0,4.1,22.0,538.0,610.34,471.59
2016,10,23,11,15,260.0,334.5,4.1,22.0,518.5,586.35,451.75
2016,10,23,11,30,200.0,354.0,4.1,22.0,499.0,550.67,423.58
2016,10,23,11,45,270.5,345.5,4.15,22.5,544.0,614.46,471.44
2016,10,23,12,0,341.0,337.0,4.2,23.0,589.0,669.62,512.03
2016,10,23,12,15,345.5,336.0,4.15,23.0,591.5,673.43,514.42
2016,10,23,12,30,350.0,335.0,4.1,23.0,594.0,675.77,516.1
2016,10,23,12,45,333.5,335.0,4.1,23.5,580.0,659.17,502.88
2016,10,23,13,0,317.0,335.0,4.1,24.0,566.0,641.41,489.0
2016,10,23,13,15,311.5,328.0,4.05,24.0,550.5,624.56,477.05
2016,10,23,13,30,306.0,321.0,4.0,24.0,535.0,606.62,464.32
2016,10,23,13,45,452.0,261.5,3.95,24.0,565.0,662.87,509.62
2016,10,23,14,0,598.0,202.0,3.9,24.0,595.0,703.44,542.73
2016,10,23,14,15,657.0,170.0,3.8,24.0,582.5,699.9,541.52
2016,10,23,14,30,716.0,138.0,3.7,24.0,570.0,687.11,533.77
2016,10,23,14,45,585.5,166.0,3.6,24.0,504.0,599.19,467.1
2016,10,23,15,0,455.0,194.0,3.5,24.0,438.0,516.68,403.79
2016,10,23,15,15,348.0,194.0,3.15,23.5,371.5,424.78,333.59
2016,10,23,15,30,241.0,194.0,2.8,23.0,305.0,347.85,273.61
2016,10,23,15,45,231.0,174.0,2.5,23.0,270.5,309.55,243.62
2016,10,23,16,0,221.0,154.0,2.2,23.0,236.0,271.74,213.34
2016,10,23,16,15,207.0,131.5,2.05,22.0,199.5,230.14,180.32
2016,10,23,16,30,193.0,109.0,1.9,21.0,163.0,189.71,147.26
2016,10,23,16,45,170.5,87.0,1.75,20.5,127.0,148.43,112.57
2016,10,23,17,0,148.0,65.0,1.6,20.0,91.0,109.52,79.39
2016,10,23,17,15,99.0,44.5,1.6,19.5,59.5,69.53,46.27
2016,10,23,17,30,50.0,24.0,1.6,19.0,28.0,32.15,10.69
2016,10,23,17,45,25.0,12.0,1.6,19.0,14.0,13.82,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,55.0,11.0,0.85,16.5,14.0,14.53,0.0
2016,10,24,7,0,110.0,22.0,0.9,17.0,28.0,38.21,0.0
2016,10,24,7,15,238.5,37.0,1.1,17.5,69.5,88.03,54.67
2016,10,24,7,30,367.0,52.0,1.3,18.0,111.0,149.06,104.06
2016,10,24,7,45,448.5,62.0,1.5,18.5,161.0,206.7,153.2
2016,10,24,8,0,530.0,72.0,1.7,19.0,211.0,272.38,209.03
2016,10,24,8,15,400.0,105.0,1.95,20.0,223.0,282.06,221.3
2016,10,24,8,30,270.0,138.0,2.2,21.0,235.0,274.19,216.92
2016,10,24,8,45,315.5,153.0,2.5,22.0,282.0,327.2,259.16
2016,10,24,9,0,361.0,168.0,2.8,23.0,329.0,384.02,303.26
2016,10,24,9,15,208.0,194.0,2.75,23.5,289.0,330.11,259.35
2016,10,24,9,30,55.0,220.0,2.7,24.0,249.0,261.58,202.93
2016,10,24,9,45,120.0,247.0,2.65,24.5,316.5,343.5,266.32
2016,10,24,10,0,185.0,274.0,2.6,25.0,384.0,424.09,326.73
2016,10,24,10,15,293.0,270.5,2.5,25.5,455.5,515.36,394.58
2016,10,24,10,30,401.0,267.0,2.4,26.0,527.0,605.4,459.58
2016,10,24,10,45,207.0,251.0,2.35,26.5,386.0,440.97,335.46
2016,10,24,11,0,13.0,235.0,2.3,27.0,245.0,243.76,183.2
2016,10,24,11,15,138.0,289.0,2.3,27.0,388.5,423.65,320.97
2016,10,24,11,30,263.0,343.0,2.3,27.0,532.0,601.77,449.68
2016,10,24,11,45,260.0,348.0,2.3,27.5,537.5,607.51,451.27
2016,10,24,12,0,257.0,353.0,2.3,28.0,543.0,612.1,453.25
2016,10,24,12,15,281.5,348.5,2.3,28.0,556.0,629.59,466.04
2016,10,24,12,30,306.0,344.0,2.3,28.0,569.0,645.91,477.92
2016,10,24,12,45,158.0,283.0,2.3,28.5,399.0,438.46,328.18
2016,10,24,13,0,10.0,222.0,2.3,29.0,229.0,228.03,169.57
2016,10,24,13,15,410.0,175.0,2.3,29.0,460.0,550.76,418.79
2016,10,24,13,30,810.0,128.0,2.3,29.0,691.0,829.24,612.83
2016,10,24,13,45,799.0,127.0,2.35,29.0,666.0,801.58,592.95
2016,10,24,14,0,788.0,126.0,2.4,29.0,641.0,771.38,573.95
2016,10,24,14,15,402.0,170.5,2.4,28.5,433.0,500.29,381.04
2016,10,24,14,30,16.0,215.0,2.4,28.0,225.0,225.02,169.49
2016,10,24,14,45,370.0,164.5,2.45,28.0,362.0,443.21,342.78
2016,10,24,15,0,724.0,114.0,2.5,28.0,499.0,609.83,467.94
2016,10,24,15,15,699.0,109.5,2.5,28.0,455.0,558.6,429.09
2016,10,24,15,30,674.0,105.0,2.5,28.0,411.0,507.5,390.81
2016,10,24,15,45,640.5,99.0,2.55,28.0,363.5,450.8,347.42
2016,10,24,16,0,607.0,93.0,2.6,28.0,316.0,395.74,304.0
2016,10,24,16,15,556.5,85.5,2.3,27.0,266.0,333.95,254.86
2016,10,24,16,30,506.0,78.0,2.0,26.0,216.0,276.34,207.65
2016,10,24,16,45,433.5,67.0,1.75,25.5,167.0,212.91,155.1
2016,10,24,17,0,361.0,56.0,1.5,25.0,118.0,156.5,108.05
2016,10,24,17,15,245.5,40.5,1.45,24.0,76.0,96.2,60.38
2016,10,24,17,30,130.0,25.0,1.4,23.0,34.0,46.55,13.2
2016,10,24,17,45,65.0,12.5,1.35,22.5,17.0,17.44,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.0,1.2,15.5,5.0,4.91,0.0
2016,10,25,7,0,0.0,10.0,1.3,16.0,10.0,9.64,0.0
2016,10,25,7,15,0.0,26.0,1.4,16.5,26.0,25.12,14.3
2016,10,25,7,30,0.0,42.0,1.5,17.0,42.0,40.96,28.35
2016,10,25,7,45,0.0,62.0,1.65,17.5,62.0,60.9,45.41
2016,10,25,8,0,0.0,82.0,1.8,18.0,82.0,80.83,62.19
2016,10,25,8,15,1.5,102.0,1.95,18.5,102.5,101.37,79.13
2016,10,25,8,30,3.0,122.0,2.1,19.0,123.0,122.1,95.89
2016,10,25,8,45,26.0,151.0,2.25,20.0,162.5,167.37,132.18
2016,10,25,9,0,49.0,180.0,2.4,21.0,202.0,211.89,167.18
2016,10,25,9,15,124.0,206.0,2.45,21.0,269.0,292.23,231.22
2016,10,25,9,30,199.0,232.0,2.5,21.0,336.0,373.84,295.06
2016,10,25,9,45,163.0,252.0,2.55,21.5,341.5,378.42,296.52
2016,10,25,10,0,127.0,272.0,2.6,22.0,347.0,379.87,295.69
2016,10,25,10,15,153.5,289.0,2.65,22.5,384.5,422.38,327.3
2016,10,25,10,30,180.0,306.0,2.7,23.0,422.0,466.09,359.17
2016,10,25,10,45,232.5,312.0,2.75,23.5,468.0,519.68,398.68
2016,10,25,11,0,285.0,318.0,2.8,24.0,514.0,583.35,444.59
2016,10,25,11,15,308.0,322.0,2.85,24.0,538.5,612.71,465.64
2016,10,25,11,30,331.0,326.0,2.9,24.0,563.0,641.6,486.45
2016,10,25,11,45,362.0,323.0,2.95,24.5,585.5,669.06,505.56
2016,10,25,12,0,393.0,320.0,3.0,25.0,608.0,695.55,523.86
2016,10,25,12,15,412.0,311.5,3.0,25.0,613.0,704.06,530.24
2016,10,25,12,30,431.0,303.0,3.0,25.0,618.0,718.9,541.0
2016,10,25,12,45,439.5,295.5,3.05,25.0,614.0,715.8,539.42
2016,10,25,13,0,448.0,288.0,3.1,25.0,610.0,710.65,536.58
2016,10,25,13,15,419.5,291.0,3.05,25.0,587.5,675.14,511.18
2016,10,25,13,30,391.0,294.0,3.0,25.0,565.0,647.03,490.89
2016,10,25,13,45,366.5,288.5,2.95,25.5,535.5,612.51,465.27
2016,10,25,14,0,342.0,283.0,2.9,26.0,506.0,577.74,439.43
2016,10,25,14,15,571.0,197.5,2.85,25.5,547.0,657.2,503.46
2016,10,25,14,30,800.0,112.0,2.8,25.0,588.0,714.11,548.63
2016,10,25,14,45,599.0,157.5,2.75,25.0,501.0,596.65,461.07
2016,10,25,15,0,398.0,203.0,2.7,25.0,414.0,480.41,372.77
2016,10,25,15,15,382.5,189.5,2.45,24.5,378.0,439.54,342.78
2016,10,25,15,30,367.0,176.0,2.2,24.0,342.0,398.99,312.05
2016,10,25,15,45,358.0,156.0,1.95,24.0,302.5,355.29,277.81
2016,10,25,16,0,349.0,136.0,1.7,24.0,263.0,311.67,242.87
2016,10,25,16,15,327.0,117.0,1.5,23.5,221.5,263.91,204.37
2016,10,25,16,30,305.0,98.0,1.3,23.0,180.0,217.93,166.29
2016,10,25,16,45,269.0,79.0,1.15,22.5,139.5,172.95,128.46
2016,10,25,17,0,233.0,60.0,1.0,22.0,99.0,127.96,90.33
2016,10,25,17,15,160.5,41.0,1.0,21.5,63.5,77.43,49.22
2016,10,25,17,30,88.0,22.0,1.0,21.0,28.0,35.85,6.54
2016,10,25,17,45,44.0,11.0,1.05,20.5,14.0,14.23,0.0
2016,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,56.5,9.5,1.25,15.5,12.0,9.34,0.0
2016,10,26,7,0,113.0,19.0,1.3,16.0,24.0,34.9,0.0
2016,10,26,7,15,241.0,33.5,1.5,16.5,64.5,84.28,51.09
2016,10,26,7,30,369.0,48.0,1.7,17.0,105.0,145.13,100.91
2016,10,26,7,45,452.0,57.5,1.95,18.0,154.5,201.84,149.35
2016,10,26,8,0,535.0,67.0,2.2,19.0,204.0,267.3,205.04
2016,10,26,8,15,587.0,73.5,2.5,20.0,254.0,325.25,254.49
2016,10,26,8,30,639.0,80.0,2.8,21.0,304.0,387.56,306.1
2016,10,26,8,45,674.0,85.0,3.1,22.0,352.5,443.51,351.37
2016,10,26,9,0,709.0,90.0,3.4,23.0,401.0,501.24,396.59
2016,10,26,9,15,733.5,94.0,3.3,23.5,445.5,552.92,435.83
2016,10,26,9,30,758.0,98.0,3.2,24.0,490.0,603.18,472.8
2016,10,26,9,45,500.5,181.5,3.15,24.5,448.5,546.17,425.15
2016,10,26,10,0,243.0,265.0,3.1,25.0,407.0,455.63,351.67
2016,10,26,10,15,530.0,187.5,3.0,25.5,520.0,610.63,471.13
2016,10,26,10,30,817.0,110.0,2.9,26.0,633.0,768.34,583.61
2016,10,26,10,45,823.5,112.5,2.8,26.5,657.5,797.66,600.07
2016,10,26,11,0,830.0,115.0,2.7,27.0,682.0,824.19,615.37
2016,10,26,11,15,836.0,116.0,2.65,27.0,699.5,845.72,628.73
2016,10,26,11,30,842.0,117.0,2.6,27.0,717.0,864.15,640.06
2016,10,26,11,45,855.5,112.0,2.55,27.5,728.5,879.27,647.96
2016,10,26,12,0,869.0,107.0,2.5,28.0,740.0,885.93,650.33
2016,10,26,12,15,869.5,107.0,2.45,28.0,740.5,888.46,651.45
2016,10,26,12,30,870.0,107.0,2.4,28.0,741.0,887.48,650.43
2016,10,26,12,45,867.0,107.0,2.4,28.5,732.5,879.94,644.39
2016,10,26,13,0,864.0,107.0,2.4,29.0,724.0,868.98,636.3
2016,10,26,13,15,504.5,219.5,2.4,29.0,578.0,677.8,504.43
2016,10,26,13,30,145.0,332.0,2.4,29.0,432.0,474.3,352.77
2016,10,26,13,45,101.5,308.0,2.4,29.0,377.0,401.6,300.8
2016,10,26,14,0,58.0,284.0,2.4,29.0,322.0,339.02,254.5
2016,10,26,14,15,64.0,272.5,2.35,29.0,312.5,329.88,248.55
2016,10,26,14,30,70.0,261.0,2.3,29.0,303.0,320.25,242.01
2016,10,26,14,45,416.0,180.0,2.3,29.0,401.0,489.95,375.17
2016,10,26,15,0,762.0,99.0,2.3,29.0,499.0,612.83,467.91
2016,10,26,15,15,738.5,95.5,2.25,28.5,455.0,563.83,431.67
2016,10,26,15,30,715.0,92.0,2.2,28.0,411.0,513.2,394.41
2016,10,26,15,45,683.0,86.5,2.2,28.0,363.5,456.21,350.7
2016,10,26,16,0,651.0,81.0,2.2,28.0,316.0,400.64,306.75
2016,10,26,16,15,602.0,74.5,1.9,27.0,265.5,338.7,257.28
2016,10,26,16,30,553.0,68.0,1.6,26.0,215.0,280.71,209.48
2016,10,26,16,45,482.0,58.5,1.35,25.5,165.5,217.2,156.56
2016,10,26,17,0,411.0,49.0,1.1,25.0,116.0,161.0,109.31
2016,10,26,17,15,287.5,35.5,1.1,24.0,73.5,98.57,59.85
2016,10,26,17,30,164.0,22.0,1.1,23.0,31.0,46.89,4.86
2016,10,26,17,45,82.0,11.0,1.1,22.5,15.5,17.04,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,38.0,9.0,1.45,16.5,10.5,8.85,0.0
2016,10,27,7,0,76.0,18.0,1.6,17.0,21.0,28.26,0.0
2016,10,27,7,15,193.5,35.5,1.75,17.5,60.0,77.89,47.3
2016,10,27,7,30,311.0,53.0,1.9,18.0,99.0,135.67,94.65
2016,10,27,7,45,398.5,63.5,2.05,19.0,148.0,190.57,140.87
2016,10,27,8,0,486.0,74.0,2.2,20.0,197.0,256.5,196.26
2016,10,27,8,15,540.0,82.0,2.05,21.0,247.0,314.2,244.56
2016,10,27,8,30,594.0,90.0,1.9,22.0,297.0,376.54,294.88
2016,10,27,8,45,636.0,95.0,1.8,23.0,346.0,433.8,339.61
2016,10,27,9,0,678.0,100.0,1.7,24.0,395.0,493.57,384.43
2016,10,27,9,15,704.5,104.0,1.5,24.5,439.5,545.05,421.62
2016,10,27,9,30,731.0,108.0,1.3,25.0,484.0,596.81,457.37
2016,10,27,9,45,751.0,111.0,1.15,25.5,523.0,642.97,487.92
2016,10,27,10,0,771.0,114.0,1.0,26.0,562.0,686.2,515.06
2016,10,27,10,15,784.5,117.0,1.05,26.5,595.0,725.28,539.57
2016,10,27,10,30,798.0,120.0,1.1,27.0,628.0,762.43,562.52
2016,10,27,10,45,807.0,122.0,1.2,27.5,653.0,792.7,581.33
2016,10,27,11,0,816.0,124.0,1.3,28.0,678.0,820.36,598.41
2016,10,27,11,15,822.0,125.5,1.4,28.0,695.5,842.15,612.87
2016,10,27,11,30,828.0,127.0,1.5,28.0,713.0,860.9,625.48
2016,10,27,11,45,851.5,117.0,1.65,28.5,726.5,879.1,637.17
2016,10,27,12,0,875.0,107.0,1.8,29.0,740.0,888.89,643.45
2016,10,27,12,15,589.0,222.5,1.85,29.0,648.5,773.06,565.91
2016,10,27,12,30,303.0,338.0,1.9,29.0,557.0,634.92,465.71
2016,10,27,12,45,587.5,221.5,1.95,29.0,641.0,763.29,562.65
2016,10,27,13,0,872.0,105.0,2.0,29.0,725.0,871.35,635.69
2016,10,27,13,15,867.0,104.5,2.0,29.0,708.5,854.69,624.21
2016,10,27,13,30,862.0,104.0,2.0,29.0,692.0,834.82,611.9
2016,10,27,13,45,855.0,101.5,2.05,29.0,667.5,812.53,598.47
2016,10,27,14,0,848.0,99.0,2.1,29.0,643.0,782.63,579.89
2016,10,27,14,15,836.5,97.0,2.1,29.0,611.0,747.17,557.1
2016,10,27,14,30,825.0,95.0,2.1,29.0,579.0,709.46,532.62
2016,10,27,14,45,804.0,94.0,2.15,29.0,540.0,664.28,502.9
2016,10,27,15,0,783.0,93.0,2.2,29.0,501.0,618.04,470.26
2016,10,27,15,15,759.5,89.5,2.2,28.5,456.5,566.81,433.87
2016,10,27,15,30,736.0,86.0,2.2,28.0,412.0,516.67,397.09
2016,10,27,15,45,703.0,81.5,2.25,28.0,364.0,459.43,353.21
2016,10,27,16,0,670.0,77.0,2.3,28.0,316.0,403.65,309.05
2016,10,27,16,15,621.5,70.5,2.05,27.0,265.0,341.12,259.05
2016,10,27,16,30,573.0,64.0,1.8,26.0,214.0,282.47,210.58
2016,10,27,16,45,502.5,55.0,1.55,25.5,164.5,218.78,157.23
2016,10,27,17,0,432.0,46.0,1.3,25.0,115.0,162.32,109.51
2016,10,27,17,15,305.5,33.0,1.25,24.0,72.5,98.95,59.06
2016,10,27,17,30,179.0,20.0,1.2,23.0,30.0,46.56,0.0
2016,10,27,17,45,89.5,10.0,1.2,22.5,15.0,16.49,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,45,83.5,8.5,0.9,14.5,12.0,0.0,0.0
2016,10,28,7,0,167.0,17.0,0.9,15.0,24.0,36.52,0.0
2016,10,28,7,15,305.5,30.0,1.0,15.5,66.0,92.09,53.74
2016,10,28,7,30,444.0,43.0,1.1,16.0,108.0,156.68,107.44
2016,10,28,7,45,526.5,51.0,1.25,17.0,159.5,215.47,158.13
2016,10,28,8,0,609.0,59.0,1.4,18.0,211.0,282.84,215.71
2016,10,28,8,15,659.5,65.0,1.5,19.0,263.5,343.24,267.13
2016,10,28,8,30,710.0,71.0,1.6,20.0,316.0,407.72,320.06
2016,10,28,8,45,745.5,75.0,1.75,21.5,366.0,464.98,365.2
2016,10,28,9,0,781.0,79.0,1.9,23.0,416.0,524.96,410.56
2016,10,28,9,15,804.5,82.5,2.0,23.5,462.0,578.43,450.9
2016,10,28,9,30,828.0,86.0,2.1,24.0,508.0,631.64,489.89
2016,10,28,9,45,846.5,87.5,2.25,24.5,548.5,678.66,523.73
2016,10,28,10,0,865.0,89.0,2.4,25.0,589.0,724.35,554.3
2016,10,28,10,15,877.0,91.0,2.45,25.0,622.0,760.23,578.2
2016,10,28,10,30,889.0,93.0,2.5,25.0,655.0,797.41,602.92
2016,10,28,10,45,899.0,93.5,2.55,25.5,681.5,828.79,622.3
2016,10,28,11,0,909.0,94.0,2.6,26.0,708.0,857.31,639.69
2016,10,28,11,15,914.0,94.5,2.6,26.0,725.5,878.57,653.06
2016,10,28,11,30,919.0,95.0,2.6,26.0,743.0,896.45,664.29
2016,10,28,11,45,925.5,93.5,2.6,26.5,752.5,909.93,671.39
2016,10,28,12,0,932.0,92.0,2.6,27.0,762.0,919.82,676.25
2016,10,28,12,15,932.0,92.0,2.6,27.0,762.0,922.02,677.51
2016,10,28,12,30,932.0,92.0,2.6,27.0,762.0,920.47,676.54
2016,10,28,12,45,929.5,91.0,2.6,27.5,753.5,911.91,669.78
2016,10,28,13,0,927.0,90.0,2.6,28.0,745.0,899.68,660.83
2016,10,28,13,15,637.0,195.0,2.6,28.0,640.5,764.24,569.56
2016,10,28,13,30,347.0,300.0,2.6,28.0,536.0,614.56,459.44
2016,10,28,13,45,333.5,291.0,2.6,28.0,511.0,586.24,440.61
2016,10,28,14,0,320.0,282.0,2.6,28.0,486.0,557.31,420.41
2016,10,28,14,15,339.0,262.0,2.55,28.0,468.5,540.42,409.41
2016,10,28,14,30,358.0,242.0,2.5,28.0,451.0,521.24,396.53
2016,10,28,14,45,602.0,160.5,2.5,28.0,483.0,597.24,456.44
2016,10,28,15,0,846.0,79.0,2.5,28.0,515.0,641.39,491.41
2016,10,28,15,15,824.0,76.0,2.45,27.5,470.0,589.17,453.25
2016,10,28,15,30,802.0,73.0,2.4,27.0,425.0,536.49,414.2
2016,10,28,15,45,770.5,69.0,2.4,27.0,375.5,477.68,368.66
2016,10,28,16,0,739.0,65.0,2.4,27.0,326.0,420.02,322.53
2016,10,28,16,15,692.5,60.0,2.1,26.0,274.0,356.61,271.23
2016,10,28,16,30,646.0,55.0,1.8,25.0,222.0,296.67,221.03
2016,10,28,16,45,570.5,48.0,1.5,24.5,170.0,230.83,165.32
2016,10,28,17,0,495.0,41.0,1.2,24.0,118.0,171.73,114.94
2016,10,28,17,15,360.0,30.0,1.15,23.0,74.0,105.56,61.77
2016,10,28,17,30,225.0,19.0,1.1,22.0,30.0,50.92,0.0
2016,10,28,17,45,112.5,9.5,1.1,21.5,15.0,17.56,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
