Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,74.0,8.5,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,148.0,17.0,1.6,16.0,22.0,34.07,0.0
2016,10,29,7,15,293.5,29.5,1.85,17.0,64.0,89.09,50.9
2016,10,29,7,30,439.0,42.0,2.1,18.0,106.0,153.82,104.47
2016,10,29,7,45,529.5,49.0,2.4,19.0,157.5,213.38,155.56
2016,10,29,8,0,620.0,56.0,2.7,20.0,209.0,282.38,214.54
2016,10,29,8,15,669.5,61.5,2.75,20.5,260.5,342.23,266.38
2016,10,29,8,30,719.0,67.0,2.8,21.0,312.0,405.07,319.12
2016,10,29,8,45,756.0,69.5,2.9,22.0,362.0,462.83,365.79
2016,10,29,9,0,793.0,72.0,3.0,23.0,412.0,522.3,412.09
2016,10,29,9,15,815.0,75.0,3.05,23.5,457.0,574.7,452.17
2016,10,29,9,30,837.0,78.0,3.1,24.0,502.0,626.7,490.76
2016,10,29,9,45,852.5,80.5,3.15,25.0,541.5,673.0,522.91
2016,10,29,10,0,868.0,83.0,3.2,26.0,581.0,714.23,549.08
2016,10,29,10,15,879.0,84.5,3.2,26.0,613.5,752.42,574.69
2016,10,29,10,30,890.0,86.0,3.2,26.0,646.0,788.25,598.46
2016,10,29,10,45,896.5,88.0,3.25,26.5,671.0,818.45,617.25
2016,10,29,11,0,903.0,90.0,3.3,27.0,696.0,845.64,633.92
2016,10,29,11,15,908.0,90.5,3.3,27.0,713.0,866.74,647.41
2016,10,29,11,30,913.0,91.0,3.3,27.0,730.0,884.49,658.73
2016,10,29,11,45,915.0,91.5,3.35,27.5,739.0,896.18,665.08
2016,10,29,12,0,917.0,92.0,3.4,28.0,748.0,904.27,669.16
2016,10,29,12,15,655.5,200.5,3.4,28.0,670.0,805.01,601.48
2016,10,29,12,30,394.0,309.0,3.4,28.0,592.0,681.25,509.12
2016,10,29,12,45,409.5,300.0,3.45,28.5,591.0,682.51,510.54
2016,10,29,13,0,425.0,291.0,3.5,29.0,590.0,689.71,515.21
2016,10,29,13,15,662.5,190.0,3.5,29.0,643.0,778.76,583.94
2016,10,29,13,30,900.0,89.0,3.5,29.0,696.0,845.01,629.71
2016,10,29,13,45,892.5,87.5,3.55,29.0,671.0,818.17,611.95
2016,10,29,14,0,885.0,86.0,3.6,29.0,646.0,788.37,592.76
2016,10,29,14,15,873.5,84.5,3.6,29.0,614.0,752.78,569.22
2016,10,29,14,30,862.0,83.0,3.6,29.0,582.0,714.84,543.9
2016,10,29,14,45,834.5,84.5,3.6,29.0,541.0,670.53,513.81
2016,10,29,15,0,807.0,86.0,3.6,29.0,500.0,621.94,478.5
2016,10,29,15,15,783.5,83.0,3.55,28.5,455.5,570.5,440.99
2016,10,29,15,30,760.0,80.0,3.5,28.0,411.0,518.81,402.18
2016,10,29,15,45,725.0,76.0,3.45,28.0,362.0,460.26,356.24
2016,10,29,16,0,690.0,72.0,3.4,28.0,313.0,404.41,311.07
2016,10,29,16,15,640.5,66.5,3.0,27.0,262.0,341.88,260.32
2016,10,29,16,30,591.0,61.0,2.6,26.0,211.0,283.28,211.24
2016,10,29,16,45,512.0,52.5,2.25,25.5,161.0,217.0,155.53
2016,10,29,17,0,433.0,44.0,1.9,25.0,111.0,158.85,106.44
2016,10,29,17,15,297.5,31.5,1.75,24.0,69.0,94.9,55.32
2016,10,29,17,30,162.0,19.0,1.6,23.0,27.0,42.29,0.0
2016,10,29,17,45,81.0,9.5,1.5,22.5,13.5,9.34,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,26.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,53.0,16.0,1.5,18.0,18.0,21.87,0.0
2016,10,30,7,15,175.5,34.0,1.75,18.5,56.0,72.81,42.11
2016,10,30,7,30,298.0,52.0,2.0,19.0,94.0,130.51,89.94
2016,10,30,7,45,393.0,62.5,2.3,20.0,143.0,186.23,136.45
2016,10,30,8,0,488.0,73.0,2.6,21.0,192.0,253.66,192.88
2016,10,30,8,15,544.5,81.0,2.6,21.5,242.0,312.06,242.48
2016,10,30,8,30,601.0,89.0,2.6,22.0,292.0,375.32,294.7
2016,10,30,8,45,652.0,91.5,2.6,23.0,342.5,434.36,341.69
2016,10,30,9,0,703.0,94.0,2.6,24.0,393.0,496.66,389.56
2016,10,30,9,15,729.5,98.0,2.5,24.5,437.5,548.89,428.7
2016,10,30,9,30,756.0,102.0,2.4,25.0,482.0,601.33,466.69
2016,10,30,9,45,777.5,104.0,2.3,25.5,521.5,646.27,498.13
2016,10,30,10,0,799.0,106.0,2.2,26.0,561.0,692.09,528.82
2016,10,30,10,15,812.5,108.5,2.1,26.5,594.0,731.28,553.05
2016,10,30,10,30,826.0,111.0,2.0,27.0,627.0,768.45,575.44
2016,10,30,10,45,838.0,111.0,1.95,27.5,653.0,799.42,593.63
2016,10,30,11,0,850.0,111.0,1.9,28.0,679.0,827.81,609.92
2016,10,30,11,15,856.0,112.0,1.9,28.0,696.5,849.5,623.35
2016,10,30,11,30,862.0,113.0,1.9,28.0,714.0,868.03,634.82
2016,10,30,11,45,877.5,107.5,1.9,28.5,725.5,879.1,640.23
2016,10,30,12,0,893.0,102.0,1.9,29.0,737.0,892.06,647.04
2016,10,30,12,15,893.5,102.0,1.95,29.0,737.5,894.57,648.96
2016,10,30,12,30,894.0,102.0,2.0,29.0,738.0,893.5,648.8
2016,10,30,12,45,895.0,99.5,2.1,29.5,730.5,886.54,644.15
2016,10,30,13,0,896.0,97.0,2.2,30.0,723.0,875.99,637.31
2016,10,30,13,15,891.0,96.5,2.25,30.0,706.5,859.08,627.23
2016,10,30,13,30,886.0,96.0,2.3,30.0,690.0,838.86,615.06
2016,10,30,13,45,881.0,93.0,2.35,30.0,666.0,812.71,598.96
2016,10,30,14,0,876.0,90.0,2.4,30.0,642.0,783.52,580.78
2016,10,30,14,15,865.0,88.5,2.45,30.0,610.0,748.62,558.59
2016,10,30,14,30,854.0,87.0,2.5,30.0,578.0,714.99,537.1
2016,10,30,14,45,840.5,83.5,2.55,30.0,539.5,671.43,508.39
2016,10,30,15,0,827.0,80.0,2.6,30.0,501.0,626.17,476.51
2016,10,30,15,15,805.0,77.0,2.6,29.5,456.5,574.93,439.9
2016,10,30,15,30,783.0,74.0,2.6,29.0,412.0,523.27,401.79
2016,10,30,15,45,754.0,69.5,2.6,29.0,364.0,466.33,357.69
2016,10,30,16,0,725.0,65.0,2.6,29.0,316.0,410.31,312.88
2016,10,30,16,15,678.0,60.0,2.25,28.0,264.5,347.72,262.34
2016,10,30,16,30,631.0,55.0,1.9,27.0,213.0,289.73,213.83
2016,10,30,16,45,557.5,47.5,1.6,26.5,162.5,224.23,158.74
2016,10,30,17,0,484.0,40.0,1.3,26.0,112.0,166.21,109.56
2016,10,30,17,15,345.5,28.5,1.25,25.0,69.0,100.17,56.57
2016,10,30,17,30,207.0,17.0,1.2,24.0,26.0,45.48,0.0
2016,10,30,17,45,103.5,8.5,1.2,23.0,13.0,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,84.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,169.0,14.0,1.1,15.0,20.0,33.12,0.0
2016,10,31,7,15,321.0,26.5,1.35,16.0,62.0,89.86,48.85
2016,10,31,7,30,473.0,39.0,1.6,17.0,104.0,157.2,105.74
2016,10,31,7,45,562.0,46.0,1.9,18.0,156.5,217.76,158.05
2016,10,31,8,0,651.0,53.0,2.2,19.0,209.0,286.49,217.2
2016,10,31,8,15,700.5,58.0,2.25,19.5,261.5,347.26,270.04
2016,10,31,8,30,750.0,63.0,2.3,20.0,314.0,411.84,324.29
2016,10,31,8,45,786.0,66.0,2.4,21.0,365.0,470.87,372.02
2016,10,31,9,0,822.0,69.0,2.5,22.0,416.0,531.45,419.14
2016,10,31,9,15,843.5,72.0,2.6,22.5,461.5,584.63,459.92
2016,10,31,9,30,865.0,75.0,2.7,23.0,507.0,634.32,497.03
2016,10,31,9,45,880.5,77.0,2.8,24.0,546.5,680.69,529.33
2016,10,31,10,0,896.0,79.0,2.9,25.0,586.0,725.44,558.14
2016,10,31,10,15,906.0,80.5,2.9,25.0,618.5,763.66,583.63
2016,10,31,10,30,916.0,82.0,2.9,25.0,651.0,799.36,607.19
2016,10,31,10,45,922.5,83.0,2.95,25.5,676.0,828.99,625.52
2016,10,31,11,0,929.0,84.0,3.0,26.0,701.0,855.54,641.68
2016,10,31,11,15,932.5,85.0,3.05,26.5,717.5,876.32,653.93
2016,10,31,11,30,936.0,86.0,3.1,27.0,734.0,893.63,663.91
2016,10,31,11,45,934.5,87.5,3.15,27.5,741.5,903.62,669.08
2016,10,31,12,0,933.0,89.0,3.2,28.0,749.0,909.88,671.94
2016,10,31,12,15,932.0,89.0,3.2,28.0,748.5,911.17,672.66
2016,10,31,12,30,931.0,89.0,3.2,28.0,748.0,908.74,671.1
2016,10,31,12,45,926.5,89.0,3.25,28.5,739.0,899.59,664.22
2016,10,31,13,0,922.0,89.0,3.3,29.0,730.0,886.84,655.11
2016,10,31,13,15,916.5,88.0,3.3,29.0,712.0,868.62,643.49
2016,10,31,13,30,911.0,87.0,3.3,29.0,694.0,847.03,629.7
2016,10,31,13,45,901.0,86.5,3.35,29.0,668.5,819.17,611.95
2016,10,31,14,0,891.0,86.0,3.4,29.0,643.0,788.43,592.19
2016,10,31,14,15,879.0,84.0,3.4,29.0,610.0,751.86,568.05
2016,10,31,14,30,867.0,82.0,3.4,29.0,577.0,712.96,542.12
2016,10,31,14,45,848.5,80.5,3.4,29.0,537.5,671.44,514.08
2016,10,31,15,0,830.0,79.0,3.4,29.0,498.0,625.0,480.46
2016,10,31,15,15,806.5,76.0,3.3,28.5,453.0,572.85,442.29
2016,10,31,15,30,783.0,73.0,3.2,28.0,408.0,520.4,402.78
2016,10,31,15,45,749.0,69.0,3.15,27.5,359.0,461.59,357.34
2016,10,31,16,0,715.0,65.0,3.1,27.0,310.0,404.2,311.45
2016,10,31,16,15,665.5,60.0,2.7,26.0,258.5,341.27,260.0
2016,10,31,16,30,616.0,55.0,2.3,25.0,207.0,283.26,210.94
2016,10,31,16,45,535.5,47.5,1.9,24.5,157.0,216.71,154.63
2016,10,31,17,0,455.0,40.0,1.5,24.0,107.0,158.45,105.14
2016,10,31,17,15,315.0,28.0,1.45,23.0,65.0,93.61,52.62
2016,10,31,17,30,175.0,16.0,1.4,22.0,23.0,37.34,0.0
2016,10,31,17,45,87.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,22.12,0.0
2016,11,1,7,15,211.0,28.5,2.6,20.5,53.5,71.8,37.93
2016,11,1,7,30,348.0,43.0,2.9,21.0,91.0,131.93,88.28
2016,11,1,7,45,436.5,52.5,3.2,21.5,139.0,187.89,135.64
2016,11,1,8,0,525.0,62.0,3.5,22.0,187.0,253.16,191.14
2016,11,1,8,15,579.5,69.0,3.65,22.5,236.5,311.18,241.05
2016,11,1,8,30,634.0,76.0,3.8,23.0,286.0,373.82,293.51
2016,11,1,8,45,317.0,83.5,4.0,23.5,188.5,253.69,201.3
2016,11,1,9,0,0.0,91.0,4.2,24.0,91.0,88.46,66.53
2016,11,1,9,15,92.5,156.0,4.2,24.5,201.5,218.62,171.77
2016,11,1,9,30,185.0,221.0,4.2,25.0,312.0,351.43,275.48
2016,11,1,9,45,232.0,234.5,4.25,26.0,358.5,404.38,314.95
2016,11,1,10,0,279.0,248.0,4.3,27.0,405.0,467.29,361.17
2016,11,1,10,15,556.5,172.5,4.3,27.0,509.0,606.76,469.94
2016,11,1,10,30,834.0,97.0,4.3,27.0,613.0,755.04,578.61
2016,11,1,10,45,557.5,201.0,4.3,27.5,552.0,669.89,512.06
2016,11,1,11,0,281.0,305.0,4.3,28.0,491.0,562.35,426.23
2016,11,1,11,15,288.5,308.5,4.3,28.5,503.5,577.66,436.75
2016,11,1,11,30,296.0,312.0,4.3,29.0,516.0,592.08,446.06
2016,11,1,11,45,278.5,323.5,4.3,29.5,517.5,592.87,444.86
2016,11,1,12,0,261.0,335.0,4.3,30.0,519.0,592.24,442.74
2016,11,1,12,15,575.5,213.5,4.3,30.0,619.0,741.22,557.07
2016,11,1,12,30,890.0,92.0,4.3,30.0,719.0,874.21,649.76
2016,11,1,12,45,637.5,195.0,4.3,30.0,641.5,773.55,579.45
2016,11,1,13,0,385.0,298.0,4.3,30.0,564.0,652.74,488.63
2016,11,1,13,15,629.5,194.0,4.3,30.0,616.5,750.28,564.79
2016,11,1,13,30,874.0,90.0,4.3,30.0,669.0,817.78,612.77
2016,11,1,13,45,864.0,89.5,4.3,30.0,644.5,790.75,594.42
2016,11,1,14,0,854.0,89.0,4.3,30.0,620.0,760.98,574.72
2016,11,1,14,15,427.5,127.0,4.25,30.0,393.0,468.15,361.2
2016,11,1,14,30,1.0,165.0,4.2,30.0,166.0,163.22,121.84
2016,11,1,14,45,0.5,152.5,4.2,30.0,153.0,150.35,112.58
2016,11,1,15,0,0.0,140.0,4.2,30.0,140.0,137.55,102.94
2016,11,1,15,15,377.5,107.0,4.1,29.5,267.0,347.59,271.91
2016,11,1,15,30,755.0,74.0,4.0,29.0,394.0,504.35,391.67
2016,11,1,15,45,720.0,70.0,3.95,29.0,346.0,446.47,345.09
2016,11,1,16,0,685.0,66.0,3.9,29.0,298.0,390.17,299.34
2016,11,1,16,15,635.0,60.5,3.45,28.5,248.0,329.23,249.08
2016,11,1,16,30,585.0,55.0,3.0,28.0,198.0,271.29,200.06
2016,11,1,16,45,501.0,47.5,2.65,27.5,149.0,205.63,145.17
2016,11,1,17,0,417.0,40.0,2.3,27.0,100.0,148.67,97.51
2016,11,1,17,15,277.5,28.0,2.2,26.5,60.5,86.41,47.28
2016,11,1,17,30,138.0,16.0,2.1,26.0,21.0,32.55,0.0
2016,11,1,17,45,69.0,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,21.0,13.0,14.25,0.0
2016,11,2,7,15,134.5,30.5,2.7,21.5,47.5,60.54,31.51
2016,11,2,7,30,247.0,49.0,2.9,22.0,82.0,114.61,77.42
2016,11,2,7,45,346.5,60.5,3.15,22.5,129.0,169.13,122.28
2016,11,2,8,0,446.0,72.0,3.4,23.0,176.0,234.57,176.78
2016,11,2,8,15,223.0,82.0,3.55,23.0,134.0,177.37,137.37
2016,11,2,8,30,0.0,92.0,3.7,23.0,92.0,90.25,68.63
2016,11,2,8,45,331.5,93.5,3.85,23.5,231.0,271.36,215.79
2016,11,2,9,0,663.0,95.0,4.0,24.0,370.0,471.65,373.59
2016,11,2,9,15,409.0,157.5,4.05,24.5,333.0,417.64,329.44
2016,11,2,9,30,155.0,220.0,4.1,25.0,296.0,331.3,258.86
2016,11,2,9,45,158.0,238.5,4.15,25.5,321.5,359.15,279.64
2016,11,2,10,0,161.0,257.0,4.2,26.0,347.0,386.84,299.64
2016,11,2,10,15,131.5,271.0,4.15,26.5,347.5,385.44,296.68
2016,11,2,10,30,102.0,285.0,4.1,27.0,348.0,374.23,286.44
2016,11,2,10,45,457.5,199.5,4.05,27.5,498.0,588.01,452.82
2016,11,2,11,0,813.0,114.0,4.0,28.0,648.0,794.56,601.61
2016,11,2,11,15,482.0,223.5,3.9,28.0,542.5,653.41,495.77
2016,11,2,11,30,151.0,333.0,3.8,28.0,437.0,483.65,364.25
2016,11,2,11,45,486.5,227.0,3.75,28.0,567.0,673.39,510.9
2016,11,2,12,0,822.0,121.0,3.7,28.0,697.0,850.13,636.39
2016,11,2,12,15,821.5,121.0,3.6,28.0,696.5,851.63,635.58
2016,11,2,12,30,821.0,121.0,3.5,28.0,696.0,849.8,633.87
2016,11,2,12,45,597.5,210.0,3.4,28.0,626.0,753.45,565.71
2016,11,2,13,0,374.0,299.0,3.3,28.0,556.0,643.71,483.14
2016,11,2,13,15,193.0,260.0,3.15,28.0,392.5,436.57,331.43
2016,11,2,13,30,12.0,221.0,3.0,28.0,229.0,229.0,172.2
2016,11,2,13,45,387.0,172.0,2.95,28.0,411.0,503.81,388.54
2016,11,2,14,0,762.0,123.0,2.9,28.0,593.0,732.18,555.52
2016,11,2,14,15,747.5,120.0,2.8,27.5,561.5,696.04,530.08
2016,11,2,14,30,733.0,117.0,2.7,27.0,530.0,658.15,504.43
2016,11,2,14,45,371.5,145.0,2.65,27.0,354.0,415.53,322.55
2016,11,2,15,0,10.0,173.0,2.6,27.0,178.0,177.99,135.35
2016,11,2,15,15,294.0,145.5,2.45,27.0,269.5,332.84,260.29
2016,11,2,15,30,578.0,118.0,2.3,27.0,361.0,454.52,352.67
2016,11,2,15,45,525.0,113.5,2.2,27.0,314.0,392.93,303.76
2016,11,2,16,0,472.0,109.0,2.1,27.0,267.0,337.8,259.73
2016,11,2,16,15,413.0,98.0,1.9,26.5,219.5,277.59,211.4
2016,11,2,16,30,354.0,87.0,1.7,26.0,172.0,222.83,166.52
2016,11,2,16,45,261.0,72.5,1.55,25.5,126.5,160.33,116.05
2016,11,2,17,0,168.0,58.0,1.4,25.0,81.0,105.63,72.43
2016,11,2,17,15,84.0,35.5,1.5,24.5,47.0,57.05,32.66
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,12.78,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,20.5,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.95,0.0
2016,11,3,7,15,0.0,11.5,1.2,21.0,11.5,11.09,1.81
2016,11,3,7,30,0.0,20.0,1.4,21.0,20.0,19.29,9.93
2016,11,3,7,45,0.0,31.5,1.6,21.5,31.5,30.41,19.41
2016,11,3,8,0,0.0,43.0,1.8,22.0,43.0,41.53,28.79
2016,11,3,8,15,0.0,55.5,1.85,22.0,55.5,53.63,38.9
2016,11,3,8,30,0.0,68.0,1.9,22.0,68.0,65.85,48.97
2016,11,3,8,45,0.0,101.5,1.95,22.5,101.5,99.53,76.24
2016,11,3,9,0,0.0,135.0,2.0,23.0,135.0,133.56,103.24
2016,11,3,9,15,13.5,162.0,2.0,23.0,168.5,168.91,131.26
2016,11,3,9,30,27.0,189.0,2.0,23.0,202.0,205.5,159.94
2016,11,3,9,45,33.0,208.0,2.0,23.0,225.5,236.0,183.36
2016,11,3,10,0,39.0,227.0,2.0,23.0,249.0,261.4,202.63
2016,11,3,10,15,21.5,204.5,1.9,23.0,217.0,218.85,168.85
2016,11,3,10,30,4.0,182.0,1.8,23.0,185.0,182.64,139.96
2016,11,3,10,45,2.0,162.5,1.75,23.5,164.0,161.12,122.73
2016,11,3,11,0,0.0,143.0,1.7,24.0,143.0,139.78,105.63
2016,11,3,11,15,105.5,235.5,1.6,24.0,307.5,336.73,259.63
2016,11,3,11,30,211.0,328.0,1.5,24.0,472.0,528.39,399.93
2016,11,3,11,45,105.5,233.5,1.45,24.5,305.5,337.12,256.92
2016,11,3,12,0,0.0,139.0,1.4,25.0,139.0,135.68,101.22
2016,11,3,12,15,13.5,206.5,1.3,25.0,216.5,215.6,163.52
2016,11,3,12,30,27.0,274.0,1.2,25.0,294.0,297.1,224.66
2016,11,3,12,45,13.5,183.5,1.2,25.0,193.5,192.07,145.07
2016,11,3,13,0,0.0,93.0,1.2,25.0,93.0,90.03,65.96
2016,11,3,13,15,0.0,63.0,1.25,25.0,63.0,60.95,43.19
2016,11,3,13,30,0.0,33.0,1.3,25.0,33.0,31.9,20.05
2016,11,3,13,45,0.0,71.5,1.4,25.0,71.5,69.17,49.92
2016,11,3,14,0,0.0,110.0,1.5,25.0,110.0,106.86,79.83
2016,11,3,14,15,0.0,60.5,1.55,25.0,60.5,58.5,41.5
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.62,2.98
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,9.65,2.22
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.69,1.45
2016,11,3,15,15,0.0,8.0,1.65,24.5,8.0,7.72,0.69
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,6.75,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,5.79,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.82,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.86,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.89,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.93,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.96,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.91,0.0
2016,11,4,7,15,0.0,22.5,3.25,18.0,22.5,21.99,8.64
2016,11,4,7,30,0.0,40.0,3.3,18.0,40.0,39.67,26.56
2016,11,4,7,45,8.0,61.0,3.4,18.0,63.0,63.09,46.52
2016,11,4,8,0,16.0,82.0,3.5,18.0,86.0,87.28,67.1
2016,11,4,8,15,25.0,102.5,3.55,18.0,110.0,115.11,90.51
2016,11,4,8,30,34.0,123.0,3.6,18.0,134.0,141.49,112.47
2016,11,4,8,45,17.0,107.5,3.7,18.5,113.0,114.08,89.65
2016,11,4,9,0,0.0,92.0,3.8,19.0,92.0,89.54,68.94
2016,11,4,9,15,0.0,112.5,3.8,19.0,112.5,110.02,85.58
2016,11,4,9,30,0.0,133.0,3.8,19.0,133.0,130.6,102.09
2016,11,4,9,45,0.0,92.5,3.8,19.5,92.5,89.62,68.26
2016,11,4,10,0,0.0,52.0,3.8,20.0,52.0,50.26,35.81
2016,11,4,10,15,0.0,86.0,3.75,20.0,86.0,83.21,62.64
2016,11,4,10,30,0.0,120.0,3.7,20.0,120.0,116.85,89.69
2016,11,4,10,45,0.0,142.0,3.65,20.5,142.5,138.86,106.94
2016,11,4,11,0,0.0,164.0,3.6,21.0,165.0,161.01,124.12
2016,11,4,11,15,5.0,192.5,3.55,21.0,196.5,194.05,150.18
2016,11,4,11,30,10.0,221.0,3.5,21.0,228.0,227.49,176.31
2016,11,4,11,45,5.0,175.5,3.5,21.5,179.0,176.73,135.97
2016,11,4,12,0,0.0,130.0,3.5,22.0,130.0,126.7,96.11
2016,11,4,12,15,3.0,162.5,3.45,22.0,164.5,161.88,124.05
2016,11,4,12,30,6.0,195.0,3.4,22.0,199.0,197.43,151.96
2016,11,4,12,45,10.0,214.5,3.35,22.0,221.5,220.82,170.28
2016,11,4,13,0,14.0,234.0,3.3,22.0,244.0,244.3,188.64
2016,11,4,13,15,8.0,203.5,3.25,22.0,209.5,207.8,160.18
2016,11,4,13,30,2.0,173.0,3.2,22.0,175.0,171.75,131.97
2016,11,4,13,45,1.0,158.0,3.2,22.0,159.0,155.79,119.59
2016,11,4,14,0,0.0,143.0,3.2,22.0,143.0,139.94,107.21
2016,11,4,14,15,0.5,155.0,3.15,22.0,155.5,152.6,117.52
2016,11,4,14,30,1.0,167.0,3.1,22.0,168.0,165.45,127.95
2016,11,4,14,45,16.5,180.5,3.1,22.0,189.0,190.12,148.23
2016,11,4,15,0,32.0,194.0,3.1,22.0,210.0,219.83,172.34
2016,11,4,15,15,24.0,173.5,3.0,21.5,185.0,187.24,146.93
2016,11,4,15,30,16.0,153.0,2.9,21.0,160.0,161.11,126.49
2016,11,4,15,45,11.0,134.5,2.85,21.0,139.5,139.33,109.11
2016,11,4,16,0,6.0,116.0,2.8,21.0,119.0,118.05,91.94
2016,11,4,16,15,3.0,96.0,2.6,20.5,97.5,96.51,74.47
2016,11,4,16,30,0.0,76.0,2.4,20.0,76.0,75.29,56.96
2016,11,4,16,45,0.0,56.5,2.25,20.0,56.5,55.78,40.44
2016,11,4,17,0,0.0,37.0,2.1,20.0,37.0,36.2,23.71
2016,11,4,17,15,0.0,21.5,2.0,20.0,21.5,20.76,9.12
2016,11,4,17,30,0.0,6.0,1.9,20.0,6.0,5.9,0.0
2016,11,4,17,45,0.0,3.0,1.85,20.0,3.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,17.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,17.0,2.0,1.97,0.0
2016,11,5,7,15,0.0,10.0,3.2,17.0,10.0,9.64,0.3
2016,11,5,7,30,0.0,18.0,3.3,17.0,18.0,17.36,8.49
2016,11,5,7,45,0.0,29.5,3.4,17.0,29.5,28.47,18.15
2016,11,5,8,0,0.0,41.0,3.5,17.0,41.0,39.6,27.76
2016,11,5,8,15,0.0,53.0,3.45,17.0,53.0,51.21,37.68
2016,11,5,8,30,0.0,65.0,3.4,17.0,65.0,62.88,47.51
2016,11,5,8,45,0.0,42.0,3.4,17.5,42.0,40.56,28.6
2016,11,5,9,0,0.0,19.0,3.4,18.0,19.0,18.33,9.8
2016,11,5,9,15,0.0,45.0,3.3,18.5,45.0,43.47,30.76
2016,11,5,9,30,0.0,71.0,3.2,19.0,71.0,68.65,51.41
2016,11,5,9,45,0.0,77.0,3.15,19.5,77.0,74.47,55.91
2016,11,5,10,0,0.0,83.0,3.1,20.0,83.0,80.29,60.4
2016,11,5,10,15,4.0,140.5,3.0,20.0,143.5,140.49,109.02
2016,11,5,10,30,8.0,198.0,2.9,20.0,204.0,202.26,157.9
2016,11,5,10,45,4.0,156.0,2.85,20.5,159.0,156.15,120.66
2016,11,5,11,0,0.0,114.0,2.8,21.0,114.0,110.81,84.1
2016,11,5,11,15,8.0,177.0,2.75,21.0,183.0,180.73,139.81
2016,11,5,11,30,16.0,240.0,2.7,21.0,252.0,252.25,195.49
2016,11,5,11,45,31.0,269.0,2.65,21.5,291.0,303.97,234.91
2016,11,5,12,0,46.0,298.0,2.6,22.0,330.0,348.57,268.34
2016,11,5,12,15,28.5,261.0,2.55,22.0,281.0,293.31,225.75
2016,11,5,12,30,11.0,224.0,2.5,22.0,232.0,231.51,177.97
2016,11,5,12,45,8.5,209.5,2.5,22.0,215.5,214.45,164.92
2016,11,5,13,0,6.0,195.0,2.5,22.0,199.0,197.47,151.79
2016,11,5,13,15,7.5,202.0,2.5,22.0,207.0,205.89,158.56
2016,11,5,13,30,9.0,209.0,2.5,22.0,215.0,214.33,165.32
2016,11,5,13,45,50.5,243.5,2.55,22.5,274.5,290.54,225.36
2016,11,5,14,0,92.0,278.0,2.6,23.0,334.0,359.22,278.26
2016,11,5,14,15,49.5,231.0,2.6,23.0,261.0,274.4,212.72
2016,11,5,14,30,7.0,184.0,2.6,23.0,188.0,187.27,144.46
2016,11,5,14,45,3.5,151.5,2.65,23.0,153.5,151.54,116.71
2016,11,5,15,0,0.0,119.0,2.7,23.0,119.0,116.35,88.9
2016,11,5,15,15,177.5,136.5,2.7,22.5,209.5,253.19,201.54
2016,11,5,15,30,355.0,154.0,2.7,22.0,300.0,360.95,286.92
2016,11,5,15,45,311.0,144.0,2.7,22.0,260.5,311.93,247.01
2016,11,5,16,0,267.0,134.0,2.7,22.0,221.0,266.52,209.99
2016,11,5,16,15,233.0,114.5,2.55,21.5,181.5,218.48,170.63
2016,11,5,16,30,199.0,95.0,2.4,21.0,142.0,173.67,133.2
2016,11,5,16,45,150.5,73.5,2.3,20.5,104.0,125.88,93.36
2016,11,5,17,0,102.0,52.0,2.2,20.0,66.0,80.7,55.89
2016,11,5,17,15,51.0,30.0,2.15,19.5,37.0,42.01,21.74
2016,11,5,17,30,0.0,8.0,2.1,19.0,8.0,7.86,0.0
2016,11,5,17,45,0.0,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,16.0,2.05,15.0,16.0,15.44,3.28
2016,11,6,7,30,0.0,32.0,2.2,15.0,32.0,31.19,19.84
2016,11,6,7,45,0.0,51.5,2.4,15.5,51.5,50.82,36.92
2016,11,6,8,0,0.0,71.0,2.6,16.0,71.0,70.36,53.71
2016,11,6,8,15,3.0,91.0,2.7,16.5,92.0,91.56,71.56
2016,11,6,8,30,6.0,111.0,2.8,17.0,113.0,113.08,89.36
2016,11,6,8,45,23.5,135.5,2.9,17.5,144.5,146.72,116.92
2016,11,6,9,0,41.0,160.0,3.0,18.0,176.0,186.81,149.36
2016,11,6,9,15,20.5,150.0,3.05,18.5,158.0,160.6,127.26
2016,11,6,9,30,0.0,140.0,3.1,19.0,140.0,137.89,107.93
2016,11,6,9,45,23.0,183.5,3.2,19.5,196.0,197.61,156.05
2016,11,6,10,0,46.0,227.0,3.3,20.0,252.0,266.56,210.34
2016,11,6,10,15,23.0,146.0,3.35,20.0,158.5,164.0,128.27
2016,11,6,10,30,0.0,65.0,3.4,20.0,65.0,62.86,45.91
2016,11,6,10,45,54.5,183.5,3.5,20.5,218.5,229.01,180.56
2016,11,6,11,0,109.0,302.0,3.6,21.0,372.0,402.3,314.39
2016,11,6,11,15,71.0,287.5,3.55,21.0,333.5,356.71,277.67
2016,11,6,11,30,33.0,273.0,3.5,21.0,295.0,309.92,240.49
2016,11,6,11,45,16.5,192.0,3.5,21.0,203.0,203.28,157.47
2016,11,6,12,0,0.0,111.0,3.5,21.0,111.0,107.81,81.46
2016,11,6,12,15,0.0,87.0,3.4,21.0,87.0,84.22,62.64
2016,11,6,12,30,0.0,63.0,3.3,21.0,63.0,60.95,43.92
2016,11,6,12,45,0.0,41.0,3.25,21.0,41.0,39.65,26.68
2016,11,6,13,0,0.0,19.0,3.2,21.0,19.0,18.36,9.37
2016,11,6,13,15,0.0,17.5,3.1,21.0,17.5,16.91,8.2
2016,11,6,13,30,0.0,16.0,3.0,21.0,16.0,15.46,7.02
2016,11,6,13,45,0.0,35.5,2.95,21.0,35.5,34.31,22.47
2016,11,6,14,0,0.0,55.0,2.9,21.0,55.0,53.18,37.91
2016,11,6,14,15,0.0,36.5,2.9,20.5,36.5,35.27,23.4
2016,11,6,14,30,0.0,18.0,2.9,20.0,18.0,17.38,8.75
2016,11,6,14,45,0.0,35.0,2.9,20.0,35.0,33.81,22.39
2016,11,6,15,0,0.0,52.0,2.9,20.0,52.0,50.25,36.04
2016,11,6,15,15,0.0,29.5,2.9,20.0,29.5,28.48,18.09
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,6.75,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,5.79,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.82,0.0
2016,11,6,16,15,0.0,4.0,2.65,19.5,4.0,3.86,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.89,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.93,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.96,0.0
2016,11,6,17,15,0.0,0.5,1.85,18.5,0.5,0.48,0.0
2016,11,6,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,131.5,20.5,1.7,17.0,36.0,46.38,14.94
2016,11,7,7,30,263.0,41.0,1.9,17.0,72.0,107.74,71.47
2016,11,7,7,45,358.0,52.5,2.15,17.5,117.0,160.73,116.25
2016,11,7,8,0,453.0,64.0,2.4,18.0,162.0,225.48,171.27
2016,11,7,8,15,240.0,90.5,2.45,18.0,144.0,191.65,150.72
2016,11,7,8,30,27.0,117.0,2.5,18.0,126.0,132.13,104.52
2016,11,7,8,45,31.0,137.0,2.6,18.5,148.5,156.08,124.09
2016,11,7,9,0,35.0,157.0,2.7,19.0,171.0,180.42,143.48
2016,11,7,9,15,17.5,87.5,2.7,19.0,94.5,97.16,75.29
2016,11,7,9,30,0.0,18.0,2.7,19.0,18.0,17.38,8.86
2016,11,7,9,45,0.0,57.0,2.75,19.5,57.0,55.09,40.05
2016,11,7,10,0,0.0,96.0,2.8,20.0,96.0,93.07,70.85
2016,11,7,10,15,0.0,108.5,2.8,20.0,108.5,105.46,80.68
2016,11,7,10,30,0.0,121.0,2.8,20.0,121.0,117.9,90.52
2016,11,7,10,45,0.0,126.5,2.85,20.5,126.5,123.35,94.54
2016,11,7,11,0,0.0,132.0,2.9,21.0,132.0,128.81,98.57
2016,11,7,11,15,0.0,119.5,2.85,21.0,119.5,116.28,88.46
2016,11,7,11,30,0.0,107.0,2.8,21.0,107.0,103.85,78.45
2016,11,7,11,45,0.5,135.5,2.8,21.5,136.0,132.66,101.2
2016,11,7,12,0,1.0,164.0,2.8,22.0,165.0,161.76,123.87
2016,11,7,12,15,0.5,151.0,2.75,22.0,151.5,148.21,113.12
2016,11,7,12,30,0.0,138.0,2.7,22.0,138.0,134.73,102.49
2016,11,7,12,45,4.0,174.0,2.7,22.5,177.0,174.44,133.69
2016,11,7,13,0,8.0,210.0,2.7,23.0,216.0,214.63,164.79
2016,11,7,13,15,7.5,205.0,2.65,23.0,210.5,209.07,160.49
2016,11,7,13,30,7.0,200.0,2.6,23.0,205.0,203.54,156.35
2016,11,7,13,45,3.5,129.5,2.55,23.0,132.0,129.08,98.09
2016,11,7,14,0,0.0,59.0,2.5,23.0,59.0,57.05,40.66
2016,11,7,14,15,0.0,80.5,2.4,23.0,80.5,77.87,57.59
2016,11,7,14,30,0.0,102.0,2.3,23.0,102.0,99.03,74.7
2016,11,7,14,45,349.0,104.5,2.25,23.0,272.5,351.98,281.58
2016,11,7,15,0,698.0,107.0,2.2,23.0,443.0,562.63,442.04
2016,11,7,15,15,349.0,60.5,2.1,22.5,228.5,277.89,222.09
2016,11,7,15,30,0.0,14.0,2.0,22.0,14.0,13.51,5.53
2016,11,7,15,45,0.0,12.0,1.9,22.0,12.0,11.57,4.0
2016,11,7,16,0,0.0,10.0,1.8,22.0,10.0,9.64,2.4
2016,11,7,16,15,218.5,40.0,1.6,21.5,89.5,133.39,102.78
2016,11,7,16,30,437.0,70.0,1.4,21.0,169.0,230.04,173.65
2016,11,7,16,45,348.0,58.0,1.25,21.0,123.5,167.8,120.89
2016,11,7,17,0,259.0,46.0,1.1,21.0,78.0,115.18,77.08
2016,11,7,17,15,144.5,28.0,1.1,20.5,44.5,59.64,28.21
2016,11,7,17,30,30.0,10.0,1.1,20.0,11.0,13.27,0.0
2016,11,7,17,45,15.0,5.0,1.15,19.5,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,15.5,3.15,17.0,15.5,14.96,1.09
2016,11,8,7,30,0.0,31.0,3.3,17.0,31.0,30.27,18.72
2016,11,8,7,45,0.0,51.0,3.45,17.0,51.0,50.49,36.31
2016,11,8,8,0,0.0,71.0,3.6,17.0,71.0,70.59,53.62
2016,11,8,8,15,4.5,90.5,3.6,17.0,92.0,91.82,71.61
2016,11,8,8,30,9.0,110.0,3.6,17.0,113.0,113.53,89.77
2016,11,8,8,45,4.5,70.5,3.65,17.5,72.0,70.38,53.63
2016,11,8,9,0,0.0,31.0,3.7,18.0,31.0,29.93,19.56
2016,11,8,9,15,0.0,57.0,3.7,18.0,57.0,55.08,40.53
2016,11,8,9,30,0.0,83.0,3.7,18.0,83.0,80.29,61.29
