Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,30,898.0,71.0,5.9,22.0,514.0,679.8,545.07
2016,11,28,14,45,879.0,69.5,5.75,22.0,476.5,636.67,511.32
2016,11,28,15,0,860.0,68.0,5.6,22.0,439.0,595.21,478.01
2016,11,28,15,15,834.0,65.0,5.2,21.5,395.5,543.69,436.62
2016,11,28,15,30,808.0,62.0,4.8,21.0,352.0,491.93,394.06
2016,11,28,15,45,769.5,58.5,4.4,20.5,305.0,433.87,345.46
2016,11,28,16,0,731.0,55.0,4.0,20.0,258.0,377.41,297.0
2016,11,28,16,15,670.5,49.5,3.45,19.0,208.5,312.6,241.31
2016,11,28,16,30,610.0,44.0,2.9,18.0,159.0,252.43,188.22
2016,11,28,16,45,504.5,36.0,2.4,17.0,112.0,184.41,129.62
2016,11,28,17,0,399.0,28.0,1.9,16.0,65.0,125.61,76.93
2016,11,28,17,15,199.5,14.0,1.8,15.5,32.5,50.63,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,104.5,10.0,2.5,9.5,15.5,22.05,0.0
2016,11,29,7,30,209.0,20.0,2.9,10.0,31.0,60.48,0.0
2016,11,29,7,45,347.0,31.0,3.3,11.0,72.5,119.96,77.97
2016,11,29,8,0,485.0,42.0,3.7,12.0,114.0,188.94,137.82
2016,11,29,8,15,562.0,49.0,3.6,12.5,162.0,247.72,190.76
2016,11,29,8,30,639.0,56.0,3.5,13.0,210.0,313.45,249.03
2016,11,29,8,45,689.0,60.5,3.45,14.0,258.0,369.67,298.29
2016,11,29,9,0,739.0,65.0,3.4,15.0,306.0,430.74,349.76
2016,11,29,9,15,770.5,68.5,3.35,15.5,350.5,483.8,393.87
2016,11,29,9,30,802.0,72.0,3.3,16.0,395.0,537.47,437.0
2016,11,29,9,45,824.0,75.0,3.25,17.0,434.5,585.13,473.24
2016,11,29,10,0,846.0,78.0,3.2,18.0,474.0,631.95,507.58
2016,11,29,10,15,576.5,151.5,3.25,18.5,429.5,560.08,448.47
2016,11,29,10,30,307.0,225.0,3.3,19.0,385.0,463.45,369.18
2016,11,29,10,45,602.0,155.0,3.4,20.0,488.5,618.02,491.11
2016,11,29,11,0,897.0,85.0,3.5,21.0,592.0,766.8,599.93
2016,11,29,11,15,904.0,86.0,3.2,21.5,610.5,789.94,612.13
2016,11,29,11,30,911.0,87.0,2.9,22.0,629.0,810.0,622.69
2016,11,29,11,45,918.0,86.0,2.65,22.5,640.0,824.58,629.45
2016,11,29,12,0,925.0,85.0,2.4,23.0,651.0,835.81,633.78
2016,11,29,12,15,925.5,85.0,2.35,23.0,652.5,839.53,635.7
2016,11,29,12,30,926.0,85.0,2.3,23.0,654.0,839.71,635.4
2016,11,29,12,45,925.0,84.0,2.25,23.0,647.5,834.02,631.26
2016,11,29,13,0,924.0,83.0,2.2,23.0,641.0,824.82,624.9
2016,11,29,13,15,918.5,82.5,2.25,23.0,626.0,809.22,615.11
2016,11,29,13,30,913.0,82.0,2.3,23.0,611.0,790.36,603.15
2016,11,29,13,45,905.0,80.5,2.4,23.5,588.0,765.35,586.12
2016,11,29,14,0,897.0,79.0,2.5,24.0,565.0,737.44,567.03
2016,11,29,14,15,884.0,77.0,2.55,23.5,534.5,702.78,544.87
2016,11,29,14,30,871.0,75.0,2.6,23.0,504.0,665.87,520.62
2016,11,29,14,45,855.0,72.0,2.7,23.0,467.5,627.26,492.32
2016,11,29,15,0,839.0,69.0,2.8,23.0,431.0,583.49,459.48
2016,11,29,15,15,813.0,66.0,2.55,22.5,388.5,532.89,420.26
2016,11,29,15,30,787.0,63.0,2.3,22.0,346.0,482.09,379.83
2016,11,29,15,45,749.0,59.0,2.05,21.5,299.0,424.72,333.18
2016,11,29,16,0,711.0,55.0,1.8,21.0,252.0,368.97,286.42
2016,11,29,16,15,650.5,50.0,1.7,19.5,203.5,305.74,233.88
2016,11,29,16,30,590.0,45.0,1.6,18.0,155.0,247.13,183.46
2016,11,29,16,45,484.5,36.5,1.5,17.0,109.0,179.74,126.1
2016,11,29,17,0,379.0,28.0,1.4,16.0,63.0,121.48,74.31
2016,11,29,17,15,189.5,14.0,1.45,15.5,31.5,49.1,0.0
2016,11,29,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.0,16.0,15.73,0.0
2016,11,30,7,30,0.0,32.0,4.0,6.0,32.0,34.42,0.0
2016,11,30,7,45,292.0,33.5,4.1,6.5,76.0,109.42,72.12
2016,11,30,8,0,584.0,35.0,4.2,7.0,120.0,205.84,151.36
2016,11,30,8,15,657.0,40.5,4.4,7.5,170.0,266.69,208.19
2016,11,30,8,30,730.0,46.0,4.6,8.0,220.0,333.82,269.96
2016,11,30,8,45,780.0,49.0,4.85,9.0,270.0,394.15,324.78
2016,11,30,9,0,830.0,52.0,5.1,10.0,320.0,455.15,378.58
2016,11,30,9,15,860.0,55.0,5.0,10.5,366.5,510.34,426.13
2016,11,30,9,30,890.0,58.0,4.9,11.0,413.0,565.88,472.3
2016,11,30,9,45,914.0,59.0,4.8,12.0,454.5,615.46,511.32
2016,11,30,10,0,938.0,60.0,4.7,13.0,496.0,664.14,548.21
2016,11,30,10,15,952.0,61.5,4.5,13.0,530.5,705.48,579.06
2016,11,30,10,30,966.0,63.0,4.3,13.0,565.0,744.6,606.5
2016,11,30,10,45,977.5,63.5,4.1,13.5,592.5,778.28,628.36
2016,11,30,11,0,989.0,64.0,3.9,14.0,620.0,809.1,648.06
2016,11,30,11,15,995.0,64.5,3.75,14.5,639.0,832.68,662.41
2016,11,30,11,30,1001.0,65.0,3.6,15.0,658.0,852.83,674.19
2016,11,30,11,45,1004.5,65.0,3.5,15.5,669.0,866.85,681.81
2016,11,30,12,0,1008.0,65.0,3.4,16.0,680.0,877.16,686.87
2016,11,30,12,15,1008.5,65.0,3.35,16.0,681.5,881.27,689.24
2016,11,30,12,30,1009.0,65.0,3.3,16.0,683.0,881.53,689.08
2016,11,30,12,45,1007.0,65.0,3.25,16.5,676.5,875.95,683.69
2016,11,30,13,0,1005.0,65.0,3.2,17.0,670.0,866.56,675.81
2016,11,30,13,15,1000.5,64.0,3.15,17.0,654.5,850.33,664.53
2016,11,30,13,30,996.0,63.0,3.1,17.0,639.0,830.49,650.85
2016,11,30,13,45,988.0,62.5,3.1,17.0,615.5,805.16,633.6
2016,11,30,14,0,980.0,62.0,3.1,17.0,592.0,776.64,614.07
2016,11,30,14,15,968.5,61.0,3.1,17.0,560.5,742.1,590.07
2016,11,30,14,30,957.0,60.0,3.1,17.0,529.0,704.94,563.99
2016,11,30,14,45,938.0,59.5,3.1,17.0,491.0,661.27,531.48
2016,11,30,15,0,919.0,59.0,3.1,17.0,453.0,616.01,496.26
2016,11,30,15,15,895.0,56.5,2.9,16.5,409.0,564.38,455.47
2016,11,30,15,30,871.0,54.0,2.7,16.0,365.0,512.21,413.06
2016,11,30,15,45,836.5,51.0,2.5,15.5,317.0,454.37,364.84
2016,11,30,16,0,802.0,48.0,2.3,15.0,269.0,399.66,317.46
2016,11,30,16,15,746.5,43.5,2.0,14.0,218.5,334.62,260.9
2016,11,30,16,30,691.0,39.0,1.7,13.0,168.0,273.61,206.15
2016,11,30,16,45,594.0,32.0,1.4,12.0,119.5,203.21,144.14
2016,11,30,17,0,497.0,25.0,1.1,11.0,71.0,142.34,87.5
2016,11,30,17,15,248.5,12.5,1.1,10.5,35.5,56.83,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.5,8.5,1.3,3.5,14.5,22.81,0.0
2016,12,1,7,30,255.0,17.0,1.5,4.0,29.0,63.61,0.0
2016,12,1,7,45,383.0,28.0,1.7,5.0,70.5,123.2,79.32
2016,12,1,8,0,511.0,39.0,1.9,6.0,112.0,190.6,140.31
2016,12,1,8,15,586.0,46.0,1.95,6.5,160.0,249.61,194.5
2016,12,1,8,30,661.0,53.0,2.0,7.0,208.0,313.75,252.51
2016,12,1,8,45,704.0,58.5,2.1,8.0,255.5,370.6,303.25
2016,12,1,9,0,747.0,64.0,2.2,9.0,303.0,429.92,354.25
2016,12,1,9,15,778.0,67.5,2.45,10.0,347.5,482.95,398.93
2016,12,1,9,30,809.0,71.0,2.7,11.0,392.0,536.54,442.62
2016,12,1,9,45,829.5,74.0,2.95,12.0,431.0,583.53,479.85
2016,12,1,10,0,850.0,77.0,3.2,13.0,470.0,629.57,515.29
2016,12,1,10,15,865.0,79.0,3.35,13.5,503.0,669.57,545.88
2016,12,1,10,30,880.0,81.0,3.5,14.0,536.0,707.67,573.49
2016,12,1,10,45,890.0,82.5,3.65,15.0,562.0,735.37,591.45
2016,12,1,11,0,900.0,84.0,3.8,16.0,588.0,764.31,610.25
2016,12,1,11,15,906.5,85.0,3.75,16.0,606.5,787.24,625.96
2016,12,1,11,30,913.0,86.0,3.7,16.0,625.0,807.06,639.45
2016,12,1,11,45,918.5,85.5,3.65,16.5,635.5,821.18,647.64
2016,12,1,12,0,924.0,85.0,3.6,17.0,646.0,831.93,653.51
2016,12,1,12,15,924.5,85.0,3.6,17.0,648.0,835.83,656.08
2016,12,1,12,30,925.0,85.0,3.6,17.0,650.0,836.19,656.31
2016,12,1,12,45,922.5,85.0,3.6,17.5,643.5,830.64,651.25
2016,12,1,13,0,920.0,85.0,3.6,18.0,637.0,821.61,643.9
2016,12,1,13,15,914.5,84.0,3.6,18.0,622.0,805.71,632.97
2016,12,1,13,30,909.0,83.0,3.6,18.0,607.0,786.56,619.82
2016,12,1,13,45,900.0,82.0,3.6,18.0,584.0,761.68,602.58
2016,12,1,14,0,891.0,81.0,3.6,18.0,561.0,733.96,583.26
2016,12,1,14,15,878.5,79.0,3.6,18.0,531.0,700.03,559.27
2016,12,1,14,30,866.0,77.0,3.6,18.0,501.0,667.44,535.69
2016,12,1,14,45,848.5,74.5,3.6,18.0,464.5,625.24,503.34
2016,12,1,15,0,831.0,72.0,3.6,18.0,428.0,581.57,469.16
2016,12,1,15,15,805.0,69.0,3.3,17.5,386.0,531.46,429.23
2016,12,1,15,30,779.0,66.0,3.0,17.0,344.0,481.16,388.1
2016,12,1,15,45,740.5,62.0,2.75,17.0,297.5,424.05,339.9
2016,12,1,16,0,702.0,58.0,2.5,17.0,251.0,368.57,291.8
2016,12,1,16,15,642.0,52.0,2.2,15.5,203.0,304.97,237.62
2016,12,1,16,30,582.0,46.0,1.9,14.0,155.0,247.75,187.2
2016,12,1,16,45,479.0,37.5,1.6,13.0,109.0,179.82,128.31
2016,12,1,17,0,376.0,29.0,1.3,12.0,63.0,122.32,76.11
2016,12,1,17,15,188.0,14.5,1.3,11.5,31.5,49.66,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.4,9.0,6.0,5.9,0.0
2016,12,2,7,30,0.0,12.0,2.6,9.0,12.0,11.58,0.0
2016,12,2,7,45,6.0,30.5,2.85,9.0,31.5,31.99,19.29
2016,12,2,8,0,12.0,49.0,3.1,9.0,51.0,52.81,38.69
2016,12,2,8,15,24.5,69.0,3.15,9.0,74.5,80.36,62.87
2016,12,2,8,30,37.0,89.0,3.2,9.0,98.0,107.13,86.39
2016,12,2,8,45,48.0,108.0,3.25,9.5,122.0,133.26,109.01
2016,12,2,9,0,59.0,127.0,3.3,10.0,146.0,160.41,132.15
2016,12,2,9,15,29.5,105.5,3.3,10.5,115.0,122.58,99.85
2016,12,2,9,30,0.0,84.0,3.3,11.0,84.0,81.63,64.45
2016,12,2,9,45,141.0,138.5,3.35,11.5,203.5,231.13,192.1
2016,12,2,10,0,282.0,193.0,3.4,12.0,323.0,391.71,323.76
2016,12,2,10,15,168.5,206.5,3.45,12.5,285.5,333.78,273.96
2016,12,2,10,30,55.0,220.0,3.5,13.0,248.0,267.91,217.54
2016,12,2,10,45,31.5,204.5,3.6,14.0,220.5,234.52,189.12
2016,12,2,11,0,8.0,189.0,3.7,15.0,193.0,194.12,154.91
2016,12,2,11,15,4.0,134.0,3.75,15.0,136.0,134.26,105.99
2016,12,2,11,30,0.0,79.0,3.8,15.0,79.0,76.42,58.18
2016,12,2,11,45,0.0,102.5,3.85,15.5,102.5,99.47,77.07
2016,12,2,12,0,0.0,126.0,3.9,16.0,126.0,123.01,96.13
2016,12,2,12,15,15.5,186.0,3.9,16.0,196.0,196.66,156.37
2016,12,2,12,30,31.0,246.0,3.9,16.0,266.0,280.86,223.86
2016,12,2,12,45,15.5,199.5,3.9,16.0,209.5,210.7,167.36
2016,12,2,13,0,0.0,153.0,3.9,16.0,153.0,150.46,118.38
2016,12,2,13,15,0.0,83.0,3.9,15.5,83.0,80.3,61.25
2016,12,2,13,30,0.0,13.0,3.9,15.0,13.0,12.56,4.91
2016,12,2,13,45,13.5,112.5,3.9,15.0,120.0,119.53,94.6
2016,12,2,14,0,27.0,212.0,3.9,15.0,227.0,232.32,186.9
2016,12,2,14,15,64.0,215.0,3.9,15.0,247.5,268.52,217.15
2016,12,2,14,30,101.0,218.0,3.9,15.0,268.0,295.47,239.88
2016,12,2,14,45,50.5,141.5,3.95,15.0,166.5,176.32,142.55
2016,12,2,15,0,0.0,65.0,4.0,15.0,65.0,62.83,47.49
2016,12,2,15,15,0.0,58.5,3.95,14.5,58.5,56.53,42.45
2016,12,2,15,30,0.0,52.0,3.9,14.0,52.0,50.23,37.28
2016,12,2,15,45,0.0,45.0,3.85,14.0,45.0,43.46,31.57
2016,12,2,16,0,0.0,38.0,3.8,14.0,38.0,36.69,25.78
2016,12,2,16,15,0.0,30.5,3.75,13.5,30.5,29.44,19.56
2016,12,2,16,30,0.0,23.0,3.7,13.0,23.0,22.19,13.25
2016,12,2,16,45,0.0,16.0,3.7,13.0,16.0,15.43,7.27
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,8.67,1.11
2016,12,2,17,15,0.0,4.5,3.7,12.5,4.5,4.33,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.49,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.98,0.0
2016,12,3,7,45,0.0,4.5,4.1,8.0,4.5,4.33,0.0
2016,12,3,8,0,0.0,8.0,4.1,8.0,8.0,7.71,0.9
2016,12,3,8,15,0.0,12.0,4.0,8.0,12.0,11.57,4.37
2016,12,3,8,30,0.0,16.0,3.9,8.0,16.0,15.43,7.83
2016,12,3,8,45,0.0,20.0,3.8,8.0,20.0,19.29,11.26
2016,12,3,9,0,0.0,24.0,3.7,8.0,24.0,23.16,14.65
2016,12,3,9,15,6.5,84.0,3.75,8.0,86.5,85.26,68.65
2016,12,3,9,30,13.0,144.0,3.8,8.0,149.0,151.48,125.2
2016,12,3,9,45,6.5,121.0,3.85,8.0,123.5,123.13,100.67
2016,12,3,10,0,0.0,98.0,3.9,8.0,98.0,95.42,76.72
2016,12,3,10,15,0.0,79.0,4.05,8.0,79.0,76.4,60.31
2016,12,3,10,30,0.0,60.0,4.2,8.0,60.0,58.0,44.43
2016,12,3,10,45,2.5,119.5,4.35,8.5,121.0,118.53,95.84
2016,12,3,11,0,5.0,179.0,4.5,9.0,182.0,181.48,148.25
2016,12,3,11,15,2.5,125.0,4.6,9.0,126.5,124.02,99.9
2016,12,3,11,30,0.0,71.0,4.7,9.0,71.0,68.67,53.02
2016,12,3,11,45,9.5,148.0,4.85,9.0,154.0,152.79,124.23
2016,12,3,12,0,19.0,225.0,5.0,9.0,237.0,240.31,196.93
2016,12,3,12,15,9.5,132.5,4.9,9.0,138.5,137.1,110.86
2016,12,3,12,30,0.0,40.0,4.8,9.0,40.0,38.66,27.42
2016,12,3,12,45,0.0,61.0,4.75,9.0,61.0,58.99,44.77
2016,12,3,13,0,0.0,82.0,4.7,9.0,82.0,79.34,62.05
2016,12,3,13,15,0.0,95.5,4.45,9.0,95.5,92.52,73.24
2016,12,3,13,30,0.0,109.0,4.2,9.0,109.0,106.02,84.7
2016,12,3,13,45,0.0,70.5,3.95,9.0,70.5,68.18,52.73
2016,12,3,14,0,0.0,32.0,3.7,9.0,32.0,30.91,20.97
2016,12,3,14,15,0.0,59.5,3.75,9.0,59.5,57.51,43.86
2016,12,3,14,30,0.0,87.0,3.8,9.0,87.0,84.23,66.77
2016,12,3,14,45,0.0,112.0,3.9,9.0,112.0,109.64,88.54
2016,12,3,15,0,0.0,137.0,4.0,9.0,137.0,135.99,111.1
2016,12,3,15,15,0.0,123.5,3.75,9.0,123.5,122.45,99.8
2016,12,3,15,30,0.0,110.0,3.5,9.0,110.0,108.96,88.5
2016,12,3,15,45,0.0,95.0,3.25,9.0,95.0,93.93,75.75
2016,12,3,16,0,0.0,80.0,3.0,9.0,80.0,78.94,62.86
2016,12,3,16,15,0.0,64.5,2.7,9.0,64.5,63.43,49.34
2016,12,3,16,30,0.0,49.0,2.4,9.0,49.0,47.92,35.65
2016,12,3,16,45,0.0,34.0,2.15,9.0,34.0,32.91,22.27
2016,12,3,17,0,0.0,19.0,1.9,9.0,19.0,18.34,8.87
2016,12,3,17,15,0.0,9.5,1.85,8.5,9.5,9.16,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,8.0,2.0,1.97,0.0
2016,12,4,7,45,0.0,6.5,3.5,8.5,6.5,6.26,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,10.6,3.32
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,15.91,8.08
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,21.22,12.82
2016,12,4,8,45,0.0,27.5,4.1,9.0,27.5,26.54,17.51
2016,12,4,9,0,0.0,33.0,4.3,9.0,33.0,31.85,22.15
2016,12,4,9,15,0.0,38.0,4.55,9.0,38.0,36.69,26.32
2016,12,4,9,30,0.0,43.0,4.8,9.0,43.0,41.53,30.45
2016,12,4,9,45,0.0,66.0,5.1,9.5,66.0,63.8,49.48
2016,12,4,10,0,0.0,89.0,5.4,10.0,89.0,86.35,68.52
2016,12,4,10,15,0.0,71.0,5.25,10.0,71.0,68.65,53.27
2016,12,4,10,30,0.0,53.0,5.1,10.0,53.0,51.22,38.3
2016,12,4,10,45,0.0,51.0,4.95,10.5,51.0,49.29,36.51
2016,12,4,11,0,0.0,49.0,4.8,11.0,49.0,47.36,34.73
2016,12,4,11,15,0.0,66.5,4.6,11.0,66.5,64.31,49.03
2016,12,4,11,30,0.0,84.0,4.4,11.0,84.0,81.27,63.26
2016,12,4,11,45,0.0,49.0,4.2,11.0,49.0,47.37,34.61
2016,12,4,12,0,0.0,14.0,4.0,11.0,14.0,13.52,5.87
2016,12,4,12,15,0.5,91.0,4.15,11.0,91.5,88.46,69.24
2016,12,4,12,30,1.0,168.0,4.3,11.0,169.0,166.6,134.2
2016,12,4,12,45,0.5,120.5,4.45,11.0,121.0,117.88,93.73
2016,12,4,13,0,0.0,73.0,4.6,11.0,73.0,70.61,54.2
2016,12,4,13,15,0.0,43.0,4.8,11.0,43.0,41.56,29.71
2016,12,4,13,30,0.0,13.0,5.0,11.0,13.0,12.55,5.06
2016,12,4,13,45,0.0,35.0,5.2,11.0,35.0,33.82,23.22
2016,12,4,14,0,0.0,57.0,5.4,11.0,57.0,55.1,41.36
2016,12,4,14,15,0.0,78.5,5.3,11.0,78.5,75.92,59.11
2016,12,4,14,30,0.0,100.0,5.2,11.0,100.0,97.28,77.31
2016,12,4,14,45,0.0,113.5,5.15,11.0,113.5,111.19,89.24
2016,12,4,15,0,0.0,127.0,5.1,11.0,127.0,125.53,101.56
2016,12,4,15,15,0.0,114.5,4.85,11.0,114.5,113.03,91.18
2016,12,4,15,30,0.0,102.0,4.6,11.0,102.0,100.57,80.77
2016,12,4,15,45,0.0,87.5,4.35,11.0,87.5,86.06,68.5
2016,12,4,16,0,0.0,73.0,4.1,11.0,73.0,71.58,56.1
2016,12,4,16,15,0.0,58.5,3.85,10.5,58.5,57.11,43.64
2016,12,4,16,30,0.0,44.0,3.6,10.0,44.0,42.65,30.99
2016,12,4,16,45,0.0,30.5,3.4,10.0,30.5,29.45,19.25
2016,12,4,17,0,0.0,17.0,3.2,10.0,17.0,16.4,7.29
2016,12,4,17,15,0.0,8.5,3.15,9.5,8.5,8.2,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.98,0.0
2016,12,5,7,45,0.0,5.0,2.7,7.0,5.0,4.82,0.0
2016,12,5,8,0,0.0,9.0,2.8,7.0,9.0,8.67,1.73
2016,12,5,8,15,0.0,13.5,2.65,7.0,13.5,13.01,5.66
2016,12,5,8,30,0.0,18.0,2.5,7.0,18.0,17.36,9.58
2016,12,5,8,45,0.0,22.5,2.35,7.5,22.5,21.7,13.42
2016,12,5,9,0,0.0,27.0,2.2,8.0,27.0,26.05,17.21
2016,12,5,9,15,0.0,20.5,2.0,8.0,20.5,19.78,11.7
2016,12,5,9,30,0.0,14.0,1.8,8.0,14.0,13.51,6.18
2016,12,5,9,45,3.0,85.0,1.65,8.5,86.5,84.24,67.37
2016,12,5,10,0,6.0,156.0,1.5,9.0,159.0,159.29,130.31
2016,12,5,10,15,3.0,134.5,1.45,9.0,136.0,134.53,109.07
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,110.32,88.52
2016,12,5,10,45,0.0,68.0,1.35,9.0,68.0,65.75,50.75
2016,12,5,11,0,0.0,23.0,1.3,9.0,23.0,22.22,13.5
2016,12,5,11,15,2.0,101.0,1.35,9.0,102.5,99.53,79.34
2016,12,5,11,30,4.0,179.0,1.4,9.0,182.0,180.52,146.39
2016,12,5,11,45,2.0,166.0,1.5,9.5,167.5,165.43,133.35
2016,12,5,12,0,0.0,153.0,1.6,10.0,153.0,150.47,120.74
2016,12,5,12,15,0.0,118.5,1.7,10.0,118.5,115.47,91.82
2016,12,5,12,30,0.0,84.0,1.8,10.0,84.0,81.28,63.31
2016,12,5,12,45,28.0,172.0,1.9,10.0,189.0,197.71,160.96
2016,12,5,13,0,56.0,260.0,2.0,10.0,294.0,316.13,256.87
2016,12,5,13,15,28.0,203.5,2.1,10.0,220.5,231.53,187.93
2016,12,5,13,30,0.0,147.0,2.2,10.0,147.0,144.54,116.12
2016,12,5,13,45,90.0,197.0,2.35,10.5,245.0,269.64,221.7
2016,12,5,14,0,180.0,247.0,2.5,11.0,343.0,396.01,324.05
2016,12,5,14,15,117.0,226.5,2.55,11.0,287.5,325.44,266.23
2016,12,5,14,30,54.0,206.0,2.6,11.0,232.0,251.03,205.24
2016,12,5,14,45,399.0,148.0,2.7,11.0,319.5,422.65,351.23
2016,12,5,15,0,744.0,90.0,2.8,11.0,407.0,551.67,456.09
2016,12,5,15,15,715.5,86.0,2.75,11.0,366.5,502.63,414.97
2016,12,5,15,30,687.0,82.0,2.7,11.0,326.0,453.83,374.16
2016,12,5,15,45,657.5,74.5,2.7,11.0,282.5,401.28,329.36
2016,12,5,16,0,628.0,67.0,2.7,11.0,239.0,349.8,284.09
2016,12,5,16,15,565.5,60.0,2.35,10.5,192.5,287.89,229.45
2016,12,5,16,30,503.0,53.0,2.0,10.0,146.0,230.96,178.17
2016,12,5,16,45,416.5,41.5,1.7,10.0,103.0,168.3,122.42
2016,12,5,17,0,330.0,30.0,1.4,10.0,60.0,114.43,72.44
2016,12,5,17,15,165.0,15.0,1.35,9.5,30.0,47.11,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,101.5,7.0,4.1,5.0,10.5,0.0,0.0
2016,12,6,7,30,203.0,14.0,4.3,5.0,21.0,45.0,0.0
2016,12,6,7,45,355.5,24.5,4.5,5.5,61.0,108.65,62.93
2016,12,6,8,0,508.0,35.0,4.7,6.0,101.0,177.68,128.21
2016,12,6,8,15,588.5,41.5,5.05,6.5,149.0,237.12,183.64
2016,12,6,8,30,669.0,48.0,5.4,7.0,197.0,303.69,245.12
2016,12,6,8,45,720.0,52.0,5.75,7.5,245.0,362.07,299.5
2016,12,6,9,0,771.0,56.0,6.1,8.0,293.0,423.65,355.38
2016,12,6,9,15,802.5,59.5,6.1,8.5,337.5,477.65,403.25
2016,12,6,9,30,834.0,63.0,6.1,9.0,382.0,532.27,450.17
2016,12,6,9,45,437.0,123.0,6.2,9.5,291.5,398.9,337.71
2016,12,6,10,0,40.0,183.0,6.3,10.0,201.0,215.65,178.32
2016,12,6,10,15,21.0,173.5,6.2,10.0,183.0,187.2,153.99
2016,12,6,10,30,2.0,164.0,6.1,10.0,165.0,164.32,134.0
2016,12,6,10,45,1.5,166.0,6.05,10.5,167.0,165.73,134.69
2016,12,6,11,0,1.0,168.0,6.0,11.0,169.0,167.19,135.41
2016,12,6,11,15,0.5,161.0,5.9,11.0,161.5,159.37,128.7
2016,12,6,11,30,0.0,154.0,5.8,11.0,154.0,151.65,122.13
2016,12,6,11,45,0.0,140.0,5.7,11.5,140.0,137.27,109.86
2016,12,6,12,0,0.0,126.0,5.6,12.0,126.0,123.05,97.79
2016,12,6,12,15,0.0,133.0,5.5,12.0,133.0,130.11,103.63
2016,12,6,12,30,0.0,140.0,5.4,12.0,140.0,137.2,109.5
2016,12,6,12,45,0.0,133.0,5.35,12.5,133.0,130.12,103.44
2016,12,6,13,0,0.0,126.0,5.3,13.0,126.0,123.07,97.46
2016,12,6,13,15,0.0,107.0,5.2,13.0,107.0,104.0,81.69
2016,12,6,13,30,0.0,88.0,5.1,13.0,88.0,85.14,66.06
2016,12,6,13,45,0.0,101.0,5.05,13.0,101.0,98.06,76.95
2016,12,6,14,0,0.0,114.0,5.0,13.0,114.0,111.2,88.03
2016,12,6,14,15,5.5,143.5,4.9,13.0,146.0,145.3,116.74
2016,12,6,14,30,11.0,173.0,4.8,13.0,178.0,180.09,145.87
2016,12,6,14,45,5.5,141.0,4.75,13.0,143.5,143.13,115.29
2016,12,6,15,0,0.0,109.0,4.7,13.0,109.0,106.9,85.11
2016,12,6,15,15,0.0,98.0,4.55,12.5,98.0,95.94,76.24
2016,12,6,15,30,0.0,87.0,4.4,12.0,87.0,85.02,67.27
2016,12,6,15,45,272.5,86.0,4.3,12.0,160.5,230.63,191.09
2016,12,6,16,0,545.0,85.0,4.2,12.0,234.0,333.95,272.55
2016,12,6,16,15,480.0,75.0,3.85,11.5,188.0,271.63,217.42
2016,12,6,16,30,415.0,65.0,3.5,11.0,142.0,214.68,166.68
2016,12,6,16,45,309.0,51.0,3.2,10.5,99.0,148.95,109.8
2016,12,6,17,0,203.0,37.0,2.9,10.0,56.0,94.3,61.42
2016,12,6,17,15,101.5,18.5,2.8,9.5,28.0,39.95,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,135.0,13.0,1.4,3.0,17.0,33.28,0.0
2016,12,7,7,45,271.0,26.0,1.65,3.5,54.0,91.65,52.19
2016,12,7,8,0,407.0,39.0,1.9,4.0,91.0,156.7,113.98
2016,12,7,8,15,489.5,48.0,1.85,4.5,136.5,213.83,166.13
2016,12,7,8,30,572.0,57.0,1.8,5.0,182.0,278.66,224.52
2016,12,7,8,45,620.0,63.5,1.75,6.0,227.5,333.78,273.87
2016,12,7,9,0,668.0,70.0,1.7,7.0,273.0,392.13,324.17
2016,12,7,9,15,703.0,74.5,1.65,7.5,316.5,444.52,368.55
2016,12,7,9,30,738.0,79.0,1.6,8.0,360.0,498.1,412.3
2016,12,7,9,45,760.5,82.5,1.6,8.5,398.5,542.26,447.51
2016,12,7,10,0,783.0,86.0,1.6,9.0,437.0,587.69,482.61
2016,12,7,10,15,396.5,132.0,1.55,9.5,310.5,412.32,340.69
2016,12,7,10,30,10.0,178.0,1.5,10.0,184.0,184.55,149.23
2016,12,7,10,45,11.0,187.0,1.5,10.5,193.5,194.54,157.65
2016,12,7,11,0,12.0,196.0,1.5,11.0,203.0,204.62,165.31
2016,12,7,11,15,239.0,207.5,1.5,11.5,345.5,409.6,334.22
2016,12,7,11,30,466.0,219.0,1.5,12.0,488.0,607.84,486.8
2016,12,7,11,45,281.0,248.0,1.5,12.5,411.0,494.11,394.71
2016,12,7,12,0,96.0,277.0,1.5,13.0,334.0,366.87,292.3
2016,12,7,12,15,64.5,260.5,1.5,13.0,299.0,323.72,258.58
2016,12,7,12,30,33.0,244.0,1.5,13.0,264.0,280.45,223.86
2016,12,7,12,45,154.0,256.5,1.55,13.5,348.0,397.96,319.11
2016,12,7,13,0,275.0,269.0,1.6,14.0,432.0,513.86,408.84
2016,12,7,13,15,236.0,267.0,1.55,14.0,404.5,470.27,374.27
2016,12,7,13,30,197.0,265.0,1.5,14.0,377.0,435.54,347.23
2016,12,7,13,45,245.0,248.5,1.5,14.5,382.5,448.89,358.59
2016,12,7,14,0,293.0,232.0,1.5,15.0,388.0,467.43,373.23
2016,12,7,14,15,189.0,222.5,1.35,15.0,321.5,370.48,296.61
2016,12,7,14,30,85.0,213.0,1.2,15.0,255.0,279.5,223.8
2016,12,7,14,45,414.5,151.5,1.05,15.0,330.0,436.31,352.24
2016,12,7,15,0,744.0,90.0,0.9,15.0,405.0,551.89,440.53
2016,12,7,15,15,715.0,85.5,0.75,14.5,364.5,502.18,400.21
2016,12,7,15,30,686.0,81.0,0.6,14.0,324.0,452.73,360.8
2016,12,7,15,45,642.5,76.0,0.45,14.0,279.5,396.53,314.53
2016,12,7,16,0,599.0,71.0,0.3,14.0,235.0,342.6,269.0
2016,12,7,16,15,536.5,63.0,0.45,13.0,189.5,280.98,218.73
2016,12,7,16,30,474.0,55.0,0.6,12.0,144.0,224.38,170.61
2016,12,7,16,45,371.5,44.0,0.8,11.5,101.0,159.24,115.3
2016,12,7,17,0,269.0,33.0,1.0,11.0,58.0,104.43,66.73
2016,12,7,17,15,134.5,16.5,1.2,10.5,29.0,43.39,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,6.65,1.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,6.8,1.0,5.0,4.91,0.0
2016,12,8,7,45,0.0,17.0,6.95,1.5,17.0,16.41,6.12
2016,12,8,8,0,0.0,29.0,7.1,2.0,29.0,28.01,18.39
2016,12,8,8,15,0.0,45.0,7.2,2.0,45.0,44.02,33.02
2016,12,8,8,30,0.0,61.0,7.3,2.0,61.0,60.09,47.63
2016,12,8,8,45,0.0,77.5,7.45,2.0,77.5,76.67,62.55
2016,12,8,9,0,0.0,94.0,7.6,2.0,94.0,93.26,77.29
2016,12,8,9,15,4.5,115.5,7.6,2.0,117.0,117.45,98.59
2016,12,8,9,30,9.0,137.0,7.6,2.0,140.0,142.09,120.09
2016,12,8,9,45,8.0,146.5,7.6,2.5,149.5,151.07,127.44
2016,12,8,10,0,7.0,156.0,7.6,3.0,159.0,160.06,134.71
2016,12,8,10,15,3.5,146.5,7.55,3.0,148.0,147.43,123.41
2016,12,8,10,30,0.0,137.0,7.5,3.0,137.0,134.94,112.26
2016,12,8,10,45,54.5,193.5,7.45,3.0,223.0,238.7,202.89
2016,12,8,11,0,109.0,250.0,7.4,3.0,309.0,342.26,291.69
2016,12,8,11,15,54.5,203.5,7.3,3.0,233.0,251.16,212.8
2016,12,8,11,30,0.0,157.0,7.2,3.0,157.0,154.78,128.54
2016,12,8,11,45,120.5,216.0,7.1,3.0,288.0,325.16,277.48
2016,12,8,12,0,241.0,275.0,7.0,3.0,419.0,486.5,414.53
2016,12,8,12,15,195.5,279.5,6.9,3.0,396.5,456.84,388.07
2016,12,8,12,30,150.0,284.0,6.8,3.0,374.0,426.27,361.22
2016,12,8,12,45,192.0,278.5,6.75,3.0,393.0,452.55,384.43
2016,12,8,13,0,234.0,273.0,6.7,3.0,412.0,477.75,406.55
2016,12,8,13,15,129.5,247.5,6.6,3.0,324.0,366.57,311.41
2016,12,8,13,30,25.0,222.0,6.5,3.0,236.0,241.84,203.43
2016,12,8,13,45,184.0,222.0,6.45,3.0,320.0,374.23,320.44
2016,12,8,14,0,343.0,222.0,6.4,3.0,404.0,491.81,422.02
2016,12,8,14,15,176.0,196.5,6.35,3.0,289.5,332.29,284.98
2016,12,8,14,30,9.0,171.0,6.3,3.0,175.0,176.7,148.42
2016,12,8,14,45,13.5,165.0,6.25,3.0,171.0,173.53,146.26
2016,12,8,15,0,18.0,159.0,6.2,3.0,167.0,170.15,143.72
2016,12,8,15,15,14.5,144.5,6.0,3.0,150.5,152.94,128.96
2016,12,8,15,30,11.0,130.0,5.8,3.0,134.0,136.05,114.39
2016,12,8,15,45,7.0,113.5,5.65,3.0,116.0,117.09,97.88
2016,12,8,16,0,3.0,97.0,5.5,3.0,98.0,98.52,81.55
2016,12,8,16,15,1.5,78.5,5.15,2.5,79.0,79.11,64.39
2016,12,8,16,30,0.0,60.0,4.8,2.0,60.0,59.83,47.1
2016,12,8,16,45,0.0,42.5,4.45,2.0,42.5,42.14,30.94
2016,12,8,17,0,0.0,25.0,4.1,2.0,25.0,24.25,14.11
2016,12,8,17,15,0.0,12.5,3.85,1.5,12.5,12.06,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
