Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,1,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,78.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,157.0,12.0,2.6,-2.0,16.0,35.02,0.0
2016,12,9,7,45,313.5,23.5,2.85,-1.5,54.5,95.67,51.03
2016,12,9,8,0,470.0,35.0,3.1,-1.0,93.0,166.78,121.92
2016,12,9,8,15,554.0,42.5,3.2,-0.5,140.0,225.49,177.4
2016,12,9,8,30,638.0,50.0,3.3,0.0,187.0,290.29,237.95
2016,12,9,8,45,319.0,77.5,3.45,0.0,146.0,222.49,188.35
2016,12,9,9,0,0.0,105.0,3.6,0.0,105.0,105.16,88.15
2016,12,9,9,15,5.0,120.5,3.45,0.5,122.5,123.14,103.93
2016,12,9,9,30,10.0,136.0,3.3,1.0,140.0,141.61,119.75
2016,12,9,9,45,20.0,155.0,3.2,1.5,163.5,167.16,141.59
2016,12,9,10,0,30.0,174.0,3.1,2.0,187.0,199.48,168.94
2016,12,9,10,15,30.5,187.0,2.95,2.5,201.5,214.37,180.87
2016,12,9,10,30,31.0,200.0,2.8,3.0,216.0,229.3,192.73
2016,12,9,10,45,32.0,210.0,2.65,3.5,227.0,241.26,202.0
2016,12,9,11,0,33.0,220.0,2.5,4.0,238.0,253.27,211.24
2016,12,9,11,15,152.5,240.0,2.3,4.5,327.0,372.78,311.82
2016,12,9,11,30,272.0,260.0,2.1,5.0,416.0,496.76,411.47
2016,12,9,11,45,273.0,265.0,1.95,5.5,424.0,506.43,416.68
2016,12,9,12,0,274.0,270.0,1.8,6.0,432.0,515.12,421.83
2016,12,9,12,15,273.0,271.5,1.65,6.0,434.0,517.29,422.65
2016,12,9,12,30,272.0,273.0,1.5,6.0,436.0,518.41,422.69
2016,12,9,12,45,281.0,268.5,1.4,6.5,435.5,519.6,422.66
2016,12,9,13,0,290.0,264.0,1.3,7.0,435.0,519.64,421.75
2016,12,9,13,15,289.0,258.5,1.2,7.0,425.5,509.66,413.75
2016,12,9,13,30,288.0,253.0,1.1,7.0,416.0,498.65,405.04
2016,12,9,13,45,207.5,248.5,1.05,7.0,363.5,421.35,343.71
2016,12,9,14,0,127.0,244.0,1.0,7.0,311.0,354.95,290.23
2016,12,9,14,15,94.0,225.0,1.0,7.0,273.5,300.78,247.17
2016,12,9,14,30,61.0,206.0,1.0,7.0,236.0,255.85,210.71
2016,12,9,14,45,32.0,176.0,1.0,7.0,191.5,202.98,167.28
2016,12,9,15,0,3.0,146.0,1.0,7.0,147.0,147.39,120.84
2016,12,9,15,15,389.5,107.5,1.05,6.5,245.0,343.23,289.03
2016,12,9,15,30,776.0,69.0,1.1,6.0,343.0,484.71,401.74
2016,12,9,15,45,737.5,64.5,1.15,6.0,297.0,427.72,352.24
2016,12,9,16,0,699.0,60.0,1.2,6.0,251.0,372.28,304.14
2016,12,9,16,15,639.0,54.0,1.1,5.5,203.5,310.86,249.82
2016,12,9,16,30,579.0,48.0,1.0,5.0,156.0,252.37,196.74
2016,12,9,16,45,478.5,39.0,0.9,4.5,110.5,184.52,136.37
2016,12,9,17,0,378.0,30.0,0.8,4.0,65.0,126.67,82.63
2016,12,9,17,15,189.0,15.0,0.85,3.5,32.5,52.22,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,41.0,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,82.0,12.0,1.4,2.0,14.0,23.75,0.0
2016,12,10,7,45,222.5,26.5,1.7,2.5,49.0,79.4,40.1
2016,12,10,8,0,363.0,41.0,2.0,3.0,84.0,144.74,104.73
2016,12,10,8,15,451.0,50.5,2.1,3.0,129.5,201.45,156.74
2016,12,10,8,30,539.0,60.0,2.2,3.0,175.0,266.41,215.91
2016,12,10,8,45,593.5,67.0,2.3,3.5,221.0,322.94,267.64
2016,12,10,9,0,648.0,74.0,2.4,4.0,267.0,383.36,321.4
2016,12,10,9,15,685.0,79.0,2.5,4.5,310.5,436.36,367.73
2016,12,10,9,30,722.0,84.0,2.6,5.0,354.0,490.77,413.87
2016,12,10,9,45,747.0,88.0,2.75,6.0,393.5,538.18,452.46
2016,12,10,10,0,772.0,92.0,2.9,7.0,433.0,585.29,489.69
2016,12,10,10,15,387.5,128.0,2.95,7.0,299.0,399.99,337.31
2016,12,10,10,30,3.0,164.0,3.0,7.0,165.0,165.16,135.37
2016,12,10,10,45,8.5,180.5,3.15,7.5,185.0,186.02,152.99
2016,12,10,11,0,14.0,197.0,3.3,8.0,205.0,207.22,170.25
2016,12,10,11,15,20.5,212.0,3.35,8.0,223.5,227.85,187.26
2016,12,10,11,30,27.0,227.0,3.4,8.0,242.0,248.76,204.44
2016,12,10,11,45,25.5,228.5,3.5,8.5,243.0,249.26,204.26
2016,12,10,12,0,24.0,230.0,3.6,9.0,244.0,249.72,204.15
2016,12,10,12,15,12.5,201.5,3.65,9.0,209.0,210.6,171.67
2016,12,10,12,30,1.0,173.0,3.7,9.0,174.0,171.88,139.35
2016,12,10,12,45,5.5,187.5,3.75,9.5,191.0,190.48,154.74
2016,12,10,13,0,10.0,202.0,3.8,10.0,208.0,209.21,170.05
2016,12,10,13,15,12.0,203.0,3.8,10.0,210.0,211.85,172.37
2016,12,10,13,30,14.0,204.0,3.8,10.0,212.0,214.49,174.76
2016,12,10,13,45,7.0,156.5,3.85,10.0,160.5,159.67,129.45
2016,12,10,14,0,0.0,109.0,3.9,10.0,109.0,106.17,84.7
2016,12,10,14,15,0.0,117.0,3.9,10.0,117.0,114.39,91.83
2016,12,10,14,30,0.0,125.0,3.9,10.0,125.0,122.76,99.07
2016,12,10,14,45,0.0,92.0,3.9,10.0,92.0,89.37,71.0
2016,12,10,15,0,0.0,59.0,3.9,10.0,59.0,57.02,43.54
2016,12,10,15,15,346.5,71.0,3.8,10.0,193.5,282.0,238.74
2016,12,10,15,30,693.0,83.0,3.7,10.0,328.0,459.75,383.32
2016,12,10,15,45,660.0,76.0,3.6,10.0,284.5,406.12,336.0
2016,12,10,16,0,627.0,69.0,3.5,10.0,241.0,353.81,289.57
2016,12,10,16,15,563.5,62.0,3.1,9.0,194.5,291.61,234.79
2016,12,10,16,30,500.0,55.0,2.7,8.0,148.0,234.39,183.22
2016,12,10,16,45,405.0,44.0,2.35,7.5,104.5,169.81,125.8
2016,12,10,17,0,310.0,33.0,2.0,7.0,61.0,114.72,75.18
2016,12,10,17,15,155.0,16.5,2.0,6.5,30.5,48.26,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,51.0,5.5,3.75,8.0,6.5,0.0,0.0
2016,12,11,7,30,102.0,11.0,3.9,8.0,13.0,25.47,0.0
2016,12,11,7,45,252.0,23.5,4.1,8.5,48.0,81.44,37.36
2016,12,11,8,0,402.0,36.0,4.3,9.0,83.0,148.78,104.34
2016,12,11,8,15,488.5,44.0,4.6,9.5,128.0,205.0,155.54
2016,12,11,8,30,575.0,52.0,4.9,10.0,173.0,269.37,213.65
2016,12,11,8,45,287.5,32.5,5.2,11.0,93.0,158.95,128.49
2016,12,11,9,0,0.0,13.0,5.5,12.0,13.0,12.54,5.17
2016,12,11,9,15,0.0,30.5,5.55,12.5,30.5,29.44,19.71
2016,12,11,9,30,0.0,48.0,5.6,13.0,48.0,46.36,34.1
2016,12,11,9,45,0.0,68.5,5.65,13.5,68.5,66.22,50.81
2016,12,11,10,0,0.0,89.0,5.7,14.0,89.0,86.43,67.61
2016,12,11,10,15,0.0,96.0,5.75,14.5,96.0,93.34,73.1
2016,12,11,10,30,0.0,103.0,5.8,15.0,103.0,100.28,78.58
2016,12,11,10,45,141.5,170.5,5.85,15.5,247.5,281.16,230.67
2016,12,11,11,0,283.0,238.0,5.9,16.0,392.0,469.82,382.99
2016,12,11,11,15,330.5,238.0,5.9,16.0,423.0,510.52,415.38
2016,12,11,11,30,378.0,238.0,5.9,16.0,454.0,551.77,448.35
2016,12,11,11,45,347.0,250.0,5.95,16.5,451.5,546.04,441.98
2016,12,11,12,0,316.0,262.0,6.0,17.0,449.0,538.38,434.26
2016,12,11,12,15,313.5,264.0,5.95,17.0,450.0,540.2,435.45
2016,12,11,12,30,311.0,266.0,5.9,17.0,451.0,540.83,435.72
2016,12,11,12,45,313.0,263.0,5.85,17.5,448.0,538.17,432.89
2016,12,11,13,0,315.0,260.0,5.8,18.0,445.0,534.32,429.18
2016,12,11,13,15,264.0,261.5,5.7,18.0,414.0,493.78,396.53
2016,12,11,13,30,213.0,263.0,5.6,18.0,383.0,445.26,357.73
2016,12,11,13,45,122.0,238.0,5.5,18.5,306.0,346.81,277.97
2016,12,11,14,0,31.0,213.0,5.4,19.0,229.0,244.03,193.79
2016,12,11,14,15,15.5,166.0,5.15,18.5,174.0,175.68,139.15
2016,12,11,14,30,0.0,119.0,4.9,18.0,119.0,116.62,91.06
2016,12,11,14,45,0.0,113.5,4.65,18.0,113.5,111.23,86.87
2016,12,11,15,0,0.0,108.0,4.4,18.0,108.0,105.89,82.65
2016,12,11,15,15,0.0,97.5,4.25,17.5,97.5,95.44,74.34
2016,12,11,15,30,0.0,87.0,4.1,17.0,87.0,85.03,65.96
2016,12,11,15,45,336.0,74.5,3.95,16.5,166.5,248.55,202.78
2016,12,11,16,0,672.0,62.0,3.8,16.0,246.0,365.87,293.57
2016,12,11,16,15,612.0,55.5,3.65,15.5,199.5,303.51,238.72
2016,12,11,16,30,552.0,49.0,3.5,15.0,153.0,245.77,187.22
2016,12,11,16,45,451.0,40.0,3.35,14.5,108.5,179.01,129.07
2016,12,11,17,0,350.0,31.0,3.2,14.0,64.0,122.26,78.01
2016,12,11,17,15,175.0,15.5,3.1,13.5,32.0,50.96,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,58.0,5.0,3.25,4.0,6.0,0.0,0.0
2016,12,12,7,30,116.0,10.0,3.4,4.0,12.0,26.29,0.0
2016,12,12,7,45,269.5,21.5,3.55,4.5,47.0,81.97,35.37
2016,12,12,8,0,423.0,33.0,3.7,5.0,82.0,150.03,105.79
2016,12,12,8,15,509.5,41.0,3.7,5.5,127.5,207.02,158.47
2016,12,12,8,30,596.0,49.0,3.7,6.0,173.0,272.24,217.9
2016,12,12,8,45,650.0,54.0,3.7,7.0,219.5,327.15,268.19
2016,12,12,9,0,704.0,59.0,3.7,8.0,266.0,387.52,321.56
2016,12,12,9,15,738.5,63.0,3.55,8.5,309.5,440.49,367.7
2016,12,12,9,30,773.0,67.0,3.4,9.0,353.0,494.52,413.13
2016,12,12,9,45,797.5,70.0,3.25,9.5,392.5,542.4,452.12
2016,12,12,10,0,822.0,73.0,3.1,10.0,432.0,589.82,489.42
2016,12,12,10,15,838.5,75.0,2.95,10.5,465.5,630.16,520.05
2016,12,12,10,30,855.0,77.0,2.8,11.0,499.0,668.87,548.48
2016,12,12,10,45,866.0,78.5,2.65,11.5,525.5,701.25,570.03
2016,12,12,11,0,877.0,80.0,2.5,12.0,552.0,727.06,586.27
2016,12,12,11,15,884.5,81.0,2.3,12.5,571.5,751.05,600.63
2016,12,12,11,30,892.0,82.0,2.1,13.0,591.0,772.13,612.55
2016,12,12,11,45,899.0,81.5,1.95,13.5,603.0,788.06,620.94
2016,12,12,12,0,906.0,81.0,1.8,14.0,615.0,800.78,626.98
2016,12,12,12,15,907.0,81.0,1.55,14.0,618.0,806.07,627.82
2016,12,12,12,30,908.0,81.0,1.3,14.0,621.0,807.94,626.1
2016,12,12,12,45,905.5,81.0,1.05,14.5,615.5,803.62,618.72
2016,12,12,13,0,903.0,81.0,0.8,15.0,610.0,795.91,608.86
2016,12,12,13,15,898.0,80.0,0.75,15.0,596.5,781.81,598.88
2016,12,12,13,30,893.0,79.0,0.7,15.0,583.0,764.49,586.9
2016,12,12,13,45,884.0,78.5,0.7,15.5,562.0,741.71,570.96
2016,12,12,14,0,875.0,78.0,0.7,16.0,541.0,716.13,553.17
2016,12,12,14,15,862.5,76.0,0.75,16.0,512.5,683.79,532.27
2016,12,12,14,30,850.0,74.0,0.8,16.0,484.0,652.86,511.72
2016,12,12,14,45,827.5,73.0,0.9,16.0,448.5,610.86,482.03
2016,12,12,15,0,805.0,72.0,1.0,16.0,413.0,567.72,450.56
2016,12,12,15,15,779.0,69.0,0.95,16.0,373.0,519.55,413.15
2016,12,12,15,30,753.0,66.0,0.9,16.0,333.0,471.17,374.57
2016,12,12,15,45,714.0,62.0,0.85,16.0,288.5,415.66,329.39
2016,12,12,16,0,675.0,58.0,0.8,16.0,244.0,361.78,284.17
2016,12,12,16,15,617.0,52.5,0.8,15.0,198.0,302.73,234.78
2016,12,12,16,30,559.0,47.0,0.8,14.0,152.0,246.56,186.2
2016,12,12,16,45,460.5,38.0,0.85,13.5,108.0,180.1,129.25
2016,12,12,17,0,362.0,29.0,0.9,13.0,64.0,123.45,78.77
2016,12,12,17,15,181.0,14.5,0.95,12.0,32.0,51.26,0.0
2016,12,12,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,167.0,19.5,3.0,9.5,38.5,59.27,22.24
2016,12,13,8,0,334.0,39.0,3.3,10.0,77.0,133.23,92.67
2016,12,13,8,15,424.0,49.0,3.3,10.5,121.0,188.95,142.43
2016,12,13,8,30,514.0,59.0,3.3,11.0,165.0,253.26,199.27
2016,12,13,8,45,580.0,64.5,3.3,11.5,211.5,311.27,250.96
2016,12,13,9,0,646.0,70.0,3.3,12.0,258.0,374.25,305.69
2016,12,13,9,15,683.5,75.0,3.45,12.5,302.0,427.25,351.32
2016,12,13,9,30,721.0,80.0,3.6,13.0,346.0,481.76,396.89
2016,12,13,9,45,754.5,81.5,3.8,14.0,386.0,529.24,435.15
2016,12,13,10,0,788.0,83.0,4.0,15.0,426.0,579.02,474.08
2016,12,13,10,15,806.0,85.5,4.05,15.5,459.5,619.88,505.58
2016,12,13,10,30,824.0,88.0,4.1,16.0,493.0,659.29,535.27
2016,12,13,10,45,842.5,87.5,4.15,16.5,521.0,693.94,560.19
2016,12,13,11,0,861.0,87.0,4.2,17.0,549.0,726.59,582.72
2016,12,13,11,15,869.0,88.0,4.2,17.0,568.5,750.9,599.85
2016,12,13,11,30,877.0,89.0,4.2,17.0,588.0,772.34,614.92
2016,12,13,11,45,895.0,84.0,4.2,17.0,602.0,787.0,625.07
2016,12,13,12,0,913.0,79.0,4.2,17.0,616.0,803.2,636.48
2016,12,13,12,15,914.0,79.0,4.25,17.0,619.0,808.63,640.34
2016,12,13,12,30,915.0,79.0,4.3,17.0,622.0,810.61,641.94
2016,12,13,12,45,914.5,78.5,4.35,17.5,617.5,807.38,638.76
2016,12,13,13,0,914.0,78.0,4.4,18.0,613.0,800.7,633.24
2016,12,13,13,15,909.0,77.0,4.35,18.0,599.5,786.59,623.06
2016,12,13,13,30,904.0,76.0,4.3,18.0,586.0,769.24,610.66
2016,12,13,13,45,897.0,74.5,4.25,18.0,565.5,746.7,594.63
2016,12,13,14,0,890.0,73.0,4.2,18.0,545.0,721.22,576.48
2016,12,13,14,15,878.0,71.5,4.15,17.5,516.5,689.53,554.7
2016,12,13,14,30,866.0,70.0,4.1,17.0,488.0,655.51,530.9
2016,12,13,14,45,842.5,70.0,4.05,17.0,452.5,617.3,500.84
2016,12,13,15,0,819.0,70.0,4.0,17.0,417.0,574.29,466.61
2016,12,13,15,15,793.5,67.0,3.85,16.5,376.5,525.97,428.17
2016,12,13,15,30,768.0,64.0,3.7,16.0,336.0,477.35,388.42
2016,12,13,15,45,729.0,60.5,3.6,15.5,291.5,421.82,342.05
2016,12,13,16,0,690.0,57.0,3.5,15.0,247.0,367.87,295.56
2016,12,13,16,15,632.5,51.5,3.1,14.0,200.5,306.67,242.27
2016,12,13,16,30,575.0,46.0,2.7,13.0,154.0,251.47,192.71
2016,12,13,16,45,472.5,38.0,2.35,12.5,109.5,184.09,133.63
2016,12,13,17,0,370.0,30.0,2.0,12.0,65.0,126.83,81.97
2016,12,13,17,15,185.0,15.0,2.05,11.5,32.5,52.89,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,14,7,45,186.5,18.0,2.25,3.5,38.5,60.76,20.88
2016,12,14,8,0,373.0,36.0,2.5,4.0,77.0,139.15,97.92
2016,12,14,8,15,463.5,45.0,2.35,4.5,122.0,195.66,149.72
2016,12,14,8,30,554.0,54.0,2.2,5.0,167.0,260.81,208.43
2016,12,14,8,45,607.0,61.0,2.05,6.0,213.0,317.01,259.09
2016,12,14,9,0,660.0,68.0,1.9,7.0,259.0,377.02,311.21
2016,12,14,9,15,697.5,72.5,1.8,7.5,303.0,430.03,356.56
2016,12,14,9,30,735.0,77.0,1.7,8.0,347.0,484.52,401.42
2016,12,14,9,45,758.5,81.5,1.65,9.0,386.0,530.25,437.25
2016,12,14,10,0,782.0,86.0,1.6,10.0,425.0,577.43,472.8
2016,12,14,10,15,800.5,88.5,1.6,10.5,459.0,618.48,503.69
2016,12,14,10,30,819.0,91.0,1.6,11.0,493.0,658.12,532.74
2016,12,14,10,45,412.5,135.5,1.65,11.5,338.5,445.93,364.86
2016,12,14,11,0,6.0,180.0,1.7,12.0,184.0,183.59,146.92
2016,12,14,11,15,7.0,186.0,1.65,12.5,190.5,190.44,152.8
2016,12,14,11,30,8.0,192.0,1.6,13.0,197.0,197.36,157.92
2016,12,14,11,45,8.5,195.0,1.6,13.5,200.0,200.8,160.26
2016,12,14,12,0,9.0,198.0,1.6,14.0,203.0,204.28,162.65
2016,12,14,12,15,8.5,199.0,1.55,14.0,204.0,204.9,163.04
2016,12,14,12,30,8.0,200.0,1.5,14.0,205.0,205.55,163.48
2016,12,14,12,45,26.5,224.5,1.5,14.5,240.5,245.89,195.92
2016,12,14,13,0,45.0,249.0,1.5,15.0,276.0,295.5,234.94
2016,12,14,13,15,48.0,246.0,1.5,15.0,274.0,294.26,233.97
2016,12,14,13,30,51.0,243.0,1.5,15.0,272.0,292.88,233.18
2016,12,14,13,45,61.0,238.5,1.55,15.5,271.5,294.8,234.87
2016,12,14,14,0,71.0,234.0,1.6,16.0,271.0,296.27,236.2
2016,12,14,14,15,62.0,219.0,1.65,16.0,250.0,272.19,217.42
2016,12,14,14,30,53.0,204.0,1.7,16.0,229.0,248.51,198.92
2016,12,14,14,45,401.0,148.5,1.75,16.0,319.5,425.8,345.4
2016,12,14,15,0,749.0,93.0,1.8,16.0,410.0,560.86,451.2
2016,12,14,15,15,720.5,88.5,1.75,15.5,370.0,511.69,411.89
2016,12,14,15,30,692.0,84.0,1.7,15.0,330.0,462.66,373.0
2016,12,14,15,45,652.0,78.5,1.7,15.0,286.0,407.55,327.66
2016,12,14,16,0,612.0,73.0,1.7,15.0,242.0,354.29,282.5
2016,12,14,16,15,551.0,65.0,1.6,14.0,196.0,292.58,230.29
2016,12,14,16,30,490.0,57.0,1.5,13.0,150.0,235.6,180.69
2016,12,14,16,45,394.0,45.5,1.45,12.0,106.5,170.4,124.68
2016,12,14,17,0,298.0,34.0,1.4,11.0,63.0,114.73,75.44
2016,12,14,17,15,149.0,17.0,1.55,10.5,31.5,49.06,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,2.5,6.5,6.26,0.0
2016,12,15,8,0,0.0,13.0,3.1,3.0,13.0,12.53,4.91
2016,12,15,8,15,0.0,21.5,3.15,3.5,21.5,20.74,12.44
2016,12,15,8,30,0.0,30.0,3.2,4.0,30.0,28.95,19.88
2016,12,15,8,45,0.0,38.5,3.25,4.5,38.5,37.17,27.24
2016,12,15,9,0,0.0,47.0,3.3,5.0,47.0,45.4,34.49
2016,12,15,9,15,0.0,55.0,3.15,5.0,55.0,53.14,41.29
2016,12,15,9,30,0.0,63.0,3.0,5.0,63.0,60.89,48.01
2016,12,15,9,45,0.0,65.0,2.95,5.5,65.0,62.83,49.49
2016,12,15,10,0,0.0,67.0,2.9,6.0,67.0,64.77,50.96
2016,12,15,10,15,0.0,75.5,2.8,6.5,75.5,73.0,57.86
2016,12,15,10,30,0.0,84.0,2.7,7.0,84.0,81.25,64.69
2016,12,15,10,45,0.0,90.5,2.6,7.5,90.5,87.66,69.91
2016,12,15,11,0,0.0,97.0,2.5,8.0,97.0,94.11,75.12
2016,12,15,11,15,0.0,102.5,2.4,8.0,102.5,99.57,79.62
2016,12,15,11,30,0.0,108.0,2.3,8.0,108.0,105.04,84.14
2016,12,15,11,45,0.0,132.5,2.2,8.5,132.5,129.73,104.6
2016,12,15,12,0,0.0,157.0,2.1,9.0,157.0,154.71,125.04
2016,12,15,12,15,0.0,150.5,2.05,9.0,150.5,148.01,119.37
2016,12,15,12,30,0.0,144.0,2.0,9.0,144.0,141.35,113.84
2016,12,15,12,45,0.0,149.5,1.95,9.5,149.5,146.99,118.31
2016,12,15,13,0,0.0,155.0,1.9,10.0,155.0,152.67,122.81
2016,12,15,13,15,0.0,134.0,1.9,10.0,134.0,131.27,105.16
2016,12,15,13,30,0.0,113.0,1.9,10.0,113.0,110.08,87.65
2016,12,15,13,45,0.0,111.5,1.9,10.5,111.5,108.62,86.41
2016,12,15,14,0,0.0,110.0,1.9,11.0,110.0,107.18,85.17
2016,12,15,14,15,0.0,125.0,1.9,11.0,125.0,122.55,98.16
2016,12,15,14,30,0.0,140.0,1.9,11.0,140.0,138.27,111.43
2016,12,15,14,45,0.0,138.5,1.9,11.5,138.5,137.12,110.46
2016,12,15,15,0,0.0,137.0,1.9,12.0,137.0,136.09,109.65
2016,12,15,15,15,0.0,123.5,1.85,11.5,123.5,122.52,98.73
2016,12,15,15,30,0.0,110.0,1.8,11.0,110.0,108.99,87.73
2016,12,15,15,45,249.5,102.5,1.75,11.0,172.0,234.17,193.72
2016,12,15,16,0,499.0,95.0,1.7,11.0,234.0,328.4,267.29
2016,12,15,16,15,436.0,84.0,1.5,10.0,189.0,268.39,215.29
2016,12,15,16,30,373.0,73.0,1.3,9.0,144.0,213.7,167.57
2016,12,15,16,45,284.0,57.0,1.1,8.5,102.0,151.94,114.09
2016,12,15,17,0,195.0,41.0,0.9,8.0,60.0,99.3,67.73
2016,12,15,17,15,97.5,20.5,0.95,7.5,30.0,43.51,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,158.5,19.0,3.6,7.5,35.5,55.35,13.29
2016,12,16,8,0,317.0,38.0,3.8,8.0,71.0,126.0,86.93
2016,12,16,8,15,409.0,48.0,3.95,8.5,115.0,180.95,136.59
2016,12,16,8,30,501.0,58.0,4.1,9.0,159.0,244.71,193.5
2016,12,16,8,45,567.5,64.0,4.35,10.0,205.0,302.53,245.42
2016,12,16,9,0,634.0,70.0,4.6,11.0,251.0,365.44,300.61
2016,12,16,9,15,672.5,75.0,4.7,11.5,294.5,418.34,346.88
2016,12,16,9,30,711.0,80.0,4.8,12.0,338.0,472.87,393.26
2016,12,16,9,45,355.5,81.0,4.95,13.0,210.0,297.65,248.98
2016,12,16,10,0,0.0,82.0,5.1,14.0,82.0,79.42,61.61
2016,12,16,10,15,1.0,120.5,5.2,14.5,121.0,119.02,94.6
2016,12,16,10,30,2.0,159.0,5.3,15.0,160.0,159.41,127.61
2016,12,16,10,45,4.0,168.5,5.4,16.0,170.5,170.39,135.9
2016,12,16,11,0,6.0,178.0,5.5,17.0,181.0,181.52,144.28
2016,12,16,11,15,3.0,157.0,5.55,17.5,158.5,157.27,124.05
2016,12,16,11,30,0.0,136.0,5.6,18.0,136.0,133.37,104.18
2016,12,16,11,45,11.0,180.0,5.7,18.5,186.5,187.04,147.69
2016,12,16,12,0,22.0,224.0,5.8,19.0,237.0,241.86,191.45
2016,12,16,12,15,16.5,215.0,5.85,19.0,225.0,228.03,180.12
2016,12,16,12,30,11.0,206.0,5.9,19.0,213.0,214.23,168.92
2016,12,16,12,45,6.0,187.5,5.95,19.5,191.5,190.94,149.87
2016,12,16,13,0,1.0,169.0,6.0,20.0,170.0,167.88,131.02
2016,12,16,13,15,47.5,214.0,6.0,20.0,241.0,258.23,204.85
2016,12,16,13,30,94.0,259.0,6.0,20.0,312.0,343.34,273.26
2016,12,16,13,45,469.0,174.0,6.0,20.5,423.5,547.12,441.11
2016,12,16,14,0,844.0,89.0,6.0,21.0,535.0,711.65,570.82
2016,12,16,14,15,831.5,87.0,5.9,21.0,507.5,680.23,546.9
2016,12,16,14,30,819.0,85.0,5.8,21.0,480.0,646.61,521.08
2016,12,16,14,45,807.0,80.5,5.7,21.0,447.0,608.53,491.18
2016,12,16,15,0,795.0,76.0,5.6,21.0,414.0,568.68,459.36
2016,12,16,15,15,770.0,73.0,5.35,20.5,374.5,521.67,421.71
2016,12,16,15,30,745.0,70.0,5.1,20.0,335.0,474.35,382.9
2016,12,16,15,45,705.5,66.0,4.85,19.5,291.0,419.02,336.75
2016,12,16,16,0,666.0,62.0,4.6,19.0,247.0,367.09,292.1
2016,12,16,16,15,609.0,55.5,4.25,18.0,201.0,306.11,239.66
2016,12,16,16,30,552.0,49.0,3.9,17.0,155.0,249.4,189.67
2016,12,16,16,45,451.5,40.5,3.6,16.5,111.0,182.85,132.03
2016,12,16,17,0,351.0,32.0,3.3,16.0,67.0,126.14,81.91
2016,12,16,17,15,175.5,16.0,3.4,15.5,33.5,53.52,2.12
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,7,45,187.0,16.5,3.25,14.5,36.0,57.34,9.95
2016,12,17,8,0,374.0,33.0,3.5,15.0,72.0,134.09,88.75
2016,12,17,8,15,465.0,41.5,3.6,15.5,116.0,189.64,138.37
2016,12,17,8,30,556.0,50.0,3.7,16.0,160.0,253.98,194.68
2016,12,17,8,45,610.5,56.5,3.8,17.0,205.5,310.03,244.13
2016,12,17,9,0,665.0,63.0,3.9,18.0,251.0,370.09,295.52
2016,12,17,9,15,332.5,69.0,4.15,18.5,163.0,243.35,196.88
2016,12,17,9,30,0.0,75.0,4.4,19.0,75.0,72.72,55.12
2016,12,17,9,45,1.5,110.5,4.7,19.5,111.5,109.69,85.52
2016,12,17,10,0,3.0,146.0,5.0,20.0,148.0,147.36,115.92
2016,12,17,10,15,71.0,183.5,5.05,20.5,218.0,236.28,188.57
2016,12,17,10,30,139.0,221.0,5.1,21.0,288.0,332.09,265.06
2016,12,17,10,45,231.0,224.5,5.15,21.5,344.0,402.72,321.39
2016,12,17,11,0,323.0,228.0,5.2,22.0,400.0,485.39,385.95
2016,12,17,11,15,598.5,158.0,5.1,22.0,490.5,628.57,500.08
2016,12,17,11,30,874.0,88.0,5.0,22.0,581.0,765.91,603.31
2016,12,17,11,45,878.0,89.0,4.95,22.5,593.5,781.63,612.1
2016,12,17,12,0,882.0,90.0,4.9,23.0,606.0,789.45,615.85
2016,12,17,12,15,884.5,90.5,4.8,23.0,610.5,796.89,620.43
2016,12,17,12,30,887.0,91.0,4.7,23.0,615.0,801.0,622.73
2016,12,17,12,45,892.5,88.5,4.6,23.5,612.5,800.7,620.77
2016,12,17,13,0,898.0,86.0,4.5,24.0,610.0,796.98,616.53
2016,12,17,13,15,894.0,85.5,4.4,24.0,598.0,784.82,607.75
2016,12,17,13,30,890.0,85.0,4.3,24.0,586.0,769.43,596.94
2016,12,17,13,45,887.5,82.0,4.2,24.0,567.0,749.17,582.72
2016,12,17,14,0,885.0,79.0,4.1,24.0,548.0,725.82,566.36
2016,12,17,14,15,873.5,77.5,3.85,24.0,520.5,695.0,544.07
2016,12,17,14,30,862.0,76.0,3.6,24.0,493.0,665.51,522.41
2016,12,17,14,45,786.0,81.5,3.35,24.0,441.5,597.07,470.06
2016,12,17,15,0,710.0,87.0,3.1,24.0,390.0,532.74,420.2
2016,12,17,15,15,676.5,86.5,2.65,23.5,353.0,486.91,384.19
2016,12,17,15,30,643.0,86.0,2.2,23.0,316.0,441.59,347.7
2016,12,17,15,45,615.0,78.0,1.8,22.5,275.0,391.61,307.03
2016,12,17,16,0,587.0,70.0,1.4,22.0,234.0,342.55,266.01
2016,12,17,16,15,534.5,62.5,1.3,21.0,191.0,285.81,219.16
2016,12,17,16,30,482.0,55.0,1.2,20.0,148.0,233.0,174.22
2016,12,17,16,45,407.5,43.5,1.2,19.0,106.5,174.09,124.32
2016,12,17,17,0,333.0,32.0,1.2,18.0,65.0,122.5,79.09
2016,12,17,17,15,166.5,16.0,1.15,18.0,32.5,52.32,4.51
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,16.5,6.7,-5.0,16.5,15.93,0.0
2016,12,18,8,0,0.0,33.0,6.7,-5.0,33.0,33.02,22.56
2016,12,18,8,15,8.0,52.0,6.7,-4.5,54.0,54.82,42.95
2016,12,18,8,30,16.0,71.0,6.7,-4.0,75.0,77.22,63.6
2016,12,18,8,45,24.0,90.0,6.75,-4.0,96.5,103.6,87.86
2016,12,18,9,0,32.0,109.0,6.8,-4.0,118.0,128.05,110.23
2016,12,18,9,15,36.5,127.0,6.75,-3.5,139.0,150.39,130.23
2016,12,18,9,30,41.0,145.0,6.7,-3.0,160.0,173.13,150.27
2016,12,18,9,45,45.0,160.5,6.7,-3.0,178.5,193.1,167.87
2016,12,18,10,0,49.0,176.0,6.7,-3.0,197.0,213.37,185.58
2016,12,18,10,15,35.0,180.5,6.65,-2.5,196.5,210.11,181.78
2016,12,18,10,30,21.0,185.0,6.6,-2.0,196.0,199.65,171.64
2016,12,18,10,45,95.0,214.5,6.6,-1.5,265.0,289.98,251.43
2016,12,18,11,0,169.0,244.0,6.6,-1.0,334.0,385.4,333.98
2016,12,18,11,15,187.0,253.0,6.6,-0.5,356.0,411.83,355.76
2016,12,18,11,30,205.0,262.0,6.6,0.0,378.0,438.35,377.6
2016,12,18,11,45,191.5,268.5,6.6,0.0,379.0,437.84,376.48
2016,12,18,12,0,178.0,275.0,6.6,0.0,380.0,436.4,374.66
2016,12,18,12,15,281.0,260.5,6.55,0.0,426.5,509.95,439.01
2016,12,18,12,30,384.0,246.0,6.5,0.0,473.0,574.68,495.26
2016,12,18,12,45,476.0,216.0,6.5,0.0,495.5,621.03,535.9
2016,12,18,13,0,568.0,186.0,6.5,0.0,518.0,656.48,567.56
2016,12,18,13,15,495.0,204.0,6.4,0.0,489.0,614.97,531.26
2016,12,18,13,30,422.0,222.0,6.3,0.0,460.0,572.88,494.58
2016,12,18,13,45,474.0,199.5,6.25,0.0,458.0,579.22,501.56
2016,12,18,14,0,526.0,177.0,6.2,0.0,456.0,581.7,505.06
2016,12,18,14,15,607.0,144.0,6.1,0.0,450.0,591.56,515.03
2016,12,18,14,30,688.0,111.0,6.0,0.0,444.0,592.29,517.06
2016,12,18,14,45,764.0,93.0,5.95,0.0,438.5,598.71,522.91
2016,12,18,15,0,840.0,75.0,5.9,0.0,433.0,596.1,520.56
2016,12,18,15,15,814.5,72.0,5.75,0.0,392.0,547.28,477.5
2016,12,18,15,30,789.0,69.0,5.6,0.0,351.0,498.05,433.34
2016,12,18,15,45,755.5,64.0,5.5,0.0,306.5,442.72,383.03
2016,12,18,16,0,722.0,59.0,5.4,0.0,262.0,388.4,332.32
2016,12,18,16,15,665.5,53.5,5.15,0.0,214.0,325.97,273.5
2016,12,18,16,30,609.0,48.0,4.9,0.0,166.0,269.39,218.86
2016,12,18,16,45,520.0,39.5,4.65,-0.5,120.0,203.05,156.69
2016,12,18,17,0,431.0,31.0,4.4,-1.0,74.0,145.29,101.31
2016,12,18,17,15,215.5,15.5,4.2,-1.0,37.0,61.28,10.5
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
