Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,222.5,14.5,3.9,-5.0,37.0,60.51,4.68
2016,12,19,8,0,445.0,29.0,4.0,-5.0,74.0,143.02,99.72
2016,12,19,8,15,537.5,36.5,4.0,-4.5,120.5,201.53,156.69
2016,12,19,8,30,630.0,44.0,4.0,-4.0,167.0,268.74,220.33
2016,12,19,8,45,684.0,49.0,4.0,-3.5,214.0,326.52,276.08
2016,12,19,9,0,738.0,54.0,4.0,-3.0,261.0,388.04,333.72
2016,12,19,9,15,773.5,58.0,4.0,-2.5,306.0,442.86,384.14
2016,12,19,9,30,809.0,62.0,4.0,-2.0,351.0,498.85,433.93
2016,12,19,9,45,688.0,92.0,4.0,-1.5,357.5,498.82,434.16
2016,12,19,10,0,567.0,122.0,4.0,-1.0,364.0,485.06,421.75
2016,12,19,10,15,565.0,134.0,3.95,-0.5,391.5,513.76,445.27
2016,12,19,10,30,563.0,146.0,3.9,0.0,419.0,543.44,468.68
2016,12,19,10,45,740.0,109.5,3.9,0.0,489.0,644.55,553.95
2016,12,19,11,0,917.0,73.0,3.9,0.0,559.0,741.15,630.88
2016,12,19,11,15,664.0,148.5,3.85,0.5,507.5,665.56,566.18
2016,12,19,11,30,411.0,224.0,3.8,1.0,456.0,558.4,473.73
2016,12,19,11,45,379.5,237.0,3.75,1.5,454.5,554.39,469.06
2016,12,19,12,0,348.0,250.0,3.7,2.0,453.0,548.27,462.14
2016,12,19,12,15,335.0,254.5,3.65,2.0,451.5,545.22,459.15
2016,12,19,12,30,322.0,259.0,3.6,2.0,450.0,540.81,455.09
2016,12,19,12,45,359.5,249.0,3.55,2.5,460.5,558.25,469.23
2016,12,19,13,0,397.0,239.0,3.5,3.0,471.0,574.06,481.86
2016,12,19,13,15,663.0,158.0,3.45,3.0,535.5,696.6,584.78
2016,12,19,13,30,929.0,77.0,3.4,3.0,600.0,790.28,657.94
2016,12,19,13,45,782.0,109.5,3.35,3.5,539.5,707.57,592.59
2016,12,19,14,0,635.0,142.0,3.3,4.0,479.0,624.98,525.51
2016,12,19,14,15,651.0,129.0,3.25,4.0,459.5,606.32,511.64
2016,12,19,14,30,667.0,116.0,3.2,4.0,440.0,584.5,494.57
2016,12,19,14,45,762.0,91.5,3.15,4.0,436.5,594.41,503.51
2016,12,19,15,0,857.0,67.0,3.1,4.0,433.0,598.14,506.49
2016,12,19,15,15,832.0,64.5,2.9,3.5,392.5,549.66,466.05
2016,12,19,15,30,807.0,62.0,2.7,3.0,352.0,500.69,424.46
2016,12,19,15,45,770.5,58.5,2.55,3.0,307.0,444.91,375.51
2016,12,19,16,0,734.0,55.0,2.4,3.0,262.0,390.35,326.29
2016,12,19,16,15,679.0,50.0,2.1,2.0,214.5,328.54,270.62
2016,12,19,16,30,624.0,45.0,1.8,1.0,167.0,270.52,216.78
2016,12,19,16,45,530.0,37.5,1.5,0.5,121.0,202.85,154.68
2016,12,19,17,0,436.0,30.0,1.2,0.0,75.0,146.17,101.31
2016,12,19,17,15,218.0,15.0,1.2,0.0,37.5,61.71,13.38
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,185.0,15.5,0.15,0.5,34.0,54.32,0.0
2016,12,20,8,0,370.0,31.0,0.1,1.0,68.0,129.07,87.76
2016,12,20,8,15,463.0,39.5,0.2,1.5,112.0,184.44,138.9
2016,12,20,8,30,556.0,48.0,0.3,2.0,156.0,248.9,196.54
2016,12,20,8,45,611.5,54.5,0.45,3.0,201.5,305.13,247.3
2016,12,20,9,0,667.0,61.0,0.6,4.0,247.0,365.51,300.18
2016,12,20,9,15,704.0,65.0,0.75,4.5,290.5,416.29,344.56
2016,12,20,9,30,741.0,69.0,0.9,5.0,334.0,470.22,390.18
2016,12,20,9,45,765.5,72.5,1.05,6.0,373.5,517.64,428.65
2016,12,20,10,0,790.0,76.0,1.2,7.0,413.0,564.75,465.73
2016,12,20,10,15,808.0,78.5,1.3,7.5,446.5,605.99,497.82
2016,12,20,10,30,826.0,81.0,1.4,8.0,480.0,645.84,528.16
2016,12,20,10,45,838.0,83.0,1.55,8.5,507.5,679.32,553.04
2016,12,20,11,0,850.0,85.0,1.7,9.0,535.0,710.57,575.32
2016,12,20,11,15,858.0,86.0,1.8,9.5,555.0,735.28,592.26
2016,12,20,11,30,866.0,87.0,1.9,10.0,575.0,757.2,607.19
2016,12,20,11,45,873.5,87.0,2.05,10.5,587.5,770.08,615.97
2016,12,20,12,0,881.0,87.0,2.2,11.0,600.0,784.35,625.92
2016,12,20,12,15,656.5,160.5,2.25,11.5,545.0,704.11,564.98
2016,12,20,12,30,432.0,234.0,2.3,12.0,490.0,607.05,486.95
2016,12,20,12,45,241.5,243.5,2.35,12.5,386.5,460.11,371.05
2016,12,20,13,0,51.0,253.0,2.4,13.0,283.0,304.72,244.43
2016,12,20,13,15,83.5,257.5,2.4,13.0,305.5,334.49,269.73
2016,12,20,13,30,116.0,262.0,2.4,13.0,328.0,363.42,293.48
2016,12,20,13,45,154.0,253.0,2.45,13.5,337.0,387.8,313.25
2016,12,20,14,0,192.0,244.0,2.5,14.0,346.0,402.13,325.08
2016,12,20,14,15,230.5,226.5,2.45,14.0,343.0,404.89,328.37
2016,12,20,14,30,269.0,209.0,2.4,14.0,340.0,412.37,335.12
2016,12,20,14,45,249.5,196.0,2.4,14.0,310.5,377.45,307.48
2016,12,20,15,0,230.0,183.0,2.4,14.0,281.0,343.07,280.12
2016,12,20,15,15,220.0,167.5,2.2,13.5,254.5,305.8,250.51
2016,12,20,15,30,210.0,152.0,2.0,13.0,228.0,275.38,225.84
2016,12,20,15,45,431.0,108.0,1.8,13.0,238.0,335.82,274.53
2016,12,20,16,0,652.0,64.0,1.6,13.0,248.0,367.03,295.59
2016,12,20,16,15,596.0,57.5,1.5,12.0,203.0,306.95,243.84
2016,12,20,16,30,540.0,51.0,1.4,11.0,158.0,251.01,194.59
2016,12,20,16,45,453.0,42.0,1.35,10.0,114.5,187.93,139.44
2016,12,20,17,0,366.0,33.0,1.3,9.0,71.0,133.25,90.44
2016,12,20,17,15,183.0,16.5,1.35,8.5,35.5,57.41,14.22
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,184.0,15.5,3.25,5.0,33.5,53.63,0.0
2016,12,21,8,0,368.0,31.0,3.6,6.0,67.0,127.92,85.28
2016,12,21,8,15,462.0,40.0,3.55,6.5,111.0,183.88,137.39
2016,12,21,8,30,556.0,49.0,3.5,7.0,155.0,249.06,196.18
2016,12,21,8,45,615.0,54.5,3.5,8.0,201.0,305.49,247.62
2016,12,21,9,0,674.0,60.0,3.5,9.0,247.0,366.37,301.46
2016,12,21,9,15,711.0,64.0,3.7,9.5,291.0,417.52,346.8
2016,12,21,9,30,748.0,68.0,3.9,10.0,335.0,471.74,393.33
2016,12,21,9,45,774.0,71.0,4.1,11.0,374.5,519.76,432.9
2016,12,21,10,0,800.0,74.0,4.3,12.0,414.0,567.55,471.26
2016,12,21,10,15,553.5,138.0,4.3,12.5,382.0,509.76,421.88
2016,12,21,10,30,307.0,202.0,4.3,13.0,350.0,428.13,352.22
2016,12,21,10,45,275.0,220.0,4.35,14.0,358.0,434.71,355.56
2016,12,21,11,0,243.0,238.0,4.4,15.0,366.0,430.89,350.31
2016,12,21,11,15,233.0,249.0,4.4,15.5,376.0,440.65,356.75
2016,12,21,11,30,223.0,260.0,4.4,16.0,386.0,449.29,362.2
2016,12,21,11,45,245.0,263.5,4.4,16.5,404.0,472.79,380.06
2016,12,21,12,0,267.0,267.0,4.4,17.0,422.0,504.61,403.97
2016,12,21,12,15,580.0,176.0,4.4,17.0,517.0,657.69,528.49
2016,12,21,12,30,893.0,85.0,4.4,17.0,612.0,798.67,634.9
2016,12,21,12,45,691.0,150.0,4.4,17.5,556.5,720.16,574.75
2016,12,21,13,0,489.0,215.0,4.4,18.0,501.0,627.54,500.09
2016,12,21,13,15,454.5,219.5,4.35,18.0,481.0,601.39,480.04
2016,12,21,13,30,420.0,224.0,4.3,18.0,461.0,574.17,458.77
2016,12,21,13,45,640.5,153.0,4.25,18.0,500.5,655.06,525.15
2016,12,21,14,0,861.0,82.0,4.2,18.0,540.0,718.61,574.95
2016,12,21,14,15,849.0,80.0,4.1,18.0,512.5,687.61,551.91
2016,12,21,14,30,837.0,78.0,4.0,18.0,485.0,654.3,527.26
2016,12,21,14,45,593.5,122.5,3.9,18.0,401.5,525.43,424.95
2016,12,21,15,0,350.0,167.0,3.8,18.0,318.0,397.51,321.79
2016,12,21,15,15,337.5,153.5,3.4,17.5,288.0,362.86,294.55
2016,12,21,15,30,325.0,140.0,3.0,17.0,258.0,328.28,266.49
2016,12,21,15,45,496.5,100.5,2.7,17.0,254.5,359.87,290.79
2016,12,21,16,0,668.0,61.0,2.4,17.0,251.0,371.71,296.39
2016,12,21,16,15,612.0,55.0,2.2,16.0,205.5,311.43,244.86
2016,12,21,16,30,556.0,49.0,2.0,15.0,160.0,255.25,195.67
2016,12,21,16,45,467.5,40.5,1.85,14.0,116.0,191.37,140.29
2016,12,21,17,0,379.0,32.0,1.7,13.0,72.0,136.03,91.31
2016,12,21,17,15,189.5,16.0,1.75,12.5,36.0,58.59,16.56
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,22,7,45,163.0,16.0,4.25,5.5,31.5,49.99,0.0
2016,12,22,8,0,326.0,32.0,4.4,6.0,63.0,118.65,78.89
2016,12,22,8,15,422.0,41.5,4.55,6.5,106.5,173.44,129.76
2016,12,22,8,30,518.0,51.0,4.7,7.0,150.0,237.7,187.73
2016,12,22,8,45,581.0,57.0,4.9,8.0,195.5,294.37,239.58
2016,12,22,9,0,644.0,63.0,5.1,9.0,241.0,355.92,294.56
2016,12,22,9,15,683.0,68.0,5.05,9.5,284.5,409.36,341.97
2016,12,22,9,30,722.0,73.0,5.0,10.0,328.0,464.56,389.44
2016,12,22,9,45,749.0,76.0,5.0,10.5,368.0,510.46,428.19
2016,12,22,10,0,776.0,79.0,5.0,11.0,408.0,558.02,467.16
2016,12,22,10,15,794.5,81.5,4.85,11.5,442.0,599.25,499.63
2016,12,22,10,30,813.0,84.0,4.7,12.0,476.0,639.18,530.14
2016,12,22,10,45,827.0,86.0,4.6,12.5,504.0,673.86,555.68
2016,12,22,11,0,841.0,88.0,4.5,13.0,532.0,706.45,578.19
2016,12,22,11,15,849.5,89.0,4.4,13.0,552.0,731.55,595.84
2016,12,22,11,30,858.0,90.0,4.3,13.0,572.0,753.92,611.37
2016,12,22,11,45,877.5,85.0,4.2,13.5,587.5,770.36,621.25
2016,12,22,12,0,897.0,80.0,4.1,14.0,603.0,788.46,632.63
2016,12,22,12,15,898.5,80.0,4.0,14.0,607.5,795.19,636.83
2016,12,22,12,30,900.0,80.0,3.9,14.0,612.0,798.55,638.73
2016,12,22,12,45,897.0,81.0,3.85,14.5,608.0,796.14,635.58
2016,12,22,13,0,894.0,82.0,3.8,15.0,604.0,790.36,630.15
2016,12,22,13,15,889.5,81.0,3.75,15.0,592.0,777.83,621.1
2016,12,22,13,30,885.0,80.0,3.7,15.0,580.0,762.1,609.84
2016,12,22,13,45,877.0,79.5,3.65,15.5,560.5,741.24,593.79
2016,12,22,14,0,869.0,79.0,3.6,16.0,541.0,717.53,575.74
2016,12,22,14,15,857.0,77.0,3.55,15.5,514.0,690.57,557.43
2016,12,22,14,30,845.0,75.0,3.5,15.0,487.0,657.14,533.94
2016,12,22,14,45,823.0,74.5,3.45,15.0,453.0,616.93,502.58
2016,12,22,15,0,801.0,74.0,3.4,15.0,419.0,575.47,469.67
2016,12,22,15,15,776.0,71.0,3.1,14.5,380.0,528.55,432.04
2016,12,22,15,30,751.0,68.0,2.8,14.0,341.0,481.27,393.19
2016,12,22,15,45,712.5,64.5,2.55,14.0,297.0,426.84,347.09
2016,12,22,16,0,674.0,61.0,2.3,14.0,253.0,375.47,302.36
2016,12,22,16,15,618.5,55.5,2.1,13.0,207.5,315.62,250.96
2016,12,22,16,30,563.0,50.0,1.9,12.0,162.0,259.78,201.54
2016,12,22,16,45,470.0,41.5,1.7,11.5,118.0,194.06,143.89
2016,12,22,17,0,377.0,33.0,1.5,11.0,74.0,137.31,93.41
2016,12,22,17,15,188.5,16.5,1.55,10.5,37.0,59.54,19.44
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.5,2.6,9.5,12.5,12.06,0.0
2016,12,23,8,0,0.0,25.0,3.0,10.0,25.0,24.21,13.65
2016,12,23,8,15,0.0,43.5,3.2,10.0,43.5,43.23,30.91
2016,12,23,8,30,0.0,62.0,3.4,10.0,62.0,62.05,47.58
2016,12,23,8,45,2.5,80.5,3.6,10.5,81.0,81.73,64.69
2016,12,23,9,0,5.0,99.0,3.8,11.0,100.0,101.63,81.74
2016,12,23,9,15,10.0,115.5,3.85,11.5,118.5,120.77,97.89
2016,12,23,9,30,15.0,132.0,3.9,12.0,137.0,140.38,114.19
2016,12,23,9,45,18.5,147.0,3.95,13.0,154.0,157.98,128.34
2016,12,23,10,0,22.0,162.0,4.0,14.0,171.0,175.88,142.49
2016,12,23,10,15,23.5,175.0,4.0,14.5,185.5,190.64,154.09
2016,12,23,10,30,25.0,188.0,4.0,15.0,200.0,205.51,165.67
2016,12,23,10,45,26.5,198.5,4.0,15.5,212.0,217.79,175.06
2016,12,23,11,0,28.0,209.0,4.0,16.0,224.0,230.16,184.44
2016,12,23,11,15,29.0,217.0,4.05,16.5,233.0,247.23,197.53
2016,12,23,11,30,30.0,225.0,4.1,17.0,242.0,256.97,204.71
2016,12,23,11,45,16.0,199.0,4.15,17.5,208.0,210.77,166.94
2016,12,23,12,0,2.0,173.0,4.2,18.0,174.0,172.8,135.71
2016,12,23,12,15,2.0,173.0,4.2,18.0,174.0,172.75,135.66
2016,12,23,12,30,2.0,173.0,4.2,18.0,174.0,172.73,135.62
2016,12,23,12,45,60.5,224.0,4.2,18.5,259.5,279.88,222.61
2016,12,23,13,0,119.0,275.0,4.2,19.0,345.0,390.89,309.92
2016,12,23,13,15,64.5,235.0,4.15,19.0,273.0,294.67,233.43
2016,12,23,13,30,10.0,195.0,4.1,19.0,201.0,202.04,158.82
2016,12,23,13,45,5.0,174.5,4.1,19.0,177.5,176.93,138.9
2016,12,23,14,0,0.0,154.0,4.1,19.0,154.0,152.15,119.02
2016,12,23,14,15,0.0,142.5,3.95,19.0,142.5,140.49,109.81
2016,12,23,14,30,0.0,131.0,3.8,19.0,131.0,128.89,100.59
2016,12,23,14,45,0.0,100.5,3.65,19.0,100.5,97.92,75.5
2016,12,23,15,0,0.0,70.0,3.5,19.0,70.0,67.67,50.75
2016,12,23,15,15,0.0,63.0,3.05,19.0,63.0,60.89,45.26
2016,12,23,15,30,0.0,56.0,2.6,19.0,56.0,54.11,39.72
2016,12,23,15,45,256.0,71.5,2.2,19.0,144.5,211.16,170.43
2016,12,23,16,0,512.0,87.0,1.8,19.0,233.0,332.91,264.15
2016,12,23,16,15,453.5,77.5,1.55,18.0,190.0,273.48,214.0
2016,12,23,16,30,395.0,68.0,1.3,17.0,147.0,220.56,168.97
2016,12,23,16,45,310.0,54.5,1.1,16.5,106.5,160.5,118.15
2016,12,23,17,0,225.0,41.0,0.9,16.0,66.0,108.97,74.33
2016,12,23,17,15,112.5,20.5,0.9,15.5,33.0,48.98,17.31
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,7,45,127.0,16.5,2.75,16.5,28.5,42.78,0.0
2016,12,24,8,0,254.0,33.0,3.0,17.0,57.0,102.13,64.5
2016,12,24,8,15,349.0,44.5,3.1,17.5,98.0,154.79,110.93
2016,12,24,8,30,444.0,56.0,3.2,18.0,139.0,216.94,164.04
2016,12,24,8,45,507.5,63.0,3.3,18.5,183.0,271.33,211.55
2016,12,24,9,0,571.0,70.0,3.4,19.0,227.0,330.76,262.4
2016,12,24,9,15,285.5,93.5,3.6,19.5,172.0,245.92,197.32
2016,12,24,9,30,0.0,117.0,3.8,20.0,117.0,116.54,90.92
2016,12,24,9,45,1.5,131.0,4.0,20.5,132.0,131.4,102.86
2016,12,24,10,0,3.0,145.0,4.2,21.0,147.0,146.43,114.64
2016,12,24,10,15,70.5,181.0,4.35,21.0,215.0,232.85,185.25
2016,12,24,10,30,138.0,217.0,4.5,21.0,283.0,326.13,259.95
2016,12,24,10,45,81.0,211.0,4.7,21.5,250.5,276.12,218.65
2016,12,24,11,0,24.0,205.0,4.9,22.0,218.0,223.02,174.75
2016,12,24,11,15,140.0,230.5,5.0,22.0,309.0,351.42,278.54
2016,12,24,11,30,256.0,256.0,5.1,22.0,400.0,477.54,377.74
2016,12,24,11,45,128.0,201.5,5.2,22.5,273.5,313.78,248.07
2016,12,24,12,0,0.0,147.0,5.3,23.0,147.0,144.48,110.67
2016,12,24,12,15,2.0,165.5,5.3,23.0,167.0,164.99,127.14
2016,12,24,12,30,4.0,184.0,5.3,23.0,187.0,185.71,143.55
2016,12,24,12,45,12.0,202.5,5.35,23.5,210.0,211.33,163.69
2016,12,24,13,0,20.0,221.0,5.4,24.0,233.0,237.11,183.82
2016,12,24,13,15,69.5,243.0,5.35,24.0,282.5,307.47,240.12
2016,12,24,13,30,119.0,265.0,5.3,24.0,332.0,377.5,295.28
2016,12,24,13,45,59.5,196.0,5.3,24.0,229.5,246.54,192.69
2016,12,24,14,0,0.0,127.0,5.3,24.0,127.0,124.39,94.73
2016,12,24,14,15,0.0,114.0,5.15,23.5,114.0,111.31,84.67
2016,12,24,14,30,0.0,101.0,5.0,23.0,101.0,98.28,74.49
2016,12,24,14,45,59.0,146.0,4.85,23.0,171.5,187.34,147.7
2016,12,24,15,0,118.0,191.0,4.7,23.0,242.0,278.74,221.06
2016,12,24,15,15,112.5,174.0,4.45,22.5,219.0,252.99,200.82
2016,12,24,15,30,107.0,157.0,4.2,22.0,196.0,227.45,180.7
2016,12,24,15,45,98.0,138.0,4.0,22.0,170.0,198.15,156.95
2016,12,24,16,0,89.0,119.0,3.8,22.0,144.0,169.48,133.37
2016,12,24,16,15,256.5,91.5,3.8,21.5,147.0,206.45,161.48
2016,12,24,16,30,424.0,64.0,3.8,21.0,150.0,227.98,173.53
2016,12,24,16,45,330.5,52.5,3.8,20.5,108.5,164.89,120.28
2016,12,24,17,0,237.0,41.0,3.8,20.0,67.0,112.3,75.96
2016,12,24,17,15,118.5,20.5,3.95,20.0,33.5,50.54,19.14
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,17.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,166.5,14.5,5.95,18.0,30.0,47.7,0.0
2016,12,25,8,0,333.0,29.0,6.2,18.0,60.0,115.55,71.54
2016,12,25,8,15,430.5,38.0,6.5,18.5,102.5,170.04,120.75
2016,12,25,8,30,528.0,47.0,6.8,19.0,145.0,234.28,176.61
2016,12,25,8,45,586.5,53.0,7.1,19.5,190.0,289.5,226.07
2016,12,25,9,0,645.0,59.0,7.4,20.0,235.0,349.25,278.52
2016,12,25,9,15,683.5,63.5,7.6,20.0,278.5,400.41,323.75
2016,12,25,9,30,722.0,68.0,7.8,20.0,322.0,454.88,370.66
2016,12,25,9,45,745.0,72.0,8.0,20.5,361.0,501.49,409.57
2016,12,25,10,0,768.0,76.0,8.2,21.0,400.0,547.78,447.26
2016,12,25,10,15,518.0,141.5,8.25,21.5,368.0,489.51,397.69
2016,12,25,10,30,268.0,207.0,8.3,22.0,336.0,407.23,327.64
2016,12,25,10,45,196.5,225.0,8.35,22.5,322.0,378.35,302.73
2016,12,25,11,0,125.0,243.0,8.4,23.0,308.0,352.36,279.65
2016,12,25,11,15,65.0,212.0,8.3,23.0,246.0,267.94,211.49
2016,12,25,11,30,5.0,181.0,8.2,23.0,184.0,183.62,142.57
2016,12,25,11,45,9.5,195.5,8.1,23.5,201.5,202.12,157.03
2016,12,25,12,0,14.0,210.0,8.0,24.0,219.0,220.81,171.48
2016,12,25,12,15,12.0,206.5,7.85,24.0,214.0,215.53,167.15
2016,12,25,12,30,10.0,203.0,7.7,24.0,209.0,210.27,162.89
2016,12,25,12,45,93.0,240.5,7.55,24.0,295.5,323.63,254.44
2016,12,25,13,0,176.0,278.0,7.4,24.0,382.0,438.64,345.28
2016,12,25,13,15,483.5,195.0,7.15,24.0,471.5,598.05,475.07
2016,12,25,13,30,791.0,112.0,6.9,24.0,561.0,733.56,581.35
2016,12,25,13,45,783.5,110.5,6.65,24.0,542.5,713.52,565.75
2016,12,25,14,0,776.0,109.0,6.4,24.0,524.0,693.51,550.8
2016,12,25,14,15,763.0,107.0,6.15,24.0,498.0,663.99,528.18
2016,12,25,14,30,750.0,105.0,5.9,24.0,472.0,632.47,503.54
2016,12,25,14,45,701.5,110.5,5.7,24.0,435.5,584.73,465.93
2016,12,25,15,0,653.0,116.0,5.5,24.0,399.0,537.45,428.33
2016,12,25,15,15,623.5,110.5,5.2,23.5,361.0,490.33,391.36
2016,12,25,15,30,594.0,105.0,4.9,23.0,323.0,443.55,353.91
2016,12,25,15,45,536.0,101.5,4.6,23.0,279.5,383.65,304.76
2016,12,25,16,0,478.0,98.0,4.3,23.0,236.0,330.03,259.9
2016,12,25,16,15,416.0,87.5,4.05,22.5,193.0,271.26,211.05
2016,12,25,16,30,354.0,77.0,3.8,22.0,150.0,217.62,165.67
2016,12,25,16,45,258.5,62.5,3.55,21.5,108.0,155.11,113.8
2016,12,25,17,0,163.0,48.0,3.3,21.0,66.0,99.15,67.83
2016,12,25,17,15,81.5,24.0,3.3,20.5,33.0,45.08,18.38
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,147.5,15.5,2.35,18.5,29.0,45.15,0.0
2016,12,26,8,0,295.0,31.0,2.6,19.0,58.0,108.54,66.71
2016,12,26,8,15,395.0,40.5,2.6,19.5,100.0,162.29,114.39
2016,12,26,8,30,495.0,50.0,2.6,20.0,142.0,226.03,168.53
2016,12,26,8,45,560.5,56.0,2.65,20.5,187.5,282.31,217.37
2016,12,26,9,0,626.0,62.0,2.7,21.0,233.0,343.81,269.49
2016,12,26,9,15,666.0,67.0,2.8,21.5,276.0,396.95,314.05
2016,12,26,9,30,706.0,72.0,2.9,22.0,319.0,452.01,358.81
2016,12,26,9,45,742.0,73.0,3.0,22.5,360.0,500.27,397.26
2016,12,26,10,0,778.0,74.0,3.1,23.0,401.0,550.84,436.41
2016,12,26,10,15,540.5,138.0,3.2,23.0,374.0,499.31,395.2
2016,12,26,10,30,303.0,202.0,3.3,23.0,347.0,424.38,334.8
2016,12,26,10,45,307.0,214.5,3.4,23.5,369.0,449.55,353.54
2016,12,26,11,0,311.0,227.0,3.5,24.0,391.0,473.94,371.04
2016,12,26,11,15,248.5,245.0,3.5,24.0,379.0,455.08,355.03
2016,12,26,11,30,186.0,263.0,3.5,24.0,367.0,424.69,330.46
2016,12,26,11,45,145.5,267.5,3.55,24.5,350.5,401.25,311.09
2016,12,26,12,0,105.0,272.0,3.6,25.0,334.0,367.87,284.21
2016,12,26,12,15,114.5,276.0,3.5,25.0,343.5,380.3,293.76
2016,12,26,12,30,124.0,280.0,3.4,25.0,353.0,401.13,309.37
2016,12,26,12,45,128.5,279.0,3.35,25.0,354.5,403.43,311.1
2016,12,26,13,0,133.0,278.0,3.3,25.0,356.0,405.29,312.62
2016,12,26,13,15,198.5,268.0,3.15,25.0,382.5,443.35,342.84
2016,12,26,13,30,264.0,258.0,3.0,25.0,409.0,487.83,377.12
2016,12,26,13,45,269.0,248.0,2.95,25.0,397.0,476.16,368.6
2016,12,26,14,0,274.0,238.0,2.9,25.0,385.0,463.38,359.5
2016,12,26,14,15,531.5,164.0,2.65,25.0,431.5,562.63,438.07
2016,12,26,14,30,789.0,90.0,2.4,25.0,478.0,640.74,497.83
2016,12,26,14,45,767.5,88.0,2.2,25.0,445.0,600.94,466.95
2016,12,26,15,0,746.0,86.0,2.0,25.0,412.0,559.98,435.62
2016,12,26,15,15,720.0,82.5,1.7,24.5,373.5,515.87,401.72
2016,12,26,15,30,694.0,79.0,1.4,24.0,335.0,469.71,365.56
2016,12,26,15,45,650.5,75.5,1.15,24.0,292.0,415.1,321.72
2016,12,26,16,0,607.0,72.0,0.9,24.0,249.0,362.51,278.56
2016,12,26,16,15,550.0,65.5,0.75,23.5,205.0,303.66,230.67
2016,12,26,16,30,493.0,59.0,0.6,23.0,161.0,249.01,185.02
2016,12,26,16,45,398.5,49.5,0.5,22.5,117.5,184.49,132.02
2016,12,26,17,0,304.0,40.0,0.4,22.0,74.0,128.99,86.09
2016,12,26,17,15,152.0,20.0,0.4,21.5,37.0,57.42,24.87
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,72.0,18.5,2.0,14.0,25.0,33.39,0.0
2016,12,27,8,0,144.0,37.0,2.2,14.0,50.0,78.31,49.72
2016,12,27,8,15,236.5,53.0,2.2,14.0,90.0,131.51,96.12
2016,12,27,8,30,329.0,69.0,2.2,14.0,130.0,191.15,147.05
2016,12,27,8,45,396.0,80.0,2.2,14.5,173.5,244.67,193.45
2016,12,27,9,0,463.0,91.0,2.2,15.0,217.0,304.08,244.06
2016,12,27,9,15,509.0,99.0,2.15,15.5,259.0,355.66,287.41
2016,12,27,9,30,555.0,107.0,2.1,16.0,301.0,412.06,333.34
2016,12,27,9,45,589.5,112.5,2.05,16.5,340.5,460.49,371.78
2016,12,27,10,0,624.0,118.0,2.0,17.0,380.0,509.84,409.84
2016,12,27,10,15,647.0,122.0,2.0,17.0,413.5,550.99,441.63
2016,12,27,10,30,670.0,126.0,2.0,17.0,447.0,591.56,472.39
2016,12,27,10,45,362.0,176.0,2.0,17.5,350.5,443.76,355.17
2016,12,27,11,0,54.0,226.0,2.0,18.0,254.0,274.98,217.32
2016,12,27,11,15,102.5,244.5,2.0,18.0,301.0,331.79,263.28
2016,12,27,11,30,151.0,263.0,2.0,18.0,348.0,398.46,315.14
2016,12,27,11,45,136.0,269.0,2.0,18.5,346.5,395.69,311.42
2016,12,27,12,0,121.0,275.0,2.0,19.0,345.0,392.12,307.51
2016,12,27,12,15,168.5,277.0,1.95,19.0,376.0,432.15,338.9
2016,12,27,12,30,216.0,279.0,1.9,19.0,407.0,472.08,369.63
2016,12,27,12,45,223.0,276.5,1.85,19.5,408.5,474.58,370.6
2016,12,27,13,0,230.0,274.0,1.8,20.0,410.0,476.27,371.23
2016,12,27,13,15,250.5,266.0,1.75,20.0,411.0,481.24,375.46
2016,12,27,13,30,271.0,258.0,1.7,20.0,412.0,493.37,384.81
2016,12,27,13,45,136.0,212.5,1.65,20.0,290.0,329.52,259.04
2016,12,27,14,0,1.0,167.0,1.6,20.0,168.0,166.3,128.92
2016,12,27,14,15,350.5,143.5,1.55,20.0,316.5,413.83,330.9
2016,12,27,14,30,700.0,120.0,1.5,20.0,465.0,617.63,485.25
2016,12,27,14,45,382.5,153.0,1.5,20.0,340.0,424.82,336.12
2016,12,27,15,0,65.0,186.0,1.5,20.0,215.0,234.56,184.85
2016,12,27,15,15,59.5,170.0,1.45,19.5,194.5,212.24,168.34
2016,12,27,15,30,54.0,154.0,1.4,19.0,174.0,190.29,151.22
2016,12,27,15,45,290.5,120.5,1.35,19.0,208.0,279.15,223.56
2016,12,27,16,0,527.0,87.0,1.3,19.0,242.0,343.62,271.7
2016,12,27,16,15,469.5,78.0,1.15,18.5,198.5,283.87,221.58
2016,12,27,16,30,412.0,69.0,1.0,18.0,155.0,230.7,176.46
2016,12,27,16,45,327.5,56.5,0.9,17.5,113.5,170.41,125.8
2016,12,27,17,0,243.0,44.0,0.8,17.0,72.0,118.53,82.01
2016,12,27,17,15,137.0,26.5,0.8,16.5,41.0,62.91,30.79
2016,12,27,17,30,31.0,9.0,0.8,16.0,10.0,13.43,0.0
2016,12,27,17,45,15.5,4.5,0.85,16.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,3.0,15.5,3.35,17.5,15.5,15.63,0.0
2016,12,28,8,0,6.0,31.0,3.7,18.0,31.0,32.73,18.91
2016,12,28,8,15,32.5,52.0,3.9,18.5,57.5,64.33,45.94
2016,12,28,8,30,59.0,73.0,4.1,19.0,84.0,96.75,73.19
2016,12,28,8,45,79.5,94.0,4.3,19.5,113.0,133.32,103.99
2016,12,28,9,0,100.0,115.0,4.5,20.0,142.0,168.24,133.21
2016,12,28,9,15,113.5,134.5,4.55,20.5,170.0,199.9,159.35
2016,12,28,9,30,127.0,154.0,4.6,21.0,198.0,232.59,185.86
2016,12,28,9,45,144.5,168.5,4.7,21.5,225.0,262.64,209.92
2016,12,28,10,0,162.0,183.0,4.8,22.0,252.0,293.81,234.54
2016,12,28,10,15,209.5,195.5,4.8,22.5,291.5,342.33,272.9
2016,12,28,10,30,257.0,208.0,4.8,23.0,331.0,400.69,318.2
2016,12,28,10,45,169.5,222.0,4.85,23.5,305.0,356.21,281.16
2016,12,28,11,0,82.0,236.0,4.9,24.0,279.0,306.12,239.54
2016,12,28,11,15,135.0,249.5,4.9,24.0,324.0,369.08,289.29
2016,12,28,11,30,188.0,263.0,4.9,24.0,369.0,426.13,333.75
2016,12,28,11,45,226.5,265.5,4.9,24.5,396.0,460.76,359.91
2016,12,28,12,0,265.0,268.0,4.9,25.0,423.0,504.23,392.35
2016,12,28,12,15,495.0,205.5,4.85,25.0,498.0,624.86,487.49
2016,12,28,12,30,725.0,143.0,4.8,25.0,573.0,741.97,576.63
2016,12,28,12,45,743.0,134.5,4.75,25.0,573.5,746.19,578.85
2016,12,28,13,0,761.0,126.0,4.7,25.0,574.0,747.33,579.57
2016,12,28,13,15,540.5,188.0,4.6,25.0,503.5,635.55,494.67
2016,12,28,13,30,320.0,250.0,4.5,25.0,433.0,521.81,405.62
2016,12,28,13,45,312.5,242.5,4.4,25.0,416.5,502.86,391.84
2016,12,28,14,0,305.0,235.0,4.3,25.0,400.0,483.06,377.06
2016,12,28,14,15,324.5,219.0,4.1,25.0,387.0,471.91,369.28
2016,12,28,14,30,344.0,203.0,3.9,25.0,374.0,458.73,359.79
2016,12,28,14,45,315.0,193.0,3.75,25.0,341.0,418.81,329.07
2016,12,28,15,0,286.0,183.0,3.6,25.0,308.0,379.77,298.81
2016,12,28,15,15,472.5,135.5,3.2,24.5,321.0,431.11,340.54
2016,12,28,15,30,659.0,88.0,2.8,24.0,334.0,463.46,365.43
2016,12,28,15,45,625.0,82.0,2.4,24.0,292.5,412.09,323.14
2016,12,28,16,0,591.0,76.0,2.0,24.0,251.0,362.02,281.4
2016,12,28,16,15,536.5,69.0,1.8,23.0,207.0,304.17,234.18
2016,12,28,16,30,482.0,62.0,1.6,22.0,163.0,250.28,188.92
2016,12,28,16,45,402.5,51.0,1.45,21.5,120.5,188.99,137.35
2016,12,28,17,0,323.0,40.0,1.3,21.0,78.0,135.26,91.77
2016,12,28,17,15,196.0,25.5,1.35,20.5,45.0,74.21,37.1
2016,12,28,17,30,69.0,11.0,1.4,20.0,12.0,21.15,0.0
2016,12,28,17,45,34.5,5.5,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,59.0,15.5,5.4,10.0,20.5,24.98,0.0
2016,12,29,8,0,118.0,31.0,5.4,10.0,41.0,64.52,40.29
2016,12,29,8,15,145.5,49.5,5.5,10.0,70.5,98.36,72.71
2016,12,29,8,30,173.0,68.0,5.6,10.0,100.0,134.77,105.68
2016,12,29,8,45,189.0,86.5,5.7,10.5,130.0,169.41,137.03
2016,12,29,9,0,205.0,105.0,5.8,11.0,160.0,205.3,168.89
2016,12,29,9,15,211.5,124.0,5.95,11.0,189.5,238.45,198.19
2016,12,29,9,30,218.0,143.0,6.1,11.0,219.0,271.74,227.02
2016,12,29,9,45,219.5,161.0,6.3,11.0,245.0,301.19,252.13
2016,12,29,10,0,221.0,179.0,6.5,11.0,271.0,323.83,271.24
2016,12,29,10,15,161.0,196.0,6.45,11.0,266.5,312.57,260.74
2016,12,29,10,30,101.0,213.0,6.4,11.0,262.0,289.97,240.52
2016,12,29,10,45,103.5,226.5,6.4,11.5,279.0,308.84,255.38
2016,12,29,11,0,106.0,240.0,6.4,12.0,296.0,327.64,269.97
2016,12,29,11,15,154.5,250.5,6.35,12.0,336.0,384.42,316.99
2016,12,29,11,30,203.0,261.0,6.3,12.0,376.0,435.08,358.65
2016,12,29,11,45,268.0,258.0,6.3,12.0,413.0,492.49,405.93
2016,12,29,12,0,333.0,255.0,6.3,12.0,450.0,542.34,446.92
2016,12,29,12,15,385.5,245.0,6.2,12.0,472.5,574.5,473.35
2016,12,29,12,30,438.0,235.0,6.1,12.0,495.0,614.2,505.38
2016,12,29,12,45,505.5,211.0,6.1,12.5,510.0,640.84,527.1
2016,12,29,13,0,573.0,187.0,6.1,13.0,525.0,664.84,546.62
2016,12,29,13,15,574.5,182.0,6.0,13.0,516.0,655.71,539.4
2016,12,29,13,30,576.0,177.0,5.9,13.0,507.0,644.34,530.55
2016,12,29,13,45,349.0,213.0,5.8,13.5,411.0,497.27,409.08
2016,12,29,14,0,122.0,249.0,5.7,14.0,315.0,358.46,292.07
2016,12,29,14,15,122.0,237.0,5.65,14.0,300.5,342.59,279.92
2016,12,29,14,30,122.0,225.0,5.6,14.0,286.0,326.4,267.18
2016,12,29,14,45,275.0,191.5,5.55,14.0,316.5,391.71,323.62
2016,12,29,15,0,428.0,158.0,5.5,14.0,347.0,446.58,370.06
2016,12,29,15,15,623.5,111.5,5.25,13.5,359.5,495.85,411.67
2016,12,29,15,30,819.0,65.0,5.0,13.0,372.0,523.79,434.28
2016,12,29,15,45,787.5,61.5,4.8,13.0,327.5,469.98,387.72
2016,12,29,16,0,756.0,58.0,4.6,13.0,283.0,416.81,340.84
2016,12,29,16,15,706.0,53.0,4.15,12.0,235.5,355.45,287.02
2016,12,29,16,30,656.0,48.0,3.7,11.0,188.0,297.25,234.56
2016,12,29,16,45,573.5,41.0,3.3,10.5,140.5,230.49,174.48
2016,12,29,17,0,491.0,34.0,2.9,10.0,93.0,173.19,122.1
2016,12,29,17,15,245.5,25.0,2.85,9.5,54.5,85.28,46.46
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,15.73,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,4.0,0.75,6.5,4.0,3.93,0.0
2016,12,30,8,0,0.0,8.0,0.8,7.0,8.0,7.71,0.4
2016,12,30,8,15,0.0,14.0,0.85,7.5,14.0,13.5,5.89
2016,12,30,8,30,0.0,20.0,0.9,8.0,20.0,19.29,11.11
2016,12,30,8,45,0.0,26.5,1.0,8.5,26.5,25.57,16.7
2016,12,30,9,0,0.0,33.0,1.1,9.0,33.0,31.85,22.2
2016,12,30,9,15,0.0,39.5,1.35,9.5,39.5,38.14,27.61
2016,12,30,9,30,0.0,46.0,1.6,10.0,46.0,44.43,32.95
2016,12,30,9,45,0.0,74.0,1.85,10.5,74.0,71.57,56.08
2016,12,30,10,0,0.0,102.0,2.1,11.0,102.0,99.77,79.72
2016,12,30,10,15,0.0,110.5,2.2,11.0,110.5,108.19,86.59
2016,12,30,10,30,0.0,119.0,2.3,11.0,119.0,116.64,93.48
2016,12,30,10,45,43.0,178.0,2.4,11.0,201.0,213.13,174.45
2016,12,30,11,0,86.0,237.0,2.5,11.0,283.0,310.01,253.49
2016,12,30,11,15,43.0,164.5,2.55,11.0,187.5,199.71,162.68
2016,12,30,11,30,0.0,92.0,2.6,11.0,92.0,89.06,69.73
2016,12,30,11,45,8.5,154.5,2.7,11.0,160.0,158.69,128.01
2016,12,30,12,0,17.0,217.0,2.8,11.0,228.0,230.46,186.74
2016,12,30,12,15,53.0,246.0,2.85,10.5,278.0,298.38,242.9
2016,12,30,12,30,89.0,275.0,2.9,10.0,328.0,359.41,292.92
2016,12,30,12,45,87.5,273.5,2.95,10.0,325.5,356.51,290.4
2016,12,30,13,0,86.0,272.0,3.0,10.0,323.0,353.41,288.01
2016,12,30,13,15,43.5,221.5,3.0,10.0,247.5,263.52,214.82
2016,12,30,13,30,1.0,171.0,3.0,10.0,172.0,170.02,137.28
2016,12,30,13,45,0.5,155.5,3.05,10.0,156.0,153.75,124.13
2016,12,30,14,0,0.0,140.0,3.1,10.0,140.0,137.6,110.87
2016,12,30,14,15,0.0,128.5,3.1,10.0,128.5,125.99,101.37
2016,12,30,14,30,0.0,117.0,3.1,10.0,117.0,114.43,91.86
2016,12,30,14,45,0.0,69.0,3.1,10.0,69.0,66.71,51.62
2016,12,30,15,0,0.0,21.0,3.1,10.0,21.0,20.27,11.88
2016,12,30,15,15,0.0,19.0,3.05,9.5,19.0,18.34,10.28
2016,12,30,15,30,0.0,17.0,3.0,9.0,17.0,16.4,8.66
2016,12,30,15,45,0.0,14.5,3.0,9.0,14.5,13.99,6.57
2016,12,30,16,0,0.0,12.0,3.0,9.0,12.0,11.57,4.47
2016,12,30,16,15,0.0,10.0,2.75,9.0,10.0,9.64,2.77
2016,12,30,16,30,0.0,8.0,2.5,9.0,8.0,7.71,1.06
2016,12,30,16,45,0.0,6.0,2.3,9.0,6.0,5.78,0.0
2016,12,30,17,0,0.0,4.0,2.1,9.0,4.0,3.85,0.0
2016,12,30,17,15,0.0,2.0,2.15,8.5,2.0,1.93,0.0
2016,12,30,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
